Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,3.55,3.5,31.5,54.43,0.0
2016,1,1,8,0,349.0,31.0,3.6,4.0,63.0,126.95,82.96
2016,1,1,8,15,444.5,39.5,3.65,4.5,102.5,180.78,135.13
2016,1,1,8,30,540.0,48.0,3.7,5.0,142.0,243.08,191.55
2016,1,1,8,45,598.0,54.0,3.75,5.5,182.5,296.28,240.86
2016,1,1,9,0,656.0,60.0,3.8,6.0,223.0,353.22,292.52
2016,1,1,9,15,694.5,64.0,3.8,6.5,261.0,402.17,336.55
2016,1,1,9,30,733.0,68.0,3.8,7.0,299.0,450.2,378.66
2016,1,1,9,45,609.5,91.5,3.8,7.5,297.5,438.88,370.34
2016,1,1,10,0,486.0,115.0,3.8,8.0,296.0,412.46,348.55
2016,1,1,10,15,652.5,97.0,3.75,8.0,359.5,508.7,429.51
2016,1,1,10,30,819.0,79.0,3.7,8.0,423.0,606.16,509.44
2016,1,1,10,45,830.0,80.5,3.65,8.5,444.0,633.52,530.13
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,658.49,548.89
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,677.96,563.85
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,694.61,575.93
2016,1,1,11,45,858.5,84.5,3.3,9.5,501.0,704.26,581.49
2016,1,1,12,0,861.0,85.0,3.2,10.0,508.0,710.8,584.77
2016,1,1,12,15,861.0,85.0,3.1,10.0,507.5,711.86,585.03
2016,1,1,12,30,861.0,85.0,3.0,10.0,507.0,709.75,583.02
2016,1,1,12,45,696.5,117.5,2.9,10.0,455.0,629.84,519.68
2016,1,1,13,0,532.0,150.0,2.8,10.0,403.0,543.0,449.52
2016,1,1,13,15,688.5,114.5,2.65,10.0,431.5,604.71,500.16
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,652.65,538.13
2016,1,1,13,45,833.5,77.5,2.45,10.0,437.5,626.41,516.76
2016,1,1,14,0,822.0,76.0,2.4,10.0,415.0,597.84,493.81
2016,1,1,14,15,802.5,73.5,2.35,10.0,386.0,561.35,464.23
2016,1,1,14,30,783.0,71.0,2.3,10.0,357.0,523.41,432.92
2016,1,1,14,45,757.0,68.0,2.25,10.0,322.5,480.36,396.79
2016,1,1,15,0,731.0,65.0,2.2,10.0,288.0,436.87,359.39
2016,1,1,15,15,690.5,60.5,2.15,9.5,249.5,385.17,315.02
2016,1,1,15,30,650.0,56.0,2.1,9.0,211.0,337.05,272.28
2016,1,1,15,45,588.0,50.5,2.05,9.0,170.0,279.87,220.93
2016,1,1,16,0,526.0,45.0,2.0,9.0,129.0,226.91,172.51
2016,1,1,16,15,424.0,36.0,2.05,8.5,90.5,164.24,117.04
2016,1,1,16,30,322.0,27.0,2.1,8.0,52.0,109.61,60.43
2016,1,1,16,45,161.0,13.5,2.15,8.0,26.0,40.93,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,28.5,16.0,3.7,5.5,19.0,22.65,0.0
2016,1,2,8,0,57.0,32.0,3.8,6.0,38.0,50.63,32.24
2016,1,2,8,15,83.5,49.0,3.8,6.5,61.5,79.55,59.44
2016,1,2,8,30,110.0,66.0,3.8,7.0,85.0,110.66,87.25
2016,1,2,8,45,125.5,83.0,3.85,7.5,110.5,139.81,113.49
2016,1,2,9,0,141.0,100.0,3.9,8.0,136.0,170.09,140.41
2016,1,2,9,15,151.0,115.5,3.85,8.0,159.0,197.08,164.41
2016,1,2,9,30,161.0,131.0,3.8,8.0,182.0,224.57,188.46
2016,1,2,9,45,174.5,143.5,3.8,8.5,204.0,250.79,210.77
2016,1,2,10,0,188.0,156.0,3.8,9.0,226.0,277.54,233.16
2016,1,2,10,15,245.5,162.0,3.85,9.5,260.5,330.1,277.19
2016,1,2,10,30,303.0,168.0,3.9,10.0,295.0,378.6,317.34
2016,1,2,10,45,314.0,175.5,4.0,10.5,313.0,400.88,335.05
2016,1,2,11,0,325.0,183.0,4.1,11.0,331.0,422.61,352.25
2016,1,2,11,15,256.5,198.0,4.2,11.0,317.5,398.54,331.43
2016,1,2,11,30,188.0,213.0,4.3,11.0,304.0,363.67,301.82
2016,1,2,11,45,150.5,216.5,4.4,11.5,289.5,343.0,283.75
2016,1,2,12,0,113.0,220.0,4.5,12.0,275.0,321.38,264.8
2016,1,2,12,15,68.5,205.0,4.55,12.0,238.5,264.77,217.65
2016,1,2,12,30,24.0,190.0,4.6,12.0,202.0,208.84,170.55
2016,1,2,12,45,19.5,183.5,4.65,12.5,193.0,198.66,161.87
2016,1,2,13,0,15.0,177.0,4.7,13.0,184.0,188.59,153.23
2016,1,2,13,15,47.5,186.0,4.7,13.0,208.0,227.74,186.55
2016,1,2,13,30,80.0,195.0,4.7,13.0,232.0,259.29,213.3
2016,1,2,13,45,42.0,170.0,4.7,13.0,189.5,205.38,168.12
2016,1,2,14,0,4.0,145.0,4.7,13.0,147.0,147.94,119.7
2016,1,2,14,15,2.0,129.0,4.6,13.0,130.0,130.04,104.87
2016,1,2,14,30,0.0,113.0,4.5,13.0,113.0,112.35,90.08
2016,1,2,14,45,0.0,102.0,4.4,13.0,102.0,101.24,80.8
2016,1,2,15,0,0.0,91.0,4.3,13.0,91.0,90.19,71.48
2016,1,2,15,15,0.0,78.5,4.05,12.5,78.5,77.59,60.85
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,65.02,50.1
2016,1,2,15,45,0.0,53.5,3.55,12.0,53.5,52.47,39.14
2016,1,2,16,0,0.0,41.0,3.3,12.0,41.0,39.92,28.1
2016,1,2,16,15,0.0,28.5,3.35,11.5,28.5,27.52,17.11
2016,1,2,16,30,0.0,16.0,3.4,11.0,16.0,15.44,5.3
2016,1,2,16,45,0.0,8.0,3.45,10.5,8.0,7.86,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,8.5,10.0,9.64,0.0
2016,1,3,8,0,0.0,20.0,4.1,9.0,20.0,19.3,9.34
2016,1,3,8,15,0.0,32.5,4.0,9.0,32.5,31.43,20.81
2016,1,3,8,30,0.0,45.0,3.9,9.0,45.0,43.99,32.06
2016,1,3,8,45,0.0,57.5,3.8,9.5,57.5,56.53,43.12
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,69.07,54.06
2016,1,3,9,15,0.0,82.5,3.6,10.0,82.5,81.65,64.97
2016,1,3,9,30,0.0,95.0,3.5,10.0,95.0,94.26,75.79
2016,1,3,9,45,0.0,105.5,3.4,10.5,105.5,104.79,84.56
2016,1,3,10,0,0.0,116.0,3.3,11.0,116.0,115.37,93.26
2016,1,3,10,15,36.5,147.0,3.35,11.0,162.5,175.38,144.35
2016,1,3,10,30,73.0,178.0,3.4,11.0,209.0,233.72,193.35
2016,1,3,10,45,97.5,190.0,3.5,11.5,233.5,264.11,218.32
2016,1,3,11,0,122.0,202.0,3.6,12.0,258.0,302.81,249.83
2016,1,3,11,15,135.5,208.5,3.8,12.0,273.0,321.0,264.81
2016,1,3,11,30,149.0,215.0,4.0,12.0,288.0,339.19,279.83
2016,1,3,11,45,103.5,212.5,4.2,12.0,263.5,297.64,245.15
2016,1,3,12,0,58.0,210.0,4.4,12.0,239.0,263.1,215.89
2016,1,3,12,15,135.5,214.0,4.4,12.0,281.5,330.4,272.9
2016,1,3,12,30,213.0,218.0,4.4,12.0,324.0,389.2,322.1
2016,1,3,12,45,349.0,190.5,4.4,12.5,360.0,459.29,380.64
2016,1,3,13,0,485.0,163.0,4.4,13.0,396.0,526.81,435.82
2016,1,3,13,15,413.0,171.5,4.05,13.0,365.5,481.19,397.23
2016,1,3,13,30,341.0,180.0,3.7,13.0,335.0,428.63,353.88
2016,1,3,13,45,170.5,160.0,3.35,13.5,237.5,282.84,233.14
2016,1,3,14,0,0.0,140.0,3.0,14.0,140.0,140.04,112.21
2016,1,3,14,15,64.5,148.0,2.65,13.5,172.0,192.94,157.89
2016,1,3,14,30,129.0,156.0,2.3,13.0,204.0,243.62,200.43
2016,1,3,14,45,119.5,142.5,2.0,13.0,183.5,219.72,180.14
2016,1,3,15,0,110.0,129.0,1.7,13.0,163.0,196.26,160.25
2016,1,3,15,15,101.0,112.5,1.55,12.5,141.0,170.0,138.16
2016,1,3,15,30,92.0,96.0,1.4,12.0,119.0,144.28,116.16
2016,1,3,15,45,74.5,79.0,1.3,12.0,95.5,115.47,91.15
2016,1,3,16,0,57.0,62.0,1.2,12.0,72.0,88.07,67.24
2016,1,3,16,15,32.0,45.0,1.3,11.5,50.5,56.83,40.44
2016,1,3,16,30,7.0,28.0,1.4,11.0,29.0,29.81,15.82
2016,1,3,16,45,3.5,14.0,1.5,11.0,14.5,14.38,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,8.5,15.5,5.05,11.5,16.5,17.0,0.0
2016,1,4,8,0,17.0,31.0,5.1,12.0,33.0,36.88,22.09
2016,1,4,8,15,35.0,47.5,5.15,12.0,53.5,60.45,43.66
2016,1,4,8,30,53.0,64.0,5.2,12.0,74.0,85.47,65.6
2016,1,4,8,45,63.0,81.0,5.3,12.5,95.0,109.59,86.81
2016,1,4,9,0,73.0,98.0,5.4,13.0,116.0,134.49,108.48
2016,1,4,9,15,78.0,114.0,5.5,13.0,136.0,156.63,127.8
2016,1,4,9,30,83.0,130.0,5.6,13.0,156.0,179.08,147.12
2016,1,4,9,45,84.5,143.5,5.7,13.5,172.5,196.98,162.07
2016,1,4,10,0,86.0,157.0,5.8,14.0,189.0,214.88,176.78
2016,1,4,10,15,264.5,151.0,5.9,14.0,260.5,328.68,273.7
2016,1,4,10,30,443.0,145.0,6.0,14.0,332.0,446.97,372.75
2016,1,4,10,45,330.5,172.0,6.15,14.5,315.5,407.64,338.45
2016,1,4,11,0,218.0,199.0,6.3,15.0,299.0,362.81,299.45
2016,1,4,11,15,277.5,197.0,6.4,15.0,328.5,411.86,340.44
2016,1,4,11,30,337.0,195.0,6.5,15.0,358.0,453.96,375.52
2016,1,4,11,45,413.5,182.0,6.6,15.0,385.0,503.92,417.08
2016,1,4,12,0,490.0,169.0,6.7,15.0,412.0,545.6,451.93
2016,1,4,12,15,370.5,192.0,6.75,15.0,376.0,479.31,396.56
2016,1,4,12,30,251.0,215.0,6.8,15.0,340.0,420.92,346.97
2016,1,4,12,45,224.5,214.5,6.9,15.0,324.5,392.27,323.62
2016,1,4,13,0,198.0,214.0,7.0,15.0,309.0,371.6,306.43
2016,1,4,13,15,198.5,207.0,7.0,15.0,300.0,361.58,298.47
2016,1,4,13,30,199.0,200.0,7.0,15.0,291.0,350.96,289.95
2016,1,4,13,45,99.5,107.5,7.0,15.0,153.0,178.58,146.81
2016,1,4,14,0,0.0,15.0,7.0,15.0,15.0,14.47,6.65
2016,1,4,14,15,0.0,39.0,6.75,14.5,39.0,37.66,26.46
2016,1,4,14,30,0.0,63.0,6.5,14.0,63.0,60.89,46.33
2016,1,4,14,45,0.0,56.5,6.3,14.0,56.5,54.59,41.02
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,48.3,35.68
2016,1,4,15,15,0.0,43.5,5.95,13.5,43.5,42.01,30.36
2016,1,4,15,30,0.0,37.0,5.8,13.0,37.0,35.72,24.97
2016,1,4,15,45,0.0,30.0,5.7,13.0,30.0,28.95,19.04
2016,1,4,16,0,0.0,23.0,5.6,13.0,23.0,22.19,13.09
2016,1,4,16,15,0.0,16.0,5.55,13.0,16.0,15.43,7.1
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,8.67,0.73
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,4.0,15.5,4.45,11.5,16.0,15.71,0.0
2016,1,5,8,0,8.0,31.0,4.7,12.0,32.0,33.23,19.59
2016,1,5,8,15,25.0,47.5,4.8,12.0,52.0,57.58,41.55
2016,1,5,8,30,42.0,64.0,4.9,12.0,72.0,81.78,62.71
2016,1,5,8,45,51.0,81.0,5.0,12.0,92.5,105.03,83.25
2016,1,5,9,0,60.0,98.0,5.1,12.0,113.0,128.99,104.27
2016,1,5,9,15,64.5,113.5,5.1,12.0,132.0,149.79,122.43
2016,1,5,9,30,69.0,129.0,5.1,12.0,151.0,170.89,140.59
2016,1,5,9,45,72.0,142.5,5.1,12.5,168.0,189.1,155.81
2016,1,5,10,0,75.0,156.0,5.1,13.0,185.0,207.45,170.91
2016,1,5,10,15,37.5,111.5,5.15,13.0,126.0,136.23,110.83
2016,1,5,10,30,0.0,67.0,5.2,13.0,67.0,64.76,49.63
2016,1,5,10,45,41.5,133.0,5.3,13.0,152.5,163.47,133.74
2016,1,5,11,0,83.0,199.0,5.4,13.0,238.0,266.01,219.26
2016,1,5,11,15,41.5,169.5,5.5,12.5,189.0,204.89,167.98
2016,1,5,11,30,0.0,140.0,5.6,12.0,140.0,138.69,111.86
2016,1,5,11,45,0.0,143.5,5.7,12.0,143.5,142.24,114.83
2016,1,5,12,0,0.0,147.0,5.8,12.0,147.0,145.85,117.82
2016,1,5,12,15,0.0,92.0,5.8,12.0,92.0,89.24,70.25
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,35.74,24.9
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,22.21,13.36
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,8.69,1.79
2016,1,5,13,15,168.5,96.0,5.7,12.0,173.0,222.48,187.32
2016,1,5,13,30,337.0,183.0,5.6,12.0,337.0,430.51,360.26
2016,1,5,13,45,226.0,183.0,5.55,12.0,284.0,352.87,294.25
2016,1,5,14,0,115.0,183.0,5.5,12.0,231.0,272.21,225.84
2016,1,5,14,15,57.5,100.5,5.45,12.0,124.5,136.04,111.51
2016,1,5,14,30,0.0,18.0,5.4,12.0,18.0,17.37,9.32
2016,1,5,14,45,0.0,16.0,5.4,12.0,16.0,15.43,7.68
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,13.5,6.02
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,11.57,4.36
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,9.64,2.69
2016,1,5,15,45,225.5,31.0,4.7,11.0,69.5,127.22,100.43
2016,1,5,16,0,451.0,52.0,4.5,11.0,129.0,214.78,165.59
2016,1,5,16,15,352.5,42.0,4.25,11.0,92.0,154.49,112.21
2016,1,5,16,30,254.0,32.0,4.0,11.0,55.0,103.23,63.87
2016,1,5,16,45,127.0,16.0,3.75,11.0,27.5,43.7,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,31.5,19.5,6.45,12.0,22.5,27.28,0.0
2016,1,6,8,0,63.0,39.0,6.3,12.0,45.0,61.32,39.35
2016,1,6,8,15,127.5,57.5,6.3,12.0,77.0,106.11,78.89
2016,1,6,8,30,192.0,76.0,6.3,12.0,109.0,153.66,120.03
2016,1,6,8,45,207.5,95.5,6.3,12.0,140.0,189.7,152.66
2016,1,6,9,0,223.0,115.0,6.3,12.0,171.0,226.71,185.71
2016,1,6,9,15,259.5,128.5,6.35,12.0,203.5,267.14,221.19
2016,1,6,9,30,296.0,142.0,6.4,12.0,236.0,309.95,258.32
2016,1,6,9,45,361.5,134.5,6.5,12.0,262.0,345.84,289.9
2016,1,6,10,0,427.0,127.0,6.6,12.0,288.0,392.88,330.48
2016,1,6,10,15,213.5,76.0,6.7,12.0,156.5,220.04,185.38
2016,1,6,10,30,0.0,25.0,6.8,12.0,25.0,24.13,15.07
2016,1,6,10,45,64.5,114.5,6.95,12.0,144.5,164.19,135.69
2016,1,6,11,0,129.0,204.0,7.1,12.0,264.0,309.77,257.93
2016,1,6,11,15,265.5,194.0,7.0,12.0,322.0,400.61,335.48
2016,1,6,11,30,402.0,184.0,6.9,12.0,380.0,495.1,414.87
2016,1,6,11,45,364.5,194.5,6.85,12.0,374.5,476.21,398.55
2016,1,6,12,0,327.0,205.0,6.8,12.0,369.0,463.72,387.44
2016,1,6,12,15,327.0,205.5,6.65,12.0,368.5,464.87,388.21
2016,1,6,12,30,327.0,206.0,6.5,12.0,368.0,464.84,388.0
2016,1,6,12,45,163.5,139.0,6.35,12.0,220.0,271.82,227.31
2016,1,6,13,0,0.0,72.0,6.2,12.0,72.0,69.62,53.67
2016,1,6,13,15,143.5,132.0,6.15,12.0,198.0,239.31,200.41
2016,1,6,13,30,287.0,192.0,6.1,12.0,324.0,408.28,341.55
2016,1,6,13,45,143.5,154.5,6.05,12.0,220.5,259.93,216.75
2016,1,6,14,0,0.0,117.0,6.0,12.0,117.0,115.48,92.78
2016,1,6,14,15,61.5,138.5,5.9,12.0,161.5,180.43,149.04
2016,1,6,14,30,123.0,160.0,5.8,12.0,206.0,245.32,204.06
2016,1,6,14,45,113.0,147.0,5.75,12.0,186.5,221.9,184.08
2016,1,6,15,0,103.0,134.0,5.7,12.0,167.0,198.97,164.44
2016,1,6,15,15,93.5,117.5,5.55,11.5,144.5,172.71,142.04
2016,1,6,15,30,84.0,101.0,5.4,11.0,122.0,147.07,119.83
2016,1,6,15,45,68.5,83.5,5.25,11.0,99.0,114.54,91.36
2016,1,6,16,0,53.0,66.0,5.1,11.0,76.0,87.81,67.77
2016,1,6,16,15,31.0,48.5,5.05,10.5,54.0,60.51,44.03
2016,1,6,16,30,9.0,31.0,5.0,10.0,32.0,35.01,20.99
2016,1,6,16,45,4.5,15.5,4.95,10.0,16.0,15.8,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,38.5,17.5,2.15,9.5,21.0,26.13,0.0
2016,1,7,8,0,77.0,35.0,2.2,10.0,42.0,62.36,40.11
2016,1,7,8,15,121.5,51.5,2.3,10.0,70.0,96.74,71.82
2016,1,7,8,30,166.0,68.0,2.4,10.0,98.0,135.2,105.64
2016,1,7,8,45,209.0,82.5,2.5,10.5,129.0,174.57,140.19
2016,1,7,9,0,252.0,97.0,2.6,11.0,160.0,217.44,177.49
2016,1,7,9,15,270.0,111.0,2.6,11.0,188.5,251.37,207.33
2016,1,7,9,30,288.0,125.0,2.6,11.0,217.0,286.14,237.33
2016,1,7,9,45,327.0,131.0,2.6,11.0,246.0,323.47,269.14
2016,1,7,10,0,366.0,137.0,2.6,11.0,275.0,369.65,307.59
2016,1,7,10,15,587.0,105.0,2.55,11.0,346.0,479.78,398.9
2016,1,7,10,30,808.0,73.0,2.5,11.0,417.0,594.8,491.56
2016,1,7,10,45,819.0,74.5,2.5,11.5,438.5,622.5,511.89
2016,1,7,11,0,830.0,76.0,2.5,12.0,460.0,647.88,530.62
2016,1,7,11,15,837.5,77.0,2.5,12.0,475.0,667.79,545.51
2016,1,7,11,30,845.0,78.0,2.5,12.0,490.0,684.93,557.92
2016,1,7,11,45,848.0,78.5,2.5,12.0,497.5,695.44,565.4
2016,1,7,12,0,851.0,79.0,2.5,12.0,505.0,702.89,570.73
2016,1,7,12,15,851.0,79.0,2.55,12.0,505.0,704.52,572.1
2016,1,7,12,30,851.0,79.0,2.6,12.0,505.0,703.0,571.28
2016,1,7,12,45,657.0,125.0,2.7,12.0,451.5,616.72,504.43
2016,1,7,13,0,463.0,171.0,2.8,12.0,398.0,523.64,429.74
2016,1,7,13,15,647.5,123.5,2.85,12.0,429.5,593.82,488.37
2016,1,7,13,30,832.0,76.0,2.9,12.0,461.0,649.72,534.05
2016,1,7,13,45,645.5,110.0,2.95,12.0,400.0,553.64,456.54
2016,1,7,14,0,459.0,144.0,3.0,12.0,339.0,456.86,377.91
2016,1,7,14,15,618.0,106.0,2.9,12.0,350.5,499.92,413.91
2016,1,7,14,30,777.0,68.0,2.8,12.0,362.0,526.67,435.08
2016,1,7,14,45,755.0,64.5,2.75,12.0,329.0,485.4,400.27
2016,1,7,15,0,733.0,61.0,2.7,12.0,296.0,443.41,364.41
2016,1,7,15,15,696.5,57.5,2.5,11.5,258.5,394.33,322.22
2016,1,7,15,30,660.0,54.0,2.3,11.0,221.0,346.26,279.78
2016,1,7,15,45,608.5,48.5,2.1,11.0,181.0,291.82,230.85
2016,1,7,16,0,557.0,43.0,1.9,11.0,141.0,242.53,185.47
2016,1,7,16,15,467.0,35.5,1.85,10.5,102.5,182.01,131.98
2016,1,7,16,30,377.0,28.0,1.8,10.0,64.0,129.6,82.41
2016,1,7,16,45,188.5,14.0,1.75,10.0,32.0,54.85,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.5,13.5,13.03,0.0
2016,1,8,8,0,0.0,27.0,1.5,9.0,27.0,26.57,15.08
2016,1,8,8,15,1.0,44.0,1.6,9.0,44.0,44.5,31.81
2016,1,8,8,30,2.0,61.0,1.7,9.0,61.0,62.33,47.69
2016,1,8,8,45,9.5,77.0,1.8,9.0,79.0,81.49,64.5
2016,1,8,9,0,17.0,93.0,1.9,9.0,97.0,101.3,81.8
2016,1,8,9,15,21.5,108.0,1.85,9.0,114.0,119.25,97.37
2016,1,8,9,30,26.0,123.0,1.8,9.0,131.0,142.28,117.05
2016,1,8,9,45,27.5,135.0,1.75,9.5,144.5,156.48,128.77
2016,1,8,10,0,29.0,147.0,1.7,10.0,158.0,170.82,140.45
2016,1,8,10,15,116.0,165.0,1.65,10.0,213.5,249.72,207.2
2016,1,8,10,30,203.0,183.0,1.6,10.0,269.0,327.07,271.18
2016,1,8,10,45,104.0,171.5,1.6,10.5,216.0,254.03,209.34
2016,1,8,11,0,5.0,160.0,1.6,11.0,163.0,163.59,132.49
2016,1,8,11,15,21.0,179.0,1.65,11.0,190.0,194.68,158.73
2016,1,8,11,30,37.0,198.0,1.7,11.0,217.0,234.18,191.25
2016,1,8,11,45,54.5,208.0,1.75,11.5,236.0,258.01,210.49
2016,1,8,12,0,72.0,218.0,1.8,12.0,255.0,282.07,229.82
2016,1,8,12,15,83.5,220.5,1.85,12.0,263.0,293.21,239.01
2016,1,8,12,30,95.0,223.0,1.9,12.0,271.0,304.2,248.14
2016,1,8,12,45,92.0,220.5,2.0,12.5,266.5,298.89,243.49
2016,1,8,13,0,89.0,218.0,2.1,13.0,262.0,293.43,238.82
2016,1,8,13,15,154.0,210.0,2.1,13.0,283.0,335.63,274.28
2016,1,8,13,30,219.0,202.0,2.1,13.0,304.0,367.64,301.06
2016,1,8,13,45,152.5,193.0,2.15,13.0,262.5,310.4,254.09
2016,1,8,14,0,86.0,184.0,2.2,13.0,221.0,248.62,203.26
2016,1,8,14,15,43.0,147.5,2.2,12.5,166.0,179.61,146.56
2016,1,8,14,30,0.0,111.0,2.2,12.0,111.0,109.87,88.05
2016,1,8,14,45,0.0,100.0,2.25,12.0,100.0,98.77,78.89
2016,1,8,15,0,0.0,89.0,2.3,12.0,89.0,87.72,69.6
2016,1,8,15,15,0.0,77.5,2.15,11.5,77.5,76.18,59.9
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,64.67,50.09
2016,1,8,15,45,0.0,54.0,1.9,11.0,54.0,52.67,39.62
2016,1,8,16,0,0.0,42.0,1.8,11.0,42.0,40.67,29.06
2016,1,8,16,15,0.0,30.5,1.85,11.0,30.5,29.45,19.08
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,18.33,8.8
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,10.0,16.0,5.6,10.5,17.0,17.79,0.0
2016,1,9,8,0,20.0,32.0,5.7,11.0,34.0,38.68,23.64
2016,1,9,8,15,40.5,49.0,5.7,11.0,55.5,63.62,46.37
2016,1,9,8,30,61.0,66.0,5.7,11.0,77.0,93.93,72.89
2016,1,9,8,45,71.0,83.5,5.7,11.0,99.0,119.4,95.58
2016,1,9,9,0,81.0,101.0,5.7,11.0,121.0,145.64,118.76
2016,1,9,9,15,88.0,117.0,5.55,11.0,142.0,169.45,139.63
2016,1,9,9,30,95.0,133.0,5.4,11.0,163.0,193.7,160.57
2016,1,9,9,45,92.5,146.5,5.25,11.0,178.5,204.48,169.86
2016,1,9,10,0,90.0,160.0,5.1,11.0,194.0,220.39,183.21
2016,1,9,10,15,143.0,172.0,4.85,11.0,231.0,273.94,228.59
2016,1,9,10,30,196.0,184.0,4.6,11.0,268.0,323.94,270.51
2016,1,9,10,45,143.0,193.5,4.4,11.5,256.5,304.64,252.76
2016,1,9,11,0,90.0,203.0,4.2,12.0,245.0,275.17,226.75
2016,1,9,11,15,81.5,208.0,3.9,12.0,247.0,276.0,226.94
2016,1,9,11,30,73.0,213.0,3.6,12.0,249.0,276.43,226.77
2016,1,9,11,45,57.5,210.5,3.3,12.0,239.0,262.95,215.14
2016,1,9,12,0,42.0,208.0,3.0,12.0,229.0,249.19,203.31
2016,1,9,12,15,64.5,215.5,2.75,12.0,248.0,273.87,223.86
2016,1,9,12,30,87.0,223.0,2.5,12.0,267.0,298.52,244.08
2016,1,9,12,45,98.0,221.0,2.25,12.0,270.0,303.71,248.27
2016,1,9,13,0,109.0,219.0,2.0,12.0,273.0,308.55,252.2
2016,1,9,13,15,61.5,195.5,1.8,12.0,226.0,247.98,202.17
2016,1,9,13,30,14.0,172.0,1.6,12.0,179.0,182.43,147.7
2016,1,9,13,45,21.5,170.5,1.4,12.0,180.5,185.9,151.0
2016,1,9,14,0,29.0,169.0,1.2,12.0,182.0,195.61,159.13
2016,1,9,14,15,25.5,157.5,1.05,12.0,168.5,174.48,141.74
2016,1,9,14,30,22.0,146.0,0.9,12.0,155.0,160.04,129.87
2016,1,9,14,45,19.0,134.0,0.75,12.0,141.0,145.56,117.89
2016,1,9,15,0,16.0,122.0,0.6,12.0,127.0,131.32,106.01
2016,1,9,15,15,11.0,107.5,0.55,12.0,111.0,113.66,91.19
2016,1,9,15,30,6.0,93.0,0.5,12.0,95.0,96.43,76.59
2016,1,9,15,45,3.0,76.5,0.45,12.0,77.5,78.19,60.98
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,60.21,45.44
2016,1,9,16,15,0.0,43.5,0.45,12.0,43.5,43.33,30.64
2016,1,9,16,30,0.0,27.0,0.5,12.0,27.0,26.3,15.23
2016,1,9,16,45,0.0,13.5,0.6,12.0,13.5,13.03,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,111.0,16.5,3.4,9.5,27.0,41.9,0.0
2016,1,10,8,0,222.0,33.0,3.6,10.0,54.0,97.32,62.72
2016,1,10,8,15,288.5,46.0,3.7,10.0,87.5,141.16,104.13
2016,1,10,8,30,355.0,59.0,3.8,10.0,121.0,191.24,148.9
2016,1,10,8,45,402.5,69.0,3.9,10.5,157.0,236.43,189.74
2016,1,10,9,0,450.0,79.0,4.0,11.0,193.0,285.12,233.03
2016,1,10,9,15,476.5,88.5,4.0,11.0,226.5,326.63,270.16
2016,1,10,9,30,503.0,98.0,4.0,11.0,260.0,369.1,307.28
2016,1,10,9,45,540.5,99.5,4.0,11.5,290.5,411.76,343.31
2016,1,10,10,0,578.0,101.0,4.0,12.0,321.0,453.33,377.75
2016,1,10,10,15,566.5,113.0,3.85,12.0,342.0,477.44,397.4
2016,1,10,10,30,555.0,125.0,3.7,12.0,363.0,496.06,412.26
2016,1,10,10,45,459.0,153.5,3.6,12.5,357.0,479.22,396.5
2016,1,10,11,0,363.0,182.0,3.5,13.0,351.0,448.53,369.7
2016,1,10,11,15,191.5,185.0,3.3,13.0,274.5,332.48,273.76
2016,1,10,11,30,20.0,188.0,3.1,13.0,198.0,203.58,164.81
2016,1,10,11,45,211.0,191.0,2.95,13.5,297.5,365.43,300.42
2016,1,10,12,0,402.0,194.0,2.8,14.0,397.0,514.54,419.47
2016,1,10,12,15,397.5,195.5,2.75,14.0,397.0,505.58,411.61
2016,1,10,12,30,393.0,197.0,2.7,14.0,397.0,503.51,409.81
2016,1,10,12,45,232.5,205.5,2.65,14.0,323.5,397.56,323.76
2016,1,10,13,0,72.0,214.0,2.6,14.0,250.0,276.92,224.37
2016,1,10,13,15,43.5,194.0,2.55,14.0,215.5,233.88,189.44
2016,1,10,13,30,15.0,174.0,2.5,14.0,181.0,185.19,149.29
2016,1,10,13,45,7.5,149.5,2.5,14.0,153.0,154.13,123.85
2016,1,10,14,0,0.0,125.0,2.5,14.0,125.0,123.68,98.65
2016,1,10,14,15,0.0,95.0,2.45,14.0,95.0,92.79,73.03
2016,1,10,14,30,0.0,65.0,2.4,14.0,65.0,62.82,47.91
2016,1,10,14,45,0.0,59.0,2.4,14.0,59.0,57.01,43.07
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,51.2,38.17
2016,1,10,15,15,0.0,46.5,2.3,13.5,46.5,44.91,32.89
2016,1,10,15,30,0.0,40.0,2.2,13.0,40.0,38.62,27.53
2016,1,10,15,45,0.0,33.0,2.15,12.5,33.0,31.85,21.68
2016,1,10,16,0,0.0,26.0,2.1,12.0,26.0,25.09,15.76
2016,1,10,16,15,0.0,19.0,2.15,11.5,19.0,18.33,9.78
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,11.57,3.63
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,19.5,16.0,3.1,11.0,18.0,20.8,0.0
2016,1,11,8,0,39.0,32.0,3.1,11.0,36.0,45.84,28.78
2016,1,11,8,15,61.5,49.5,3.15,11.0,59.0,73.27,53.88
2016,1,11,8,30,84.0,67.0,3.2,11.0,82.0,102.57,79.7
2016,1,11,8,45,96.0,84.5,3.25,11.5,105.5,129.83,103.78
2016,1,11,9,0,108.0,102.0,3.3,12.0,129.0,158.0,128.33
2016,1,11,9,15,116.0,118.0,3.25,12.0,151.5,183.39,150.43
2016,1,11,9,30,124.0,134.0,3.2,12.0,174.0,209.22,172.56
2016,1,11,9,45,129.5,148.0,3.15,12.5,194.0,231.75,191.24
2016,1,11,10,0,135.0,162.0,3.1,13.0,214.0,254.4,209.68
2016,1,11,10,15,109.5,173.0,3.0,13.0,217.5,255.08,209.73
2016,1,11,10,30,84.0,184.0,2.9,13.0,221.0,247.15,202.63
2016,1,11,10,45,178.5,190.5,2.85,13.5,273.0,324.26,266.55
2016,1,11,11,0,273.0,197.0,2.8,14.0,325.0,405.89,332.38
2016,1,11,11,15,136.5,170.0,2.75,14.0,234.0,277.86,227.38
2016,1,11,11,30,0.0,143.0,2.7,14.0,143.0,141.62,112.85
2016,1,11,11,45,20.0,175.5,2.65,14.5,186.0,190.04,153.09
2016,1,11,12,0,40.0,208.0,2.6,15.0,229.0,247.63,199.68
2016,1,11,12,15,57.5,215.0,2.55,15.0,245.0,268.21,216.45
2016,1,11,12,30,75.0,222.0,2.5,15.0,261.0,288.77,233.24
2016,1,11,12,45,48.5,206.0,2.45,15.0,231.0,251.34,202.57
2016,1,11,13,0,22.0,190.0,2.4,15.0,201.0,207.07,166.33
2016,1,11,13,15,150.0,194.5,2.35,15.0,265.5,315.55,257.06
2016,1,11,13,30,278.0,199.0,2.3,15.0,330.0,412.77,335.78
2016,1,11,13,45,358.0,175.5,2.25,15.0,337.0,432.95,352.64
2016,1,11,14,0,438.0,152.0,2.2,15.0,344.0,456.6,372.01
2016,1,11,14,15,305.0,158.5,2.1,15.0,288.0,364.33,297.21
2016,1,11,14,30,172.0,165.0,2.0,15.0,232.0,280.03,228.1
