Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,425.5,24.0,7.1,8.5,67.0,117.98,68.51
2016,2,1,8,0,562.0,33.0,7.2,9.0,107.0,185.14,130.95
2016,2,1,8,15,635.0,38.5,7.25,9.0,153.5,242.99,185.32
2016,2,1,8,30,708.0,44.0,7.3,9.0,200.0,307.13,245.23
2016,2,1,8,45,753.5,47.5,7.35,9.5,246.0,363.74,298.3
2016,2,1,9,0,799.0,51.0,7.4,10.0,292.0,422.95,352.31
2016,2,1,9,15,764.5,59.0,7.3,10.0,316.0,450.07,378.96
2016,2,1,9,30,730.0,67.0,7.2,10.0,340.0,472.29,400.13
2016,2,1,9,45,803.0,67.5,7.1,10.5,395.0,542.73,459.62
2016,2,1,10,0,876.0,68.0,7.0,11.0,450.0,612.88,517.53
2016,2,1,10,15,890.5,69.5,6.85,11.0,481.5,652.0,549.76
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,689.16,579.39
2016,2,1,10,45,910.0,74.0,6.6,11.5,537.5,719.23,600.87
2016,2,1,11,0,915.0,77.0,6.5,12.0,562.0,746.41,619.89
2016,2,1,11,15,921.0,78.0,6.4,12.0,579.5,769.0,636.38
2016,2,1,11,30,927.0,79.0,6.3,12.0,597.0,788.46,650.44
2016,2,1,11,45,924.5,81.5,6.2,12.0,605.5,799.92,658.36
2016,2,1,12,0,922.0,84.0,6.1,12.0,614.0,807.87,663.72
2016,2,1,12,15,922.0,84.0,6.0,12.0,615.5,811.4,665.81
2016,2,1,12,30,922.0,84.0,5.9,12.0,617.0,811.44,665.39
2016,2,1,12,45,918.5,84.0,5.8,12.0,610.5,805.3,660.39
2016,2,1,13,0,915.0,84.0,5.7,12.0,604.0,795.74,652.95
2016,2,1,13,15,909.0,83.0,5.7,12.0,590.0,779.81,641.2
2016,2,1,13,30,903.0,82.0,5.7,12.0,576.0,760.7,627.1
2016,2,1,13,45,896.0,80.0,5.7,12.0,554.5,736.65,609.24
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,709.72,589.13
2016,2,1,14,15,875.0,76.5,5.65,12.0,504.0,679.69,566.32
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,643.51,537.0
2016,2,1,14,45,845.0,72.0,5.6,12.0,440.5,602.48,503.45
2016,2,1,15,0,829.0,69.0,5.6,12.0,406.0,559.91,467.93
2016,2,1,15,15,802.0,66.0,5.35,11.5,366.0,510.2,426.04
2016,2,1,15,30,775.0,63.0,5.1,11.0,326.0,460.38,382.99
2016,2,1,15,45,737.0,59.0,4.95,11.0,282.0,404.74,333.58
2016,2,1,16,0,699.0,55.0,4.8,11.0,238.0,350.69,284.36
2016,2,1,16,15,639.5,49.5,4.65,10.5,192.5,289.37,228.89
2016,2,1,16,30,580.0,44.0,4.5,10.0,147.0,234.15,177.82
2016,2,1,16,45,483.5,35.5,4.4,10.0,104.5,169.95,120.19
2016,2,1,17,0,387.0,27.0,4.3,10.0,62.0,115.41,68.09
2016,2,1,17,15,193.5,13.5,4.3,9.5,31.0,45.83,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,7.86,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,15.56,0.0
2016,2,2,7,45,56.0,33.5,3.65,9.0,41.0,49.2,30.26
2016,2,2,8,0,112.0,51.0,3.7,9.0,66.0,88.1,64.81
2016,2,2,8,15,143.0,69.5,3.65,9.0,96.5,123.5,96.36
2016,2,2,8,30,174.0,88.0,3.6,9.0,127.0,161.84,130.53
2016,2,2,8,45,197.0,105.5,3.6,9.5,158.5,198.58,163.0
2016,2,2,9,0,220.0,123.0,3.6,10.0,190.0,237.15,196.47
2016,2,2,9,15,240.5,136.5,3.5,10.0,219.5,271.59,226.27
2016,2,2,9,30,261.0,150.0,3.4,10.0,249.0,307.25,256.59
2016,2,2,9,45,337.5,153.5,3.3,10.0,294.5,364.76,305.02
2016,2,2,10,0,414.0,157.0,3.2,10.0,340.0,434.18,362.18
2016,2,2,10,15,606.0,125.0,3.05,10.0,413.0,539.25,448.53
2016,2,2,10,30,798.0,93.0,2.9,10.0,486.0,648.46,535.7
2016,2,2,10,45,543.5,161.5,2.8,10.5,435.0,566.77,466.12
2016,2,2,11,0,289.0,230.0,2.7,11.0,384.0,464.39,380.0
2016,2,2,11,15,569.0,163.0,2.65,11.0,479.0,610.16,499.81
2016,2,2,11,30,849.0,96.0,2.6,11.0,574.0,756.39,611.5
2016,2,2,11,45,861.0,94.0,2.6,11.0,586.0,773.08,622.15
2016,2,2,12,0,873.0,92.0,2.6,11.0,598.0,786.72,631.75
2016,2,2,12,15,874.5,92.0,2.7,11.0,600.5,791.29,635.51
2016,2,2,12,30,876.0,92.0,2.8,11.0,603.0,792.52,637.01
2016,2,2,12,45,885.0,88.0,2.95,11.5,599.5,786.91,632.76
2016,2,2,13,0,894.0,84.0,3.1,12.0,596.0,782.6,629.6
2016,2,2,13,15,661.0,147.0,3.15,12.0,520.5,674.83,548.44
2016,2,2,13,30,428.0,210.0,3.2,12.0,445.0,558.25,455.03
2016,2,2,13,45,327.0,219.0,3.25,12.0,395.0,479.54,392.72
2016,2,2,14,0,226.0,228.0,3.3,12.0,345.0,404.37,331.77
2016,2,2,14,15,534.5,151.5,3.3,12.0,408.0,535.84,442.38
2016,2,2,14,30,843.0,75.0,3.3,12.0,471.0,634.68,522.99
2016,2,2,14,45,825.5,72.5,3.3,12.0,436.5,593.81,489.65
2016,2,2,15,0,808.0,70.0,3.3,12.0,402.0,551.55,455.33
2016,2,2,15,15,781.0,67.0,3.2,11.5,362.5,502.52,415.27
2016,2,2,15,30,754.0,64.0,3.1,11.0,323.0,453.43,374.01
2016,2,2,15,45,709.0,61.0,3.05,11.0,279.0,396.47,324.64
2016,2,2,16,0,664.0,58.0,3.0,11.0,235.0,343.2,277.09
2016,2,2,16,15,604.5,52.0,2.95,10.5,190.5,282.83,223.35
2016,2,2,16,30,545.0,46.0,2.9,10.0,146.0,227.13,172.69
2016,2,2,16,45,444.0,38.0,2.85,10.0,103.5,163.76,116.59
2016,2,2,17,0,343.0,30.0,2.8,10.0,61.0,110.46,67.34
2016,2,2,17,15,171.5,15.0,2.85,9.5,30.5,44.87,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,2.8,6.5,13.5,13.27,0.0
2016,2,3,7,30,0.0,27.0,2.9,7.0,27.0,27.73,0.0
2016,2,3,7,45,213.0,34.0,3.05,7.5,63.5,87.71,55.39
2016,2,3,8,0,426.0,41.0,3.2,8.0,100.0,162.2,117.08
2016,2,3,8,15,501.0,49.0,3.2,8.0,143.5,216.78,166.84
2016,2,3,8,30,576.0,57.0,3.2,8.0,187.0,278.2,222.58
2016,2,3,8,45,624.5,62.0,3.25,8.5,231.0,331.82,271.34
2016,2,3,9,0,673.0,67.0,3.3,9.0,275.0,388.62,321.57
2016,2,3,9,15,706.0,71.0,3.3,9.5,316.0,439.34,365.51
2016,2,3,9,30,739.0,75.0,3.3,10.0,357.0,489.47,407.7
2016,2,3,9,45,557.5,120.5,3.3,10.5,345.0,465.15,387.11
2016,2,3,10,0,376.0,166.0,3.3,11.0,333.0,414.84,344.55
2016,2,3,10,15,593.5,127.5,3.2,11.0,412.0,535.5,444.26
2016,2,3,10,30,811.0,89.0,3.1,11.0,491.0,654.99,539.82
2016,2,3,10,45,820.5,91.5,3.05,11.5,515.5,685.62,560.95
2016,2,3,11,0,830.0,94.0,3.0,12.0,540.0,713.83,580.05
2016,2,3,11,15,838.0,95.0,3.0,12.0,557.5,736.66,596.3
2016,2,3,11,30,846.0,96.0,3.0,12.0,575.0,756.68,610.5
2016,2,3,11,45,846.0,98.0,3.0,12.5,584.5,768.73,617.72
2016,2,3,12,0,846.0,100.0,3.0,13.0,594.0,777.56,622.71
2016,2,3,12,15,465.5,182.5,3.0,13.0,455.0,575.35,466.47
2016,2,3,12,30,85.0,265.0,3.0,13.0,316.0,344.96,277.97
2016,2,3,12,45,42.5,184.5,3.05,13.0,210.0,222.47,179.95
2016,2,3,13,0,0.0,104.0,3.1,13.0,104.0,101.01,79.17
2016,2,3,13,15,5.0,149.5,3.1,13.0,152.5,150.95,120.89
2016,2,3,13,30,10.0,195.0,3.1,13.0,201.0,202.12,162.98
2016,2,3,13,45,44.0,211.5,3.15,13.0,234.5,251.81,204.49
2016,2,3,14,0,78.0,228.0,3.2,13.0,268.0,293.74,239.32
2016,2,3,14,15,254.0,199.0,3.15,13.0,321.0,393.09,323.16
2016,2,3,14,30,430.0,170.0,3.1,13.0,374.0,474.36,390.08
2016,2,3,14,45,346.5,169.5,3.1,13.0,326.5,401.32,330.5
2016,2,3,15,0,263.0,169.0,3.1,13.0,279.0,340.44,280.45
2016,2,3,15,15,245.5,156.0,3.05,12.5,250.5,306.6,253.07
2016,2,3,15,30,228.0,143.0,3.0,12.0,222.0,273.55,225.71
2016,2,3,15,45,212.0,125.5,3.0,12.0,191.5,237.09,194.67
2016,2,3,16,0,196.0,108.0,3.0,12.0,161.0,201.65,163.93
2016,2,3,16,15,174.0,89.5,2.95,11.5,130.5,164.06,131.2
2016,2,3,16,30,152.0,71.0,2.9,11.0,100.0,128.37,99.65
2016,2,3,16,45,115.5,52.5,2.9,11.0,71.0,90.92,66.8
2016,2,3,17,0,79.0,34.0,2.9,11.0,42.0,57.08,36.31
2016,2,3,17,15,39.5,17.0,2.9,11.0,21.0,25.15,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.5,3.6,8.0,14.0,19.38,0.0
2016,2,4,7,30,200.0,19.0,3.7,8.0,28.0,53.84,0.0
2016,2,4,7,45,323.5,29.5,3.8,8.5,66.0,106.41,66.65
2016,2,4,8,0,447.0,40.0,3.9,9.0,104.0,167.41,120.73
2016,2,4,8,15,521.5,47.5,3.85,9.0,148.0,222.55,171.06
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,284.45,227.29
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,338.69,276.52
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,395.88,326.93
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,445.66,370.75
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,497.81,415.3
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,542.33,451.78
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,585.92,486.52
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.5,624.79,517.52
2016,2,4,10,30,823.0,86.0,3.6,11.0,498.0,662.03,546.63
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.5,692.97,568.56
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,721.51,588.25
2016,2,4,11,15,852.5,90.5,3.5,12.0,565.0,744.87,604.58
2016,2,4,11,30,860.0,92.0,3.4,12.0,583.0,765.34,618.73
2016,2,4,11,45,864.0,92.5,3.35,12.5,593.0,778.96,626.89
2016,2,4,12,0,868.0,93.0,3.3,13.0,603.0,789.39,632.78
2016,2,4,12,15,869.0,93.0,3.15,13.0,605.0,793.62,634.86
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,794.51,634.62
2016,2,4,12,45,870.5,91.5,2.9,13.5,602.0,789.96,629.66
2016,2,4,13,0,871.0,90.0,2.8,14.0,597.0,782.07,622.45
2016,2,4,13,15,865.5,89.5,2.65,14.0,583.5,767.45,611.33
2016,2,4,13,30,860.0,89.0,2.5,14.0,570.0,749.73,598.09
2016,2,4,13,45,724.0,120.0,2.45,14.0,514.5,672.07,540.79
2016,2,4,14,0,588.0,151.0,2.4,14.0,459.0,593.55,479.59
2016,2,4,14,15,491.0,165.0,2.3,14.0,413.5,524.54,425.47
2016,2,4,14,30,394.0,179.0,2.2,14.0,368.0,462.05,375.49
2016,2,4,14,45,452.0,154.0,2.15,14.0,355.5,457.32,372.91
2016,2,4,15,0,510.0,129.0,2.1,14.0,343.0,447.09,365.1
2016,2,4,15,15,483.5,122.5,2.05,13.5,309.5,405.58,331.72
2016,2,4,15,30,457.0,116.0,2.0,13.0,276.0,364.84,298.33
2016,2,4,15,45,437.5,102.5,2.0,13.0,240.0,320.72,261.0
2016,2,4,16,0,418.0,89.0,2.0,13.0,204.0,277.35,223.31
2016,2,4,16,15,379.0,76.0,2.0,12.5,166.0,228.42,180.71
2016,2,4,16,30,340.0,63.0,2.0,12.0,128.0,182.68,140.04
2016,2,4,16,45,281.0,48.5,2.05,11.5,92.0,133.54,96.91
2016,2,4,17,0,222.0,34.0,2.1,11.0,56.0,90.39,57.93
2016,2,4,17,15,111.0,17.0,2.2,11.0,28.0,38.23,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.5,10.0,3.15,7.5,15.0,19.56,0.0
2016,2,5,7,30,191.0,20.0,3.2,8.0,30.0,54.11,0.0
2016,2,5,7,45,314.0,32.0,3.3,8.5,69.0,107.56,68.73
2016,2,5,8,0,437.0,44.0,3.4,9.0,108.0,169.83,123.33
2016,2,5,8,15,512.5,52.0,3.35,9.5,152.5,225.63,173.69
2016,2,5,8,30,588.0,60.0,3.3,10.0,197.0,288.28,229.75
2016,2,5,8,45,636.0,66.0,3.3,10.5,242.0,343.76,279.54
2016,2,5,9,0,684.0,72.0,3.3,11.0,287.0,402.37,330.65
2016,2,5,9,15,718.0,76.0,3.25,11.5,329.5,454.41,375.02
2016,2,5,9,30,752.0,80.0,3.2,12.0,372.0,505.72,417.48
2016,2,5,9,45,639.0,109.5,3.15,12.5,374.0,503.82,415.39
2016,2,5,10,0,526.0,139.0,3.1,13.0,376.0,486.61,400.47
2016,2,5,10,15,686.0,113.0,2.85,13.0,444.5,583.1,477.81
2016,2,5,10,30,846.0,87.0,2.6,13.0,513.0,681.12,553.46
2016,2,5,10,45,856.5,89.0,2.4,13.5,538.5,712.95,573.52
2016,2,5,11,0,867.0,91.0,2.2,14.0,564.0,742.28,591.69
2016,2,5,11,15,874.0,92.0,2.0,14.0,581.5,765.19,605.89
2016,2,5,11,30,881.0,93.0,1.8,14.0,599.0,785.1,617.68
2016,2,5,11,45,879.5,95.5,1.6,14.5,608.0,797.04,622.41
2016,2,5,12,0,878.0,98.0,1.4,15.0,617.0,805.59,624.62
2016,2,5,12,15,878.0,98.0,1.2,15.0,619.0,809.11,624.34
2016,2,5,12,30,878.0,98.0,1.0,15.0,621.0,809.25,621.61
2016,2,5,12,45,874.0,98.0,0.8,15.5,614.5,802.87,613.17
2016,2,5,13,0,870.0,98.0,0.6,16.0,608.0,793.18,602.48
2016,2,5,13,15,864.0,97.0,0.8,16.0,594.0,777.6,595.6
2016,2,5,13,30,858.0,96.0,1.0,16.0,580.0,758.92,586.24
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.5,736.82,574.6
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,711.71,560.16
2016,2,5,14,15,690.0,120.0,1.6,16.0,472.0,615.72,489.68
2016,2,5,14,30,526.0,152.0,1.7,16.0,405.0,519.81,416.6
2016,2,5,14,45,664.5,114.0,1.85,16.0,410.5,549.8,442.27
2016,2,5,15,0,803.0,76.0,2.0,16.0,416.0,562.87,453.3
2016,2,5,15,15,777.5,73.0,1.9,15.5,377.0,514.45,414.76
2016,2,5,15,30,752.0,70.0,1.8,15.0,338.0,465.85,375.37
2016,2,5,15,45,712.0,66.0,1.75,15.0,294.0,409.6,328.33
2016,2,5,16,0,672.0,62.0,1.7,15.0,250.0,356.7,282.65
2016,2,5,16,15,615.0,56.0,1.7,14.0,204.5,296.17,230.91
2016,2,5,16,30,558.0,50.0,1.7,13.0,159.0,240.04,181.47
2016,2,5,16,45,455.0,42.0,1.7,12.5,115.0,174.42,124.81
2016,2,5,17,0,352.0,34.0,1.7,12.0,71.0,119.01,76.19
2016,2,5,17,15,176.0,17.0,1.75,12.0,35.5,49.92,4.74
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,8.0,16.5,21.63,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,60.58,4.7
2016,2,6,7,45,344.0,31.0,3.85,8.5,72.0,113.45,73.11
2016,2,6,8,0,460.0,42.0,4.0,9.0,111.0,174.75,127.17
2016,2,6,8,15,531.5,49.0,3.9,9.5,155.5,229.53,177.03
2016,2,6,8,30,603.0,56.0,3.8,10.0,200.0,290.76,232.2
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.5,346.62,282.43
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,404.52,333.05
2016,2,6,9,15,735.5,68.5,3.5,11.5,330.5,455.26,376.49
2016,2,6,9,30,766.0,72.0,3.4,12.0,372.0,506.65,419.02
2016,2,6,9,45,790.0,74.0,3.35,12.5,409.5,552.85,456.27
2016,2,6,10,0,814.0,76.0,3.3,13.0,447.0,598.47,491.97
2016,2,6,10,15,829.0,78.0,3.1,13.5,478.0,637.29,520.9
2016,2,6,10,30,844.0,80.0,2.9,14.0,509.0,674.33,547.17
2016,2,6,10,45,856.0,80.5,2.75,14.5,534.0,705.51,567.67
2016,2,6,11,0,868.0,81.0,2.6,15.0,559.0,730.08,582.96
2016,2,6,11,15,874.5,82.0,2.5,15.0,576.0,752.49,597.91
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,771.94,610.63
2016,2,6,11,45,665.5,154.5,2.35,15.5,544.0,702.12,557.14
2016,2,6,12,0,450.0,226.0,2.3,16.0,495.0,613.2,485.61
2016,2,6,12,15,671.0,154.5,2.4,16.0,556.5,714.63,566.83
2016,2,6,12,30,892.0,83.0,2.5,16.0,618.0,801.29,629.62
2016,2,6,12,45,887.5,83.5,2.6,16.0,611.5,795.08,625.2
2016,2,6,13,0,883.0,84.0,2.7,16.0,605.0,785.55,619.32
2016,2,6,13,15,878.0,83.0,2.7,16.0,591.5,770.69,609.06
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,752.69,596.63
2016,2,6,13,45,865.5,80.5,2.75,16.5,557.0,729.28,579.49
2016,2,6,14,0,858.0,79.0,2.8,17.0,536.0,703.07,560.34
2016,2,6,14,15,581.5,139.5,2.8,16.5,442.5,564.81,454.84
2016,2,6,14,30,305.0,200.0,2.8,16.0,349.0,422.17,341.33
2016,2,6,14,45,372.5,173.0,2.8,16.0,342.0,424.22,344.88
2016,2,6,15,0,440.0,146.0,2.8,16.0,335.0,427.62,348.09
2016,2,6,15,15,465.5,126.5,2.65,15.5,310.0,402.88,328.46
2016,2,6,15,30,491.0,107.0,2.5,15.0,285.0,374.78,305.42
2016,2,6,15,45,466.5,97.0,2.35,15.0,248.5,330.53,267.76
2016,2,6,16,0,442.0,87.0,2.2,15.0,212.0,287.41,230.25
2016,2,6,16,15,405.0,75.0,2.15,14.5,174.0,238.87,188.13
2016,2,6,16,30,368.0,63.0,2.1,14.0,136.0,193.27,147.68
2016,2,6,16,45,312.5,49.0,2.05,13.5,99.0,143.75,104.21
2016,2,6,17,0,257.0,35.0,2.0,13.0,62.0,99.81,64.97
2016,2,6,17,15,128.5,17.5,1.95,13.0,31.0,42.59,8.11
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,25.68,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,72.68,13.35
2016,2,7,7,45,431.5,27.5,3.6,11.5,78.5,127.62,81.06
2016,2,7,8,0,552.0,36.0,3.8,12.0,120.0,192.45,137.87
2016,2,7,8,15,619.0,41.5,3.9,12.0,166.0,249.17,190.02
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,311.67,246.93
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,367.85,297.79
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,426.63,349.47
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,478.29,393.58
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,527.56,434.34
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,572.77,470.68
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,616.56,504.79
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.5,655.82,535.1
2016,2,7,10,30,890.0,70.0,3.6,15.0,527.0,693.15,561.85
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.0,725.32,583.21
2016,2,7,11,0,909.0,74.0,3.3,16.0,577.0,754.82,602.28
2016,2,7,11,15,915.5,74.5,3.2,16.0,595.0,777.5,617.51
2016,2,7,11,30,922.0,75.0,3.1,16.0,613.0,797.05,630.46
2016,2,7,11,45,925.5,75.5,3.05,16.5,623.5,811.02,638.48
2016,2,7,12,0,929.0,76.0,3.0,17.0,634.0,821.57,644.15
2016,2,7,12,15,929.5,76.0,2.95,17.0,636.0,825.69,646.54
2016,2,7,12,30,930.0,76.0,2.9,17.0,638.0,826.26,646.59
2016,2,7,12,45,930.5,75.0,2.9,17.5,632.5,822.13,642.56
2016,2,7,13,0,931.0,74.0,2.9,18.0,627.0,814.45,636.2
2016,2,7,13,15,926.0,73.5,2.9,18.0,613.0,799.61,626.06
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,781.44,613.69
2016,2,7,13,45,912.5,72.0,2.95,18.0,577.5,756.93,597.05
2016,2,7,14,0,904.0,71.0,3.0,18.0,556.0,729.5,578.27
2016,2,7,14,15,891.5,69.5,2.95,18.0,527.5,696.01,554.44
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,660.19,528.76
2016,2,7,14,45,862.0,66.5,2.9,18.0,464.5,619.47,497.57
2016,2,7,15,0,845.0,65.0,2.9,18.0,430.0,577.23,464.5
2016,2,7,15,15,821.0,62.5,2.7,17.5,390.0,531.47,428.02
2016,2,7,15,30,797.0,60.0,2.5,17.0,350.0,482.3,387.94
2016,2,7,15,45,763.0,56.5,2.35,17.0,306.0,427.25,341.57
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,373.39,294.91
2016,2,7,16,15,677.0,48.5,2.15,16.5,216.0,313.28,242.9
2016,2,7,16,30,625.0,44.0,2.1,16.0,170.0,256.91,192.73
2016,2,7,16,45,540.0,37.0,2.05,15.5,125.5,193.14,136.99
2016,2,7,17,0,455.0,30.0,2.0,15.0,81.0,137.54,87.74
2016,2,7,17,15,227.5,15.0,2.0,15.0,40.5,57.56,16.22
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,24.01,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,67.25,18.12
2016,2,8,7,45,365.0,32.5,4.75,12.5,78.0,120.87,78.5
2016,2,8,8,0,483.0,43.0,4.9,13.0,119.0,183.96,133.06
2016,2,8,8,15,555.5,50.0,4.8,13.5,165.0,240.7,184.12
2016,2,8,8,30,628.0,57.0,4.7,14.0,211.0,303.97,240.46
2016,2,8,8,45,672.5,62.0,4.6,14.5,256.0,359.25,289.76
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,415.92,338.84
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,467.99,382.7
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,520.77,425.6
2016,2,8,9,45,813.5,74.0,4.05,16.5,426.0,571.15,465.49
2016,2,8,10,0,847.0,74.0,3.9,17.0,466.0,621.53,504.22
2016,2,8,10,15,861.5,75.5,3.8,17.0,498.0,660.71,534.35
2016,2,8,10,30,876.0,77.0,3.7,17.0,530.0,694.19,558.6
2016,2,8,10,45,887.5,78.0,3.6,17.5,555.5,726.36,580.04
2016,2,8,11,0,899.0,79.0,3.5,18.0,581.0,755.99,599.34
2016,2,8,11,15,905.5,80.0,3.4,18.5,599.0,779.11,613.68
2016,2,8,11,30,912.0,81.0,3.3,19.0,617.0,799.14,625.73
2016,2,8,11,45,915.5,81.0,3.2,19.5,627.0,812.46,632.95
2016,2,8,12,0,919.0,81.0,3.1,20.0,637.0,822.4,637.84
2016,2,8,12,15,919.5,81.5,3.0,20.0,639.0,827.06,640.31
2016,2,8,12,30,920.0,82.0,2.9,20.0,641.0,828.21,640.45
2016,2,8,12,45,922.0,80.0,2.8,20.5,636.0,824.18,635.88
2016,2,8,13,0,924.0,78.0,2.7,21.0,631.0,816.61,629.01
2016,2,8,13,15,919.0,77.5,2.65,21.0,617.0,801.82,618.75
2016,2,8,13,30,914.0,77.0,2.6,21.0,603.0,783.73,606.33
2016,2,8,13,45,905.0,76.0,2.55,21.0,581.5,758.94,589.23
2016,2,8,14,0,896.0,75.0,2.5,21.0,560.0,731.26,570.11
2016,2,8,14,15,884.0,73.5,2.4,21.0,531.5,698.25,546.83
2016,2,8,14,30,872.0,72.0,2.3,21.0,503.0,662.91,521.74
2016,2,8,14,45,854.0,70.5,2.25,21.0,468.5,624.99,493.0
2016,2,8,15,0,836.0,69.0,2.2,21.0,434.0,582.06,460.03
2016,2,8,15,15,812.0,66.0,2.05,20.5,394.0,532.92,422.05
2016,2,8,15,30,788.0,63.0,1.9,20.0,354.0,483.41,382.7
2016,2,8,15,45,753.0,60.0,1.75,20.0,309.5,428.66,337.47
2016,2,8,16,0,718.0,57.0,1.6,20.0,265.0,375.19,292.04
2016,2,8,16,15,665.0,52.0,1.6,19.5,219.0,314.43,240.74
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,257.53,191.23
2016,2,8,16,45,526.0,39.5,1.65,18.5,128.0,194.65,137.24
2016,2,8,17,0,440.0,32.0,1.7,18.0,83.0,138.94,88.92
2016,2,8,17,15,282.5,21.0,1.7,17.5,48.0,74.26,26.95
2016,2,8,17,30,125.0,10.0,1.7,17.0,13.0,23.84,0.0
2016,2,8,17,45,62.5,5.0,1.75,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,11.5,20.5,26.25,0.0
2016,2,9,7,30,284.0,22.0,3.4,12.0,41.0,74.2,25.2
2016,2,9,7,45,399.5,32.0,3.6,12.5,83.0,128.6,83.99
2016,2,9,8,0,515.0,42.0,3.8,13.0,125.0,192.66,139.43
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.5,249.9,191.03
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,312.07,246.47
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.5,368.77,296.84
2016,2,9,9,0,746.0,64.0,4.0,15.0,311.0,428.21,348.07
2016,2,9,9,15,722.0,72.5,3.75,15.5,336.5,458.64,374.36
2016,2,9,9,30,698.0,81.0,3.5,16.0,362.0,486.75,397.38
2016,2,9,9,45,646.5,104.0,3.25,16.5,383.5,509.39,414.38
2016,2,9,10,0,595.0,127.0,3.0,17.0,405.0,525.78,425.49
2016,2,9,10,15,648.0,121.0,2.7,17.5,442.5,574.67,462.2
2016,2,9,10,30,701.0,115.0,2.4,18.0,480.0,624.38,498.12
2016,2,9,10,45,594.0,157.5,2.15,18.5,477.0,612.59,484.61
2016,2,9,11,0,487.0,200.0,1.9,19.0,474.0,590.75,463.87
2016,2,9,11,15,479.5,210.0,1.75,19.0,487.0,605.68,473.69
2016,2,9,11,30,472.0,220.0,1.6,19.0,500.0,618.52,481.47
2016,2,9,11,45,696.0,153.0,1.45,19.5,572.5,730.84,564.21
2016,2,9,12,0,920.0,86.0,1.3,20.0,645.0,831.87,629.78
2016,2,9,12,15,920.0,86.0,1.2,20.0,647.0,835.59,629.61
2016,2,9,12,30,920.0,86.0,1.1,20.0,649.0,835.79,628.3
2016,2,9,12,45,919.5,84.5,1.05,20.5,643.5,830.35,622.88
2016,2,9,13,0,919.0,83.0,1.0,21.0,638.0,821.42,615.33
2016,2,9,13,15,914.0,82.5,1.05,21.0,624.0,806.66,606.64
2016,2,9,13,30,909.0,82.0,1.1,21.0,610.0,788.61,595.81
2016,2,9,13,45,633.5,152.5,1.2,21.0,514.0,652.17,501.25
2016,2,9,14,0,358.0,223.0,1.3,21.0,418.0,505.16,391.96
2016,2,9,14,15,316.0,217.5,1.35,20.5,383.5,460.58,360.6
2016,2,9,14,30,274.0,212.0,1.4,20.0,349.0,417.27,328.69
2016,2,9,14,45,265.5,199.0,1.5,20.0,324.5,388.53,307.47
2016,2,9,15,0,257.0,186.0,1.6,20.0,300.0,359.59,285.57
2016,2,9,15,15,230.0,169.5,1.5,19.5,264.5,316.35,252.02
2016,2,9,15,30,203.0,153.0,1.4,19.0,229.0,269.28,214.97
2016,2,9,15,45,189.0,136.5,1.35,18.5,200.0,236.12,188.39
2016,2,9,16,0,175.0,120.0,1.3,18.0,171.0,203.88,161.88
2016,2,9,16,15,159.5,101.0,1.25,17.5,141.5,169.28,132.88
2016,2,9,16,30,144.0,82.0,1.2,17.0,112.0,135.97,104.38
2016,2,9,16,45,120.0,62.5,1.15,16.5,83.0,101.12,74.49
2016,2,9,17,0,96.0,43.0,1.1,16.0,54.0,71.27,48.49
2016,2,9,17,15,48.0,26.0,1.1,15.5,31.5,36.4,15.02
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,88.0,12.0,2.0,12.0,18.5,21.54,0.0
2016,2,10,7,30,176.0,24.0,2.0,12.0,37.0,58.9,23.44
2016,2,10,7,45,258.5,38.5,2.0,12.5,73.0,104.6,70.21
2016,2,10,8,0,341.0,53.0,2.0,13.0,109.0,156.96,115.27
2016,2,10,8,15,390.5,66.0,2.0,13.0,149.5,205.35,158.52
2016,2,10,8,30,440.0,79.0,2.0,13.0,190.0,258.31,205.35
2016,2,10,8,45,489.5,84.0,2.0,13.5,229.5,308.64,249.01
2016,2,10,9,0,539.0,89.0,2.0,14.0,269.0,361.22,293.51
2016,2,10,9,15,650.5,84.5,1.85,14.0,330.0,438.54,356.86
2016,2,10,9,30,762.0,80.0,1.7,14.0,391.0,521.75,423.0
2016,2,10,9,45,747.5,85.5,1.6,14.5,414.0,549.22,443.52
2016,2,10,10,0,733.0,91.0,1.5,15.0,437.0,575.17,462.27
2016,2,10,10,15,789.0,89.5,1.5,15.5,484.5,633.44,505.64
2016,2,10,10,30,845.0,88.0,1.5,16.0,532.0,694.29,548.77
2016,2,10,10,45,854.5,90.0,1.55,16.5,557.0,725.75,569.31
2016,2,10,11,0,864.0,92.0,1.6,17.0,582.0,754.65,588.17
2016,2,10,11,15,871.0,93.0,1.65,17.0,600.0,777.79,604.01
2016,2,10,11,30,878.0,94.0,1.7,17.0,618.0,797.93,617.84
2016,2,10,11,45,582.0,184.5,1.8,17.0,534.0,673.69,527.33
2016,2,10,12,0,286.0,275.0,1.9,17.0,450.0,533.69,418.73
2016,2,10,12,15,587.0,184.5,1.9,17.0,546.0,684.88,538.47
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,822.21,636.83
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,817.47,631.49
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,809.34,625.39
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.5,794.9,615.75
2016,2,10,13,30,877.0,91.0,2.0,18.0,604.0,781.79,607.19
2016,2,10,13,45,868.0,90.0,2.0,18.5,582.5,757.4,589.56
2016,2,10,14,0,859.0,89.0,2.0,19.0,561.0,730.22,570.08
2016,2,10,14,15,714.0,118.5,1.95,19.0,498.0,641.7,505.41
2016,2,10,14,30,569.0,148.0,1.9,19.0,435.0,552.06,437.27
2016,2,10,14,45,514.0,149.0,1.9,19.0,395.0,499.24,397.31
2016,2,10,15,0,459.0,150.0,1.9,19.0,355.0,448.45,357.91
2016,2,10,15,15,332.5,152.5,1.8,18.5,294.0,355.48,284.97
2016,2,10,15,30,206.0,155.0,1.7,18.0,233.0,273.46,219.39
2016,2,10,15,45,190.5,138.5,1.6,17.5,203.5,239.4,192.04
2016,2,10,16,0,175.0,122.0,1.5,17.0,174.0,206.4,164.76
2016,2,10,16,15,159.0,103.0,1.5,16.5,144.0,171.56,135.49
2016,2,10,16,30,143.0,84.0,1.5,16.0,114.0,138.07,106.76
2016,2,10,16,45,120.0,64.0,1.55,16.0,85.0,102.92,76.33
2016,2,10,17,0,97.0,44.0,1.6,16.0,56.0,72.66,49.84
2016,2,10,17,15,48.5,27.0,1.6,15.5,33.0,37.8,17.43
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,102.0,12.5,1.85,12.5,20.0,23.79,0.0
2016,2,11,7,30,204.0,25.0,1.9,13.0,40.0,66.0,29.49
2016,2,11,7,45,279.5,39.0,1.95,13.5,76.5,110.27,74.16
2016,2,11,8,0,355.0,53.0,2.0,14.0,113.0,161.53,118.48
2016,2,11,8,15,403.5,65.5,1.8,14.0,153.0,209.95,161.61
2016,2,11,8,30,452.0,78.0,1.6,14.0,193.0,262.82,207.97
2016,2,11,8,45,490.5,85.5,1.45,14.5,232.0,311.96,250.11
2016,2,11,9,0,529.0,93.0,1.3,15.0,271.0,362.19,291.77
2016,2,11,9,15,600.0,91.0,1.1,15.5,318.0,421.28,338.85
2016,2,11,9,30,671.0,89.0,0.9,16.0,365.0,484.56,387.22
2016,2,11,9,45,551.5,130.0,0.75,16.5,370.5,481.31,382.13
2016,2,11,10,0,432.0,171.0,0.6,17.0,376.0,470.56,370.88
2016,2,11,10,15,386.5,194.0,0.6,17.0,387.0,472.78,371.94
2016,2,11,10,30,341.0,217.0,0.6,17.0,398.0,478.12,374.71
2016,2,11,10,45,346.0,227.5,0.6,17.5,418.5,502.45,391.6
2016,2,11,11,0,351.0,238.0,0.6,18.0,439.0,525.84,407.32
2016,2,11,11,15,482.5,205.0,0.6,18.0,490.5,605.48,466.88
2016,2,11,11,30,614.0,172.0,0.6,18.0,542.0,683.26,523.14
2016,2,11,11,45,605.5,180.5,0.6,18.0,550.0,693.09,528.46
2016,2,11,12,0,597.0,189.0,0.6,18.0,558.0,697.27,530.85
2016,2,11,12,15,485.0,225.0,0.6,18.0,525.5,649.16,494.61
2016,2,11,12,30,373.0,261.0,0.6,18.0,493.0,590.07,450.95
2016,2,11,12,45,333.5,267.0,0.65,18.0,473.0,563.73,432.55
2016,2,11,13,0,294.0,273.0,0.7,18.0,453.0,536.53,412.92
2016,2,11,13,15,344.5,255.5,0.65,18.0,462.0,553.12,426.24
2016,2,11,13,30,395.0,238.0,0.6,18.0,471.0,567.1,437.07
2016,2,11,13,45,479.0,204.5,0.6,18.5,477.0,593.78,457.24
2016,2,11,14,0,563.0,171.0,0.6,19.0,483.0,607.01,467.58
2016,2,11,14,15,614.0,146.0,0.65,18.5,470.5,603.75,467.7
2016,2,11,14,30,665.0,121.0,0.7,18.0,458.0,592.36,461.98
2016,2,11,14,45,653.0,114.5,0.8,18.0,427.0,555.31,435.8
2016,2,11,15,0,641.0,108.0,0.9,18.0,396.0,517.01,408.08
2016,2,11,15,15,626.5,106.0,0.95,17.5,366.5,481.11,381.45
2016,2,11,15,30,612.0,104.0,1.0,17.0,337.0,444.47,353.2
2016,2,11,15,45,573.5,97.0,1.1,17.0,294.5,390.56,310.26
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,338.66,267.59
2016,2,11,16,15,479.5,80.5,1.3,16.5,208.0,278.69,217.84
