Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,424.0,71.0,1.4,16.0,164.0,225.2,172.12
2016,2,11,16,45,347.0,58.0,1.5,16.0,121.5,166.9,122.26
2016,2,11,17,0,270.0,45.0,1.6,16.0,79.0,116.45,79.19
2016,2,11,17,15,135.0,29.0,1.65,15.5,46.0,60.02,30.88
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,13.5,1.65,12.0,23.0,27.52,0.0
2016,2,12,7,30,248.0,27.0,1.7,12.0,46.0,76.42,37.43
2016,2,12,7,45,356.0,38.0,1.8,12.5,87.5,127.8,86.32
2016,2,12,8,0,464.0,49.0,1.9,13.0,129.0,189.59,139.11
2016,2,12,8,15,531.5,56.5,1.8,13.0,174.5,245.26,188.77
2016,2,12,8,30,599.0,64.0,1.7,13.0,220.0,306.98,243.01
2016,2,12,8,45,555.5,80.5,1.65,13.5,246.0,336.1,270.39
2016,2,12,9,0,512.0,97.0,1.6,14.0,272.0,359.76,291.65
2016,2,12,9,15,499.5,114.0,1.55,14.0,303.0,392.73,319.43
2016,2,12,9,30,487.0,131.0,1.5,14.0,334.0,425.67,346.0
2016,2,12,9,45,422.0,159.5,1.5,14.5,346.5,437.08,353.75
2016,2,12,10,0,357.0,188.0,1.5,15.0,359.0,435.59,351.08
2016,2,12,10,15,438.0,182.5,1.6,15.0,406.5,503.19,404.51
2016,2,12,10,30,519.0,177.0,1.7,15.0,454.0,567.61,454.4
2016,2,12,10,45,674.5,139.0,1.8,15.5,517.0,656.98,522.81
2016,2,12,11,0,830.0,101.0,1.9,16.0,580.0,744.81,586.2
2016,2,12,11,15,837.0,102.5,1.95,16.0,597.5,767.98,601.67
2016,2,12,11,30,844.0,104.0,2.0,16.0,615.0,788.26,615.74
2016,2,12,11,45,843.5,106.0,2.15,16.5,624.0,800.11,623.6
2016,2,12,12,0,843.0,108.0,2.3,17.0,633.0,808.71,629.29
2016,2,12,12,15,843.5,108.0,2.35,16.5,635.0,812.59,633.37
2016,2,12,12,30,844.0,108.0,2.4,16.0,637.0,813.18,635.31
2016,2,12,12,45,838.0,109.0,2.5,16.0,630.0,806.35,631.31
2016,2,12,13,0,832.0,110.0,2.6,16.0,623.0,796.32,625.15
2016,2,12,13,15,826.0,109.0,2.65,16.0,609.0,780.96,614.93
2016,2,12,13,30,820.0,108.0,2.7,16.0,595.0,762.6,602.63
2016,2,12,13,45,688.0,141.5,2.75,16.0,540.5,687.38,547.98
2016,2,12,14,0,556.0,175.0,2.8,16.0,486.0,608.03,487.05
2016,2,12,14,15,477.5,185.0,2.8,16.0,443.0,548.77,441.37
2016,2,12,14,30,399.0,195.0,2.8,16.0,400.0,491.91,396.72
2016,2,12,14,45,467.0,166.0,2.8,16.0,390.0,490.6,397.35
2016,2,12,15,0,535.0,137.0,2.8,16.0,380.0,482.95,392.22
2016,2,12,15,15,527.5,124.5,2.65,15.5,346.0,443.79,361.25
2016,2,12,15,30,520.0,112.0,2.5,15.0,312.0,403.76,328.93
2016,2,12,15,45,475.0,107.0,2.45,15.0,273.0,353.19,286.71
2016,2,12,16,0,430.0,102.0,2.4,15.0,234.0,305.54,246.12
2016,2,12,16,15,390.0,89.0,2.45,14.5,194.0,254.5,202.56
2016,2,12,16,30,350.0,76.0,2.5,14.0,154.0,206.74,160.83
2016,2,12,16,45,287.5,61.5,2.55,14.0,115.5,154.57,115.38
2016,2,12,17,0,225.0,47.0,2.6,14.0,77.0,108.79,75.66
2016,2,12,17,15,112.5,31.0,2.65,14.0,46.0,56.36,30.75
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,13.0,3.8,11.0,26.5,32.75,0.0
2016,2,13,7,30,341.0,26.0,3.8,11.0,53.0,92.6,47.82
2016,2,13,7,45,451.0,34.5,3.85,11.5,97.0,146.6,99.24
2016,2,13,8,0,561.0,43.0,3.9,12.0,141.0,211.69,156.02
2016,2,13,8,15,624.5,49.0,3.75,12.5,189.0,268.42,207.72
2016,2,13,8,30,688.0,55.0,3.6,13.0,237.0,331.87,264.33
2016,2,13,8,45,344.0,81.0,3.45,13.5,172.0,243.93,198.5
2016,2,13,9,0,0.0,107.0,3.3,14.0,107.0,105.64,83.97
2016,2,13,9,15,0.5,125.0,3.15,14.0,125.5,124.06,99.41
2016,2,13,9,30,1.0,143.0,3.0,14.0,144.0,142.59,114.57
2016,2,13,9,45,45.5,177.0,2.9,14.5,199.5,210.39,170.66
2016,2,13,10,0,90.0,211.0,2.8,15.0,255.0,277.52,225.0
2016,2,13,10,15,501.0,141.5,2.65,15.5,408.5,502.1,409.26
2016,2,13,10,30,912.0,72.0,2.5,16.0,562.0,727.6,580.59
2016,2,13,10,45,923.0,72.5,2.45,16.5,588.5,760.14,600.05
2016,2,13,11,0,934.0,73.0,2.4,17.0,615.0,789.98,618.91
2016,2,13,11,15,940.5,73.5,2.45,17.0,633.5,813.45,635.01
2016,2,13,11,30,947.0,74.0,2.5,17.0,652.0,833.67,648.91
2016,2,13,11,45,952.5,73.5,2.6,17.5,663.0,848.57,658.3
2016,2,13,12,0,958.0,73.0,2.7,18.0,674.0,859.97,665.35
2016,2,13,12,15,959.0,73.5,2.8,18.0,676.5,865.24,669.52
2016,2,13,12,30,960.0,74.0,2.9,18.0,679.0,866.83,671.29
2016,2,13,12,45,951.5,77.0,3.0,18.0,672.0,859.9,667.21
2016,2,13,13,0,943.0,80.0,3.1,18.0,665.0,849.39,660.78
2016,2,13,13,15,938.0,79.0,3.35,18.0,651.0,833.67,651.59
2016,2,13,13,30,933.0,78.0,3.6,18.0,637.0,814.55,639.87
2016,2,13,13,45,923.5,77.5,3.9,18.0,614.5,789.32,623.8
2016,2,13,14,0,914.0,77.0,4.2,18.0,592.0,761.15,605.32
2016,2,13,14,15,901.5,76.0,4.5,17.5,562.5,727.53,584.03
2016,2,13,14,30,889.0,75.0,4.8,17.0,533.0,691.53,560.53
2016,2,13,14,45,871.0,73.0,5.1,17.0,497.0,648.7,529.09
2016,2,13,15,0,853.0,71.0,5.4,17.0,461.0,607.4,496.95
2016,2,13,15,15,829.5,68.5,5.3,16.5,420.5,557.85,457.26
2016,2,13,15,30,806.0,66.0,5.2,16.0,380.0,507.82,416.12
2016,2,13,15,45,768.0,63.5,5.1,16.0,334.0,450.6,367.31
2016,2,13,16,0,730.0,61.0,5.0,16.0,288.0,394.87,318.55
2016,2,13,16,15,679.5,56.0,4.8,15.0,240.5,333.49,265.12
2016,2,13,16,30,629.0,51.0,4.6,14.0,193.0,275.7,213.38
2016,2,13,16,45,542.5,44.5,4.45,13.5,146.0,211.35,156.14
2016,2,13,17,0,456.0,38.0,4.3,13.0,99.0,154.23,105.46
2016,2,13,17,15,228.0,30.0,4.25,12.5,60.5,78.84,44.43
2016,2,13,17,30,0.0,22.0,4.2,12.0,22.0,21.63,0.0
2016,2,13,17,45,0.0,11.0,4.2,12.0,11.0,10.81,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,176.0,12.5,4.45,11.5,27.5,33.32,0.0
2016,2,14,7,30,352.0,25.0,4.5,12.0,55.0,94.87,50.9
2016,2,14,7,45,452.5,33.5,4.55,12.5,98.0,146.97,99.68
2016,2,14,8,0,553.0,42.0,4.6,13.0,141.0,209.78,154.76
2016,2,14,8,15,613.0,47.5,4.5,13.5,187.5,264.71,204.96
2016,2,14,8,30,673.0,53.0,4.4,14.0,234.0,325.87,259.72
2016,2,14,8,45,712.5,57.0,4.3,14.5,279.0,381.08,308.63
2016,2,14,9,0,752.0,61.0,4.2,15.0,324.0,438.47,357.78
2016,2,14,9,15,669.5,87.0,4.15,15.5,343.0,458.86,375.44
2016,2,14,9,30,587.0,113.0,4.1,16.0,362.0,468.79,383.4
2016,2,14,9,45,303.5,148.5,4.05,16.5,278.0,348.25,284.7
2016,2,14,10,0,20.0,184.0,4.0,17.0,194.0,196.71,156.99
2016,2,14,10,15,217.0,195.5,4.0,17.0,313.0,362.71,294.59
2016,2,14,10,30,414.0,207.0,4.0,17.0,432.0,528.94,427.05
2016,2,14,10,45,504.0,189.5,4.05,17.5,475.5,587.63,472.25
2016,2,14,11,0,594.0,172.0,4.1,18.0,519.0,651.73,521.21
2016,2,14,11,15,571.0,186.5,4.1,18.0,528.5,658.39,525.06
2016,2,14,11,30,548.0,201.0,4.1,18.0,538.0,665.3,529.27
2016,2,14,11,45,476.0,229.0,4.15,18.5,525.5,644.71,510.9
2016,2,14,12,0,404.0,257.0,4.2,19.0,513.0,612.3,484.0
2016,2,14,12,15,649.0,171.5,4.2,19.0,583.5,732.69,579.74
2016,2,14,12,30,894.0,86.0,4.2,19.0,654.0,829.89,650.29
2016,2,14,12,45,896.0,84.5,4.2,19.0,649.5,826.55,647.37
2016,2,14,13,0,898.0,83.0,4.2,19.0,645.0,819.74,642.76
2016,2,14,13,15,894.5,82.5,4.25,19.0,632.5,806.24,633.67
2016,2,14,13,30,891.0,82.0,4.3,19.0,620.0,789.47,622.31
2016,2,14,13,45,880.5,82.5,4.4,19.5,598.5,765.33,604.8
2016,2,14,14,0,870.0,83.0,4.5,20.0,577.0,738.44,585.35
2016,2,14,14,15,859.0,81.5,4.55,19.5,549.0,706.38,563.95
2016,2,14,14,30,848.0,80.0,4.6,19.0,521.0,675.59,543.28
2016,2,14,14,45,775.5,87.5,4.65,19.0,470.5,608.95,492.06
2016,2,14,15,0,703.0,95.0,4.7,19.0,420.0,546.32,442.65
2016,2,14,15,15,620.5,103.5,4.75,18.5,371.5,480.43,390.47
2016,2,14,15,30,538.0,112.0,4.8,18.0,323.0,418.72,340.53
2016,2,14,15,45,503.0,105.0,4.85,18.0,284.0,367.15,297.58
2016,2,14,16,0,468.0,98.0,4.9,18.0,245.0,320.13,257.33
2016,2,14,16,15,432.5,86.0,4.85,17.5,205.0,269.79,214.0
2016,2,14,16,30,397.0,74.0,4.8,17.0,165.0,222.22,172.08
2016,2,14,16,45,342.0,60.0,4.75,16.5,125.5,169.88,126.26
2016,2,14,17,0,287.0,46.0,4.7,16.0,86.0,123.04,85.25
2016,2,14,17,15,143.5,33.0,4.75,15.5,53.0,67.3,39.58
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,19.7,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,211.0,12.5,2.65,14.5,31.0,40.36,0.0
2016,2,15,7,30,422.0,25.0,2.7,15.0,62.0,106.87,58.16
2016,2,15,7,45,521.5,32.5,2.75,15.5,107.5,162.05,108.6
2016,2,15,8,0,621.0,40.0,2.8,16.0,153.0,227.62,165.57
2016,2,15,8,15,678.5,44.5,2.8,16.0,201.5,285.47,218.12
2016,2,15,8,30,736.0,49.0,2.8,16.0,250.0,348.07,273.86
2016,2,15,8,45,773.5,52.5,2.8,16.5,297.0,405.03,323.49
2016,2,15,9,0,811.0,56.0,2.8,17.0,344.0,463.86,372.95
2016,2,15,9,15,836.0,58.5,2.85,17.0,387.5,513.91,414.96
2016,2,15,9,30,861.0,61.0,2.9,17.0,431.0,566.09,457.37
2016,2,15,9,45,704.0,106.0,2.95,17.5,426.0,558.47,449.92
2016,2,15,10,0,547.0,151.0,3.0,18.0,421.0,528.44,424.68
2016,2,15,10,15,734.5,109.0,3.0,18.0,496.5,632.4,506.88
2016,2,15,10,30,922.0,67.0,3.0,18.0,572.0,734.98,582.78
2016,2,15,10,45,930.5,68.0,3.05,18.5,597.5,766.63,603.25
2016,2,15,11,0,939.0,69.0,3.1,19.0,623.0,795.44,622.03
2016,2,15,11,15,944.5,70.0,3.1,19.0,641.0,818.86,637.83
2016,2,15,11,30,950.0,71.0,3.1,19.0,659.0,838.99,651.34
2016,2,15,11,45,952.0,71.5,3.15,19.5,669.0,852.31,659.19
2016,2,15,12,0,954.0,72.0,3.2,20.0,679.0,862.03,664.66
2016,2,15,12,15,954.5,72.0,3.25,20.0,681.0,866.31,667.73
2016,2,15,12,30,955.0,72.0,3.3,20.0,683.0,866.91,668.41
2016,2,15,12,45,947.0,74.5,3.35,20.0,676.0,859.74,663.8
2016,2,15,13,0,939.0,77.0,3.4,20.0,669.0,849.01,656.87
2016,2,15,13,15,934.5,76.5,3.4,20.0,655.0,834.22,646.92
2016,2,15,13,30,930.0,76.0,3.4,20.0,641.0,816.02,634.66
2016,2,15,13,45,920.5,76.0,3.45,20.0,619.0,791.29,618.04
2016,2,15,14,0,911.0,76.0,3.5,20.0,597.0,763.62,599.3
2016,2,15,14,15,900.0,74.5,3.45,20.0,568.0,730.42,576.02
2016,2,15,14,30,889.0,73.0,3.4,20.0,539.0,694.75,550.83
2016,2,15,14,45,871.0,71.5,3.4,20.0,503.5,652.28,520.02
2016,2,15,15,0,853.0,70.0,3.4,20.0,468.0,608.3,486.24
2016,2,15,15,15,831.0,68.0,3.2,19.5,427.5,562.98,450.85
2016,2,15,15,30,809.0,66.0,3.0,19.0,387.0,514.02,411.75
2016,2,15,15,45,776.0,62.5,2.85,19.0,342.0,457.69,365.22
2016,2,15,16,0,743.0,59.0,2.7,19.0,297.0,402.44,318.33
2016,2,15,16,15,696.5,54.5,2.55,18.5,249.5,342.2,266.89
2016,2,15,16,30,650.0,50.0,2.4,18.0,202.0,285.14,216.7
2016,2,15,16,45,576.0,43.5,2.3,17.5,155.0,221.54,161.14
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,166.2,112.39
2016,2,15,17,15,369.0,27.0,2.1,17.0,68.0,102.92,58.54
2016,2,15,17,30,236.0,17.0,2.0,17.0,28.0,49.91,0.0
2016,2,15,17,45,118.0,8.5,1.9,17.0,14.0,17.11,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,13.5,2.3,13.5,32.0,40.84,0.0
2016,2,16,7,30,399.0,27.0,2.4,14.0,64.0,107.14,60.93
2016,2,16,7,45,496.0,35.0,2.5,14.5,109.0,160.03,108.71
2016,2,16,8,0,593.0,43.0,2.6,15.0,154.0,224.4,164.73
2016,2,16,8,15,651.0,48.5,2.5,15.0,202.0,282.31,217.11
2016,2,16,8,30,709.0,54.0,2.4,15.0,250.0,345.07,272.68
2016,2,16,8,45,746.0,58.0,2.3,15.5,297.0,401.27,321.29
2016,2,16,9,0,783.0,62.0,2.2,16.0,344.0,459.34,369.62
2016,2,16,9,15,809.5,65.0,2.15,16.5,387.0,512.14,412.28
2016,2,16,9,30,836.0,68.0,2.1,17.0,430.0,565.08,453.52
2016,2,16,9,45,857.5,69.0,2.1,17.5,469.0,609.44,487.31
2016,2,16,10,0,879.0,70.0,2.1,18.0,508.0,655.59,521.36
2016,2,16,10,15,891.5,71.5,2.15,18.5,540.0,694.88,548.46
2016,2,16,10,30,904.0,73.0,2.2,19.0,572.0,732.02,573.25
2016,2,16,10,45,911.5,75.0,2.25,19.5,597.5,763.65,593.84
2016,2,16,11,0,919.0,77.0,2.3,20.0,623.0,792.44,612.32
2016,2,16,11,15,925.0,77.5,2.35,20.0,641.0,815.34,627.8
2016,2,16,11,30,931.0,78.0,2.4,20.0,659.0,835.02,641.13
2016,2,16,11,45,932.5,79.0,2.45,20.5,668.5,848.28,648.87
2016,2,16,12,0,934.0,80.0,2.5,21.0,678.0,858.01,654.32
2016,2,16,12,15,934.5,80.0,2.5,21.0,680.0,862.21,656.97
2016,2,16,12,30,935.0,80.0,2.5,21.0,682.0,862.79,657.33
2016,2,16,12,45,934.5,79.0,2.55,21.0,676.5,857.8,654.4
2016,2,16,13,0,934.0,78.0,2.6,21.0,671.0,849.21,649.16
2016,2,16,13,15,929.5,77.5,2.6,21.0,657.0,834.43,639.4
2016,2,16,13,30,925.0,77.0,2.6,21.0,643.0,816.26,627.41
2016,2,16,13,45,917.0,76.0,2.6,21.5,621.5,791.57,609.73
2016,2,16,14,0,909.0,75.0,2.6,22.0,600.0,763.88,590.03
2016,2,16,14,15,898.0,73.5,2.55,22.0,571.0,730.65,567.21
2016,2,16,14,30,887.0,72.0,2.5,22.0,542.0,694.96,542.52
2016,2,16,14,45,872.0,70.0,2.45,22.0,507.0,653.85,513.4
2016,2,16,15,0,857.0,68.0,2.4,22.0,472.0,611.01,481.06
2016,2,16,15,15,832.5,63.5,2.2,21.5,428.0,558.39,440.95
2016,2,16,15,30,808.0,59.0,2.0,21.0,384.0,505.38,399.52
2016,2,16,15,45,768.5,59.0,1.85,21.0,339.5,452.2,356.06
2016,2,16,16,0,729.0,59.0,1.7,21.0,295.0,398.15,310.87
2016,2,16,16,15,694.0,54.0,1.55,20.5,250.0,342.46,263.81
2016,2,16,16,30,659.0,49.0,1.4,20.0,205.0,288.85,216.99
2016,2,16,16,45,582.5,43.0,1.3,19.5,158.0,224.35,161.63
2016,2,16,17,0,506.0,37.0,1.2,19.0,111.0,168.27,113.06
2016,2,16,17,15,253.0,33.0,1.15,18.5,70.0,87.8,51.93
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,29.35,0.0
2016,2,16,17,45,0.0,14.5,1.05,18.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,73.0,17.0,7.55,16.0,24.0,27.56,0.0
2016,2,17,7,30,146.0,34.0,7.6,16.0,48.0,68.67,41.78
2016,2,17,7,45,196.0,51.5,7.65,16.0,82.0,104.65,73.91
2016,2,17,8,0,246.0,69.0,7.7,16.0,116.0,152.16,115.13
2016,2,17,8,15,278.5,85.5,7.6,16.0,153.0,190.7,149.78
2016,2,17,8,30,311.0,102.0,7.5,16.0,190.0,235.68,189.59
2016,2,17,8,45,338.0,116.0,7.45,16.5,226.0,283.11,230.53
2016,2,17,9,0,365.0,130.0,7.4,17.0,262.0,328.07,268.7
2016,2,17,9,15,353.0,149.5,7.55,17.0,290.5,353.87,290.93
2016,2,17,9,30,341.0,169.0,7.7,17.0,319.0,383.21,315.31
2016,2,17,9,45,372.0,179.5,7.85,17.0,356.0,427.36,351.82
2016,2,17,10,0,403.0,190.0,8.0,17.0,393.0,479.68,394.34
2016,2,17,10,15,291.0,222.5,8.05,17.0,374.0,445.06,364.26
2016,2,17,10,30,179.0,255.0,8.1,17.0,355.0,401.96,326.85
2016,2,17,10,45,319.5,240.5,8.15,17.5,428.0,502.84,409.8
2016,2,17,11,0,460.0,226.0,8.2,18.0,501.0,610.25,496.07
2016,2,17,11,15,422.0,244.0,8.1,17.5,502.5,609.11,494.38
2016,2,17,11,30,384.0,262.0,8.0,17.0,504.0,597.24,484.68
2016,2,17,11,45,192.0,214.5,7.95,17.0,335.5,393.01,319.58
2016,2,17,12,0,0.0,167.0,7.9,17.0,167.0,164.25,129.26
2016,2,17,12,15,268.5,194.0,7.9,17.0,368.5,435.85,356.9
2016,2,17,12,30,537.0,221.0,7.9,17.0,570.0,697.04,566.21
2016,2,17,12,45,463.0,244.0,7.95,17.0,543.0,659.03,534.15
2016,2,17,13,0,389.0,267.0,8.0,17.0,516.0,611.79,495.76
2016,2,17,13,15,295.0,278.0,8.05,17.0,464.5,543.95,440.6
2016,2,17,13,30,201.0,289.0,8.1,17.0,413.0,469.09,379.48
2016,2,17,13,45,197.5,281.0,8.15,17.0,399.5,453.81,367.79
2016,2,17,14,0,194.0,273.0,8.2,17.0,386.0,438.02,355.55
2016,2,17,14,15,97.0,141.0,8.2,16.5,197.5,218.29,177.81
2016,2,17,14,30,0.0,9.0,8.2,16.0,9.0,8.69,1.64
2016,2,17,14,45,0.0,14.5,8.25,16.0,14.5,14.0,6.14
2016,2,17,15,0,0.0,20.0,8.3,16.0,20.0,19.31,10.65
2016,2,17,15,15,0.0,16.5,8.3,16.0,16.5,15.92,7.83
2016,2,17,15,30,0.0,13.0,8.3,16.0,13.0,12.54,4.99
2016,2,17,15,45,0.0,11.5,8.35,16.0,11.5,11.09,3.77
2016,2,17,16,0,0.0,10.0,8.4,16.0,10.0,9.64,2.55
2016,2,17,16,15,0.0,8.5,8.45,15.5,8.5,8.19,1.33
2016,2,17,16,30,0.0,7.0,8.5,15.0,7.0,6.75,0.08
2016,2,17,16,45,0.0,5.0,8.55,15.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,2.0,8.6,15.0,2.0,1.93,0.0
2016,2,17,17,30,0.0,1.0,8.6,15.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,8.6,15.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,83.5,21.0,6.0,12.0,29.5,33.58,0.0
2016,2,18,7,30,167.0,42.0,6.1,12.0,59.0,79.39,50.81
2016,2,18,7,45,268.5,56.5,6.25,12.5,101.5,131.03,94.56
2016,2,18,8,0,370.0,71.0,6.4,13.0,144.0,191.59,146.34
2016,2,18,8,15,439.0,81.0,6.35,13.0,190.0,246.48,195.39
2016,2,18,8,30,508.0,91.0,6.3,13.0,236.0,307.89,249.87
2016,2,18,8,45,370.0,119.5,6.3,13.5,235.0,302.18,248.44
2016,2,18,9,0,232.0,148.0,6.3,14.0,234.0,277.47,228.84
2016,2,18,9,15,454.5,131.0,6.2,14.0,324.0,395.65,328.63
2016,2,18,9,30,677.0,114.0,6.1,14.0,414.0,529.75,439.82
2016,2,18,9,45,338.5,119.5,6.1,14.0,269.5,348.77,290.71
2016,2,18,10,0,0.0,125.0,6.1,14.0,125.0,122.33,97.16
2016,2,18,10,15,86.5,191.5,6.05,14.0,240.0,256.29,210.01
2016,2,18,10,30,173.0,258.0,6.0,14.0,355.0,401.3,328.52
2016,2,18,10,45,140.0,268.5,6.0,14.0,349.5,392.63,320.0
2016,2,18,11,0,107.0,279.0,6.0,14.0,344.0,373.89,303.77
2016,2,18,11,15,257.0,268.5,5.95,14.0,430.0,499.13,407.24
2016,2,18,11,30,407.0,258.0,5.9,14.0,516.0,612.44,499.0
2016,2,18,11,45,397.5,268.5,5.85,14.5,524.0,621.2,503.7
2016,2,18,12,0,388.0,279.0,5.8,15.0,532.0,628.23,507.42
2016,2,18,12,15,275.5,295.5,5.7,15.0,475.5,554.88,447.43
2016,2,18,12,30,163.0,312.0,5.6,15.0,419.0,471.06,378.92
2016,2,18,12,45,332.0,272.0,5.6,15.0,487.0,574.41,464.88
2016,2,18,13,0,501.0,232.0,5.6,15.0,555.0,674.82,546.23
2016,2,18,13,15,442.0,244.5,5.5,15.0,525.0,634.62,513.36
2016,2,18,13,30,383.0,257.0,5.4,15.0,495.0,586.4,474.92
2016,2,18,13,45,221.0,255.5,5.35,15.0,392.0,443.94,360.41
2016,2,18,14,0,59.0,254.0,5.3,15.0,289.0,308.26,248.52
2016,2,18,14,15,431.0,178.0,5.2,14.5,412.0,515.86,424.55
2016,2,18,14,30,803.0,102.0,5.1,14.0,535.0,679.09,558.55
2016,2,18,14,45,785.5,99.0,5.0,14.0,500.0,637.39,524.56
2016,2,18,15,0,768.0,96.0,4.9,14.0,465.0,594.36,489.94
2016,2,18,15,15,743.0,92.5,4.75,14.0,424.5,547.1,451.11
2016,2,18,15,30,718.0,89.0,4.6,14.0,384.0,497.93,410.04
2016,2,18,15,45,689.0,83.0,4.5,14.0,340.0,444.24,364.58
2016,2,18,16,0,660.0,77.0,4.4,14.0,296.0,391.5,318.79
2016,2,18,16,15,609.5,71.0,4.1,13.5,249.5,331.37,266.31
2016,2,18,16,30,559.0,65.0,3.8,13.0,203.0,275.03,216.05
2016,2,18,16,45,486.5,56.0,3.55,12.5,157.0,213.17,161.21
2016,2,18,17,0,414.0,47.0,3.3,12.0,111.0,158.37,112.5
2016,2,18,17,15,289.0,34.5,3.15,12.0,71.5,97.67,61.24
2016,2,18,17,30,164.0,22.0,3.0,12.0,32.0,47.29,3.19
2016,2,18,17,45,82.0,11.0,2.95,12.0,16.0,17.33,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,16.5,5.8,11.5,34.5,42.29,1.67
2016,2,19,7,30,337.0,33.0,6.1,12.0,69.0,104.77,65.14
2016,2,19,7,45,425.5,43.5,6.4,12.5,112.5,157.05,111.26
2016,2,19,8,0,514.0,54.0,6.7,13.0,156.0,218.75,165.79
2016,2,19,8,15,573.5,60.5,6.85,13.0,203.0,274.82,217.31
2016,2,19,8,30,633.0,67.0,7.0,13.0,250.0,336.08,272.86
2016,2,19,8,45,667.0,73.0,7.2,13.5,295.0,389.96,321.19
2016,2,19,9,0,701.0,79.0,7.4,14.0,340.0,445.63,369.78
2016,2,19,9,15,536.5,123.0,7.45,14.0,337.0,432.99,360.54
2016,2,19,9,30,372.0,167.0,7.5,14.0,334.0,401.06,333.66
2016,2,19,9,45,354.5,187.5,7.55,14.5,357.0,427.33,354.46
2016,2,19,10,0,337.0,208.0,7.6,15.0,380.0,451.29,372.73
2016,2,19,10,15,276.0,232.5,7.5,15.0,379.0,447.21,367.74
2016,2,19,10,30,215.0,257.0,7.4,15.0,378.0,430.93,352.81
2016,2,19,10,45,227.5,267.5,7.35,15.0,401.0,457.45,373.93
2016,2,19,11,0,240.0,278.0,7.3,15.0,424.0,483.84,394.75
2016,2,19,11,15,154.0,282.0,7.1,15.0,377.0,424.54,344.75
2016,2,19,11,30,68.0,286.0,6.9,15.0,330.0,353.2,284.86
2016,2,19,11,45,83.0,296.0,6.75,15.0,350.0,377.21,304.32
2016,2,19,12,0,98.0,306.0,6.6,15.0,370.0,401.28,323.6
2016,2,19,12,15,209.0,299.5,6.35,14.5,437.0,495.64,401.94
2016,2,19,12,30,320.0,293.0,6.1,14.0,504.0,589.89,478.7
2016,2,19,12,45,370.0,277.5,5.9,14.0,519.5,612.9,497.4
2016,2,19,13,0,420.0,262.0,5.7,14.0,535.0,642.09,520.73
2016,2,19,13,15,391.5,263.0,5.4,14.0,513.5,606.96,492.39
2016,2,19,13,30,363.0,264.0,5.1,14.0,492.0,579.28,469.84
2016,2,19,13,45,191.5,243.0,4.85,14.0,363.5,407.73,331.76
2016,2,19,14,0,20.0,222.0,4.6,14.0,235.0,236.65,190.21
2016,2,19,14,15,10.0,118.5,4.35,13.5,125.0,122.75,97.54
2016,2,19,14,30,0.0,15.0,4.1,13.0,15.0,14.48,6.66
2016,2,19,14,45,0.0,64.0,3.95,13.0,64.0,61.87,46.91
2016,2,19,15,0,0.0,113.0,3.8,13.0,113.0,110.3,87.73
2016,2,19,15,15,0.0,97.5,3.75,13.0,97.5,94.84,74.91
2016,2,19,15,30,0.0,82.0,3.7,13.0,82.0,79.45,62.11
2016,2,19,15,45,0.0,72.5,3.7,13.0,72.5,70.1,54.33
2016,2,19,16,0,0.0,63.0,3.7,13.0,63.0,60.89,46.57
2016,2,19,16,15,0.0,53.0,3.65,12.5,53.0,51.2,38.4
2016,2,19,16,30,0.0,43.0,3.6,12.0,43.0,41.53,30.09
2016,2,19,16,45,0.0,33.0,3.55,12.0,33.0,31.86,21.61
2016,2,19,17,0,0.0,23.0,3.5,12.0,23.0,22.19,13.09
2016,2,19,17,15,0.0,14.5,3.45,11.5,14.5,13.98,5.7
2016,2,19,17,30,0.0,6.0,3.4,11.0,6.0,5.78,0.0
2016,2,19,17,45,0.0,3.0,3.4,11.0,3.0,2.95,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,83.0,20.0,3.6,8.0,29.0,33.09,5.31
2016,2,20,7,30,166.0,40.0,3.6,8.0,58.0,79.8,53.22
2016,2,20,7,45,215.0,58.0,3.6,8.5,94.0,117.78,87.15
2016,2,20,8,0,264.0,76.0,3.6,9.0,130.0,166.92,130.55
2016,2,20,8,15,296.0,92.5,3.45,9.5,168.0,206.68,166.47
2016,2,20,8,30,328.0,109.0,3.3,10.0,206.0,257.0,210.59
2016,2,20,8,45,361.5,119.5,3.15,10.5,242.5,300.45,248.17
2016,2,20,9,0,395.0,130.0,3.0,11.0,279.0,346.37,286.89
2016,2,20,9,15,473.5,131.0,2.85,11.0,330.0,408.84,338.99
2016,2,20,9,30,552.0,132.0,2.7,11.0,381.0,476.79,394.38
2016,2,20,9,45,681.5,115.5,2.55,11.5,450.0,566.09,465.01
2016,2,20,10,0,811.0,99.0,2.4,12.0,519.0,657.6,535.08
2016,2,20,10,15,825.0,101.5,2.25,12.0,551.0,697.46,563.65
2016,2,20,10,30,839.0,104.0,2.1,12.0,583.0,735.42,589.38
2016,2,20,10,45,717.5,143.0,1.95,12.5,565.0,711.59,568.22
2016,2,20,11,0,596.0,182.0,1.8,13.0,547.0,675.78,537.23
2016,2,20,11,15,529.5,214.0,1.65,13.0,545.5,666.47,527.62
2016,2,20,11,30,463.0,246.0,1.5,13.0,544.0,655.64,516.44
2016,2,20,11,45,411.0,265.0,1.4,13.5,532.5,630.78,495.34
2016,2,20,12,0,359.0,284.0,1.3,14.0,521.0,611.86,478.5
2016,2,20,12,15,323.0,293.5,1.3,14.0,507.0,593.76,464.43
2016,2,20,12,30,287.0,303.0,1.3,14.0,493.0,574.21,449.25
2016,2,20,12,45,464.0,243.5,1.35,14.0,548.0,663.63,519.92
2016,2,20,13,0,641.0,184.0,1.4,14.0,603.0,744.65,582.05
2016,2,20,13,15,768.5,139.0,1.5,14.0,631.0,791.72,616.66
2016,2,20,13,30,896.0,94.0,1.6,14.0,659.0,824.13,640.55
2016,2,20,13,45,889.0,93.0,1.7,14.5,637.5,800.49,624.16
2016,2,20,14,0,882.0,92.0,1.8,15.0,616.0,778.09,609.18
2016,2,20,14,15,871.0,90.0,1.9,15.0,587.0,744.42,587.08
2016,2,20,14,30,860.0,88.0,2.0,15.0,558.0,708.35,562.99
2016,2,20,14,45,848.5,84.5,2.15,15.0,523.5,668.08,535.24
2016,2,20,15,0,837.0,81.0,2.3,15.0,489.0,625.91,504.1
2016,2,20,15,15,815.5,78.0,2.4,14.5,448.0,576.68,467.13
2016,2,20,15,30,794.0,75.0,2.5,14.0,407.0,526.86,428.38
2016,2,20,15,45,766.5,70.5,2.6,14.0,362.0,472.08,383.56
2016,2,20,16,0,739.0,66.0,2.7,14.0,317.0,417.91,337.7
2016,2,20,16,15,694.0,61.5,2.65,13.5,269.0,357.51,285.79
2016,2,20,16,30,649.0,57.0,2.6,13.0,221.0,301.27,235.78
2016,2,20,16,45,579.5,50.0,2.55,12.5,172.5,237.36,179.05
2016,2,20,17,0,510.0,43.0,2.5,12.0,124.0,180.08,127.69
2016,2,20,17,15,390.5,32.5,2.5,11.5,81.5,116.54,73.61
2016,2,20,17,30,271.0,22.0,2.5,11.0,39.0,63.72,17.36
2016,2,20,17,45,135.5,11.0,2.55,11.0,19.5,22.06,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.5,3.2,9.5,41.0,50.02,13.61
2016,2,21,7,30,426.0,33.0,3.3,10.0,82.0,124.0,79.04
2016,2,21,7,45,518.5,41.5,3.45,10.5,129.5,180.74,129.21
2016,2,21,8,0,611.0,50.0,3.6,11.0,177.0,247.2,188.27
2016,2,21,8,15,667.0,55.5,3.6,11.5,227.0,305.43,241.46
2016,2,21,8,30,723.0,61.0,3.6,12.0,277.0,369.37,298.32
2016,2,21,8,45,762.5,64.0,3.6,12.5,325.5,427.19,348.9
2016,2,21,9,0,802.0,67.0,3.6,13.0,374.0,487.03,399.51
2016,2,21,9,15,827.5,70.0,3.55,13.0,418.5,540.77,444.42
2016,2,21,9,30,853.0,73.0,3.5,13.0,463.0,594.5,488.02
2016,2,21,9,45,872.5,75.0,3.5,13.5,502.5,639.9,523.33
2016,2,21,10,0,892.0,77.0,3.5,14.0,542.0,686.89,558.56
2016,2,21,10,15,905.0,78.5,3.45,14.0,575.0,727.28,587.35
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,765.5,614.22
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.5,798.07,635.78
2016,2,21,11,0,937.0,82.0,3.4,15.0,661.0,827.82,655.12
2016,2,21,11,15,942.5,83.0,3.4,15.0,679.5,851.35,671.14
2016,2,21,11,30,948.0,84.0,3.4,15.0,698.0,871.56,684.84
2016,2,21,11,45,950.5,84.5,3.4,15.0,708.0,885.27,694.0
2016,2,21,12,0,953.0,85.0,3.4,15.0,718.0,895.37,700.77
2016,2,21,12,15,953.5,85.0,3.5,15.0,720.0,899.57,704.13
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,900.05,705.05
2016,2,21,12,45,952.0,85.0,3.7,15.5,716.0,894.72,700.68
2016,2,21,13,0,950.0,85.0,3.8,16.0,710.0,885.73,693.86
2016,2,21,13,15,945.0,84.5,3.9,16.0,695.5,870.1,683.73
2016,2,21,13,30,940.0,84.0,4.0,16.0,681.0,851.02,671.2
2016,2,21,13,45,929.0,84.5,4.15,16.0,657.5,825.04,653.89
2016,2,21,14,0,918.0,85.0,4.3,16.0,634.0,796.11,634.46
2016,2,21,14,15,906.5,83.5,4.45,15.5,604.5,761.86,612.32
2016,2,21,14,30,895.0,82.0,4.6,15.0,575.0,725.12,587.91
2016,2,21,14,45,703.5,120.0,4.75,15.0,492.5,614.28,502.18
2016,2,21,15,0,512.0,158.0,4.9,15.0,410.0,504.47,413.84
2016,2,21,15,15,524.5,140.5,4.95,14.5,379.5,472.19,389.25
2016,2,21,15,30,537.0,123.0,5.0,14.0,349.0,437.41,361.5
2016,2,21,15,45,508.0,115.0,5.05,14.0,310.5,389.4,321.05
2016,2,21,16,0,479.0,107.0,5.1,14.0,272.0,342.83,280.93
2016,2,21,16,15,450.0,94.0,4.95,13.5,230.5,292.63,237.32
2016,2,21,16,30,421.0,81.0,4.8,13.0,189.0,244.51,194.46
2016,2,21,16,45,372.0,67.5,4.65,12.5,148.0,192.08,147.74
2016,2,21,17,0,323.0,54.0,4.5,12.0,107.0,144.49,105.11
2016,2,21,17,15,242.5,39.0,4.4,11.5,71.0,94.27,61.93
2016,2,21,17,30,162.0,24.0,4.3,11.0,35.0,50.87,17.37
2016,2,21,17,45,81.0,12.0,4.25,11.0,17.5,18.66,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
