Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,12.78,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,60.26,22.28
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,131.96,84.49
2016,2,22,7,45,545.0,40.5,3.1,11.5,134.5,187.94,134.22
2016,2,22,8,0,630.0,48.0,3.2,12.0,182.0,251.85,191.3
2016,2,22,8,15,683.5,53.0,3.15,12.0,232.0,310.92,245.4
2016,2,22,8,30,737.0,58.0,3.1,12.0,282.0,374.3,302.06
2016,2,22,8,45,771.5,62.0,3.05,12.5,329.5,431.68,351.97
2016,2,22,9,0,806.0,66.0,3.0,13.0,377.0,490.63,401.41
2016,2,22,9,15,831.0,68.5,3.0,13.5,421.5,543.82,444.81
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,596.93,486.74
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,641.5,520.95
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,687.47,554.72
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.5,727.86,583.12
2016,2,22,10,30,916.0,79.0,2.9,15.0,611.0,766.07,609.6
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.5,798.22,630.55
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,827.47,649.26
2016,2,22,11,15,937.0,84.0,2.9,16.0,681.0,851.3,665.27
2016,2,22,11,30,943.0,85.0,2.9,16.0,700.0,871.83,679.01
2016,2,22,11,45,945.0,86.0,2.95,16.5,710.0,885.62,687.16
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,895.81,692.94
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,900.38,696.25
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,901.26,697.17
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,894.23,691.77
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,883.61,684.02
2016,2,22,13,15,794.5,132.0,3.35,18.0,651.0,807.04,630.42
2016,2,22,13,30,652.0,174.0,3.4,18.0,591.0,728.74,574.33
2016,2,22,13,45,699.0,150.5,3.45,18.0,584.5,727.31,575.35
2016,2,22,14,0,746.0,127.0,3.5,18.0,578.0,720.85,571.6
2016,2,22,14,15,657.5,147.0,3.45,18.0,530.5,657.35,523.76
2016,2,22,14,30,569.0,167.0,3.4,18.0,483.0,592.65,473.87
2016,2,22,14,45,719.5,123.0,3.4,18.0,497.0,630.28,505.09
2016,2,22,15,0,870.0,79.0,3.4,18.0,511.0,649.36,520.98
2016,2,22,15,15,849.5,76.5,3.2,17.5,469.0,599.78,482.38
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,549.41,442.56
2016,2,22,15,45,798.5,71.0,2.9,16.5,380.5,492.91,397.06
2016,2,22,16,0,768.0,68.0,2.8,16.0,334.0,437.2,350.72
2016,2,22,16,15,724.0,63.0,2.65,15.5,285.0,374.9,297.66
2016,2,22,16,30,680.0,58.0,2.5,15.0,236.0,315.52,245.49
2016,2,22,16,45,609.5,51.5,2.45,14.5,186.0,250.79,188.5
2016,2,22,17,0,539.0,45.0,2.4,14.0,136.0,191.7,135.92
2016,2,22,17,15,420.0,35.0,2.35,13.5,91.0,126.51,80.82
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,72.75,28.44
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,25.3,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,13.76,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,62.49,26.96
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,133.82,87.06
2016,2,23,7,45,537.0,44.5,2.5,11.5,140.5,191.82,138.0
2016,2,23,8,0,627.0,53.0,2.7,12.0,190.0,259.21,197.61
2016,2,23,8,15,681.5,58.5,2.85,12.0,240.5,318.2,251.48
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,382.72,309.0
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,442.31,360.74
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,503.95,412.57
2016,2,23,9,15,649.0,112.5,3.25,13.5,384.0,494.22,404.89
2016,2,23,9,30,482.0,154.0,3.2,14.0,378.0,463.93,379.58
2016,2,23,9,45,694.5,117.0,3.15,14.5,470.0,582.89,474.88
2016,2,23,10,0,907.0,80.0,3.1,15.0,562.0,706.5,569.66
2016,2,23,10,15,919.5,82.0,2.9,15.0,595.5,747.72,597.19
2016,2,23,10,30,932.0,84.0,2.7,15.0,629.0,786.66,623.06
2016,2,23,10,45,941.0,85.0,2.5,15.5,655.5,819.3,642.67
2016,2,23,11,0,950.0,86.0,2.3,16.0,682.0,849.02,659.76
2016,2,23,11,15,955.5,87.0,2.15,16.5,700.5,872.82,672.76
2016,2,23,11,30,961.0,88.0,2.0,17.0,719.0,893.24,683.23
2016,2,23,11,45,961.5,89.5,1.9,17.5,729.0,906.53,689.26
2016,2,23,12,0,962.0,91.0,1.8,18.0,739.0,916.13,692.84
2016,2,23,12,15,962.0,91.0,1.7,18.0,740.5,919.88,693.89
2016,2,23,12,30,962.0,91.0,1.6,18.0,742.0,919.88,692.56
2016,2,23,12,45,957.5,91.5,1.55,18.5,735.0,912.89,686.08
2016,2,23,13,0,953.0,92.0,1.5,19.0,728.0,902.22,677.39
2016,2,23,13,15,948.0,91.5,1.45,19.0,713.0,886.44,666.74
2016,2,23,13,30,943.0,91.0,1.4,19.0,698.0,867.18,653.93
2016,2,23,13,45,933.0,90.5,1.35,19.0,674.5,840.62,636.28
2016,2,23,14,0,923.0,90.0,1.3,19.0,651.0,811.07,616.69
2016,2,23,14,15,911.5,88.0,1.35,19.0,621.0,775.94,594.39
2016,2,23,14,30,900.0,86.0,1.4,19.0,591.0,738.31,570.09
2016,2,23,14,45,883.5,84.5,1.45,19.0,553.5,698.97,544.23
2016,2,23,15,0,867.0,83.0,1.5,19.0,516.0,654.27,512.3
2016,2,23,15,15,845.0,80.0,1.5,18.5,473.5,603.21,475.23
2016,2,23,15,30,823.0,77.0,1.5,18.0,431.0,551.5,436.44
2016,2,23,15,45,788.0,74.0,1.5,18.0,383.5,492.79,390.19
2016,2,23,16,0,753.0,71.0,1.5,18.0,336.0,435.29,343.41
2016,2,23,16,15,707.5,66.0,1.5,17.5,286.5,373.98,292.79
2016,2,23,16,30,662.0,61.0,1.5,17.0,237.0,314.76,242.19
2016,2,23,16,45,581.0,55.0,1.55,16.5,186.0,246.94,184.23
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,186.94,132.27
2016,2,23,17,15,384.0,37.5,1.65,15.5,90.5,122.63,78.79
2016,2,23,17,30,268.0,26.0,1.7,15.0,46.0,69.94,30.13
2016,2,23,17,45,134.0,13.0,1.75,15.0,23.0,24.59,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,58.31,28.07
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,120.68,80.11
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,175.56,127.48
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,240.04,183.69
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.5,297.13,234.33
2016,2,24,8,30,653.0,71.0,1.6,13.0,276.0,358.9,287.57
2016,2,24,8,45,695.5,75.0,1.6,13.5,323.5,416.3,336.0
2016,2,24,9,0,738.0,79.0,1.6,14.0,371.0,475.02,383.92
2016,2,24,9,15,764.0,82.5,1.5,14.5,414.5,527.16,424.69
2016,2,24,9,30,790.0,86.0,1.4,15.0,458.0,579.48,464.01
2016,2,24,9,45,811.0,88.0,1.3,15.5,496.5,626.78,498.12
2016,2,24,10,0,832.0,90.0,1.2,16.0,535.0,673.15,530.3
2016,2,24,10,15,845.5,92.0,1.15,16.5,567.5,712.96,555.82
2016,2,24,10,30,859.0,94.0,1.1,17.0,600.0,750.77,579.33
2016,2,24,10,45,867.5,95.5,1.05,17.5,625.5,781.94,597.82
2016,2,24,11,0,876.0,97.0,1.0,18.0,651.0,805.93,611.2
2016,2,24,11,15,882.0,98.0,0.95,18.0,668.5,828.73,624.89
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,848.43,636.44
2016,2,24,11,45,889.5,100.0,0.9,18.5,696.0,861.13,642.99
2016,2,24,12,0,891.0,101.0,0.9,19.0,706.0,870.42,647.46
2016,2,24,12,15,891.5,101.0,1.0,19.0,707.5,874.3,651.4
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,874.69,653.18
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.5,869.5,651.35
2016,2,24,13,0,892.0,98.0,1.3,19.0,698.0,860.83,647.3
2016,2,24,13,15,887.0,97.5,1.4,19.0,683.5,845.7,638.93
2016,2,24,13,30,882.0,97.0,1.5,19.0,669.0,827.31,628.37
2016,2,24,13,45,874.5,95.5,1.65,19.0,647.0,802.71,613.97
2016,2,24,14,0,867.0,94.0,1.8,19.0,625.0,779.44,600.28
2016,2,24,14,15,855.0,92.5,1.85,19.0,596.0,745.63,578.06
2016,2,24,14,30,843.0,91.0,1.9,19.0,567.0,709.52,554.03
2016,2,24,14,45,826.0,89.0,1.95,19.0,531.0,667.38,525.17
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,623.75,493.19
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,574.83,457.0
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,525.41,419.31
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,469.59,374.87
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,415.96,330.73
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.5,355.86,281.1
2016,2,24,16,30,612.0,62.0,2.0,16.0,227.0,298.92,232.39
2016,2,24,16,45,544.5,54.5,1.95,15.5,179.0,236.18,177.84
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,179.93,128.33
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,118.98,77.14
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,69.13,31.96
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,24.11,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,20.01,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,64.01,32.93
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,118.32,79.17
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,170.48,123.48
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,230.98,175.06
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,286.99,223.57
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,347.83,275.02
2016,2,25,8,45,631.0,88.5,0.55,14.5,317.0,402.71,320.12
2016,2,25,9,0,668.0,95.0,0.6,15.0,363.0,459.73,365.43
2016,2,25,9,15,696.0,99.0,0.65,15.5,405.5,510.7,404.81
2016,2,25,9,30,724.0,103.0,0.7,16.0,448.0,562.2,443.43
2016,2,25,9,45,748.0,105.0,0.75,16.5,486.5,609.08,477.65
2016,2,25,10,0,772.0,107.0,0.8,17.0,525.0,653.53,509.35
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.5,692.76,535.49
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,730.24,559.14
2016,2,25,10,45,814.5,112.5,0.8,18.5,614.0,762.76,579.06
2016,2,25,11,0,828.0,113.0,0.8,19.0,640.0,792.97,597.25
2016,2,25,11,15,578.5,204.0,0.75,19.0,577.0,704.11,532.67
2016,2,25,11,30,329.0,295.0,0.7,19.0,514.0,596.86,451.8
2016,2,25,11,45,329.5,299.5,0.65,19.5,522.0,606.23,457.94
2016,2,25,12,0,330.0,304.0,0.6,20.0,530.0,614.27,461.81
2016,2,25,12,15,591.0,209.5,0.45,20.0,615.0,747.13,557.28
2016,2,25,12,30,852.0,115.0,0.3,20.0,700.0,864.19,631.3
2016,2,25,12,45,659.5,187.0,0.2,20.0,638.0,779.04,572.38
2016,2,25,13,0,467.0,259.0,0.1,20.0,576.0,685.89,505.74
2016,2,25,13,15,664.5,181.0,0.2,20.0,621.0,763.17,565.17
2016,2,25,13,30,862.0,103.0,0.3,20.0,666.0,825.1,607.08
2016,2,25,13,45,852.0,103.0,0.4,20.5,644.0,800.28,591.18
2016,2,25,14,0,842.0,103.0,0.5,21.0,622.0,772.71,574.69
2016,2,25,14,15,830.5,101.0,0.7,21.0,593.5,739.26,556.59
2016,2,25,14,30,819.0,99.0,0.9,21.0,565.0,703.55,536.16
2016,2,25,14,45,798.5,98.0,1.1,21.0,529.0,660.76,509.33
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,616.78,479.42
2016,2,25,15,15,755.5,93.5,1.55,20.5,452.5,568.05,445.87
2016,2,25,15,30,733.0,90.0,1.8,20.0,412.0,520.41,411.33
2016,2,25,15,45,701.0,85.5,2.05,19.5,367.0,465.23,369.34
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,411.26,326.42
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,351.96,277.16
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,295.88,229.12
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.5,235.47,176.84
2016,2,25,17,0,464.0,50.0,2.1,17.0,134.0,180.59,128.65
2016,2,25,17,15,359.0,38.5,2.0,16.5,91.0,119.97,78.08
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,70.7,34.67
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,24.91,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,2.95,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,5.9,0.0
2016,2,26,7,15,0.0,19.5,1.4,13.0,19.5,18.82,8.42
2016,2,26,7,30,0.0,33.0,1.5,13.0,33.0,31.89,20.91
2016,2,26,7,45,0.0,49.5,1.65,13.5,49.5,48.22,35.18
2016,2,26,8,0,0.0,66.0,1.8,14.0,66.0,64.57,49.3
2016,2,26,8,15,0.0,83.5,1.85,14.0,83.5,81.96,64.19
2016,2,26,8,30,0.0,101.0,1.9,14.0,101.0,99.4,78.88
2016,2,26,8,45,0.0,117.5,1.95,14.5,117.5,115.83,92.34
2016,2,26,9,0,0.0,134.0,2.0,15.0,134.0,132.32,105.6
2016,2,26,9,15,169.0,162.0,2.0,15.0,243.0,266.51,217.31
2016,2,26,9,30,338.0,190.0,2.0,15.0,352.0,413.11,335.06
2016,2,26,9,45,375.0,199.0,2.05,15.5,392.5,460.5,371.03
2016,2,26,10,0,412.0,208.0,2.1,16.0,433.0,516.47,413.24
2016,2,26,10,15,494.0,195.0,2.05,16.0,480.5,576.2,459.17
2016,2,26,10,30,576.0,182.0,2.0,16.0,528.0,639.07,506.53
2016,2,26,10,45,583.0,189.0,2.0,16.5,551.5,667.9,525.88
2016,2,26,11,0,590.0,196.0,2.0,17.0,575.0,694.94,543.92
2016,2,26,11,15,551.0,217.0,2.0,17.0,578.5,697.64,544.19
2016,2,26,11,30,512.0,238.0,2.0,17.0,582.0,696.75,542.06
2016,2,26,11,45,471.5,258.5,2.05,17.0,579.0,690.84,536.68
2016,2,26,12,0,431.0,279.0,2.1,17.0,576.0,682.08,529.29
2016,2,26,12,15,525.5,243.5,2.15,17.0,606.5,726.79,564.43
2016,2,26,12,30,620.0,208.0,2.2,17.0,637.0,772.26,599.27
2016,2,26,12,45,594.0,215.0,2.3,17.5,622.5,751.93,583.56
2016,2,26,13,0,568.0,222.0,2.4,18.0,608.0,732.66,569.03
2016,2,26,13,15,705.5,167.5,2.45,17.5,637.5,784.84,610.8
2016,2,26,13,30,843.0,113.0,2.5,17.0,667.0,823.27,639.7
2016,2,26,13,45,574.5,193.5,2.65,17.0,565.5,679.02,534.71
2016,2,26,14,0,306.0,274.0,2.8,17.0,464.0,536.69,424.16
2016,2,26,14,15,554.5,188.5,2.85,17.0,513.5,628.96,500.82
2016,2,26,14,30,803.0,103.0,2.9,17.0,563.0,698.71,556.72
2016,2,26,14,45,791.5,98.0,2.95,17.0,528.0,658.13,526.95
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,615.8,495.13
2016,2,26,15,15,757.0,90.0,3.05,16.5,452.0,567.14,458.39
2016,2,26,15,30,734.0,87.0,3.1,16.0,411.0,519.45,421.26
2016,2,26,15,45,707.0,81.5,3.15,16.0,367.0,465.62,377.46
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,412.54,332.98
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,353.35,282.74
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,297.32,233.77
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,236.18,180.05
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,181.24,131.22
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,120.73,80.07
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,72.14,37.61
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,25.49,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,22.49,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,71.89,40.88
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,141.59,95.43
2016,2,27,7,45,523.0,47.0,2.3,12.5,150.0,197.5,144.43
2016,2,27,8,0,608.0,54.0,2.4,13.0,198.0,262.22,201.5
2016,2,27,8,15,657.5,59.5,2.35,13.0,247.0,320.16,253.68
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,381.28,307.32
2016,2,27,8,45,743.0,68.5,2.3,13.5,344.0,438.13,355.64
2016,2,27,9,0,779.0,72.0,2.3,14.0,392.0,496.73,403.72
2016,2,27,9,15,803.0,75.0,2.25,14.5,435.5,549.25,445.33
2016,2,27,9,30,827.0,78.0,2.2,15.0,479.0,601.68,485.44
2016,2,27,9,45,842.5,80.5,2.15,15.5,517.5,647.55,519.3
2016,2,27,10,0,858.0,83.0,2.1,16.0,556.0,692.01,550.32
2016,2,27,10,15,870.5,85.0,2.05,16.0,588.5,728.4,574.99
2016,2,27,10,30,883.0,87.0,2.0,16.0,621.0,766.04,600.32
2016,2,27,10,45,889.5,89.0,1.95,16.0,646.0,796.65,620.34
2016,2,27,11,0,896.0,91.0,1.9,16.0,671.0,824.38,638.25
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.5,847.16,653.13
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,866.73,665.87
2016,2,27,11,45,751.0,155.0,1.95,16.5,668.0,821.25,632.93
2016,2,27,12,0,595.0,217.0,2.0,17.0,630.0,757.08,585.51
2016,2,27,12,15,599.0,215.5,2.05,17.0,631.5,764.1,591.43
2016,2,27,12,30,603.0,214.0,2.1,17.0,633.0,765.87,593.11
2016,2,27,12,45,531.5,240.5,2.2,17.0,607.5,727.92,564.98
2016,2,27,13,0,460.0,267.0,2.3,17.0,582.0,691.21,537.64
2016,2,27,13,15,507.0,242.0,2.35,17.0,583.5,697.86,544.76
2016,2,27,13,30,554.0,217.0,2.4,17.0,585.0,701.01,548.99
2016,2,27,13,45,523.0,221.0,2.45,17.0,559.0,669.19,525.7
2016,2,27,14,0,492.0,225.0,2.5,17.0,533.0,636.61,501.89
2016,2,27,14,15,673.0,158.5,2.5,17.0,559.0,690.55,546.28
2016,2,27,14,30,854.0,92.0,2.5,17.0,585.0,725.58,573.76
2016,2,27,14,45,841.5,89.0,2.5,17.0,550.0,684.74,544.66
2016,2,27,15,0,829.0,86.0,2.5,17.0,515.0,642.07,513.09
2016,2,27,15,15,686.5,108.5,2.5,16.5,444.5,547.63,440.59
2016,2,27,15,30,544.0,131.0,2.5,16.0,374.0,457.71,370.14
2016,2,27,15,45,540.0,116.0,2.5,16.0,336.0,416.65,337.14
2016,2,27,16,0,536.0,101.0,2.5,16.0,298.0,372.18,300.14
2016,2,27,16,15,594.5,81.0,2.45,15.5,271.0,348.3,278.4
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,317.08,248.59
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,255.31,194.08
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,198.91,143.51
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,135.41,89.48
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,83.79,44.51
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,29.22,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,9.34,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,18.46,0.0
2016,2,28,7,15,98.5,36.5,2.85,11.5,51.0,56.48,34.71
2016,2,28,7,30,197.0,54.0,2.9,12.0,83.0,102.0,72.19
2016,2,28,7,45,240.5,72.0,3.0,12.5,121.0,144.12,109.0
2016,2,28,8,0,284.0,90.0,3.1,13.0,159.0,190.9,149.98
2016,2,28,8,15,310.5,107.5,3.05,13.0,198.0,235.01,189.03
2016,2,28,8,30,337.0,125.0,3.0,13.0,237.0,281.45,229.32
2016,2,28,8,45,366.5,136.0,2.95,13.5,274.5,329.28,269.42
2016,2,28,9,0,396.0,147.0,2.9,14.0,312.0,374.92,306.86
2016,2,28,9,15,213.5,170.0,2.8,14.0,260.0,307.15,251.14
2016,2,28,9,30,31.0,193.0,2.7,14.0,208.0,216.78,174.91
2016,2,28,9,45,31.0,206.5,2.65,14.5,223.0,232.03,186.76
2016,2,28,10,0,31.0,220.0,2.6,15.0,238.0,247.27,198.18
2016,2,28,10,15,189.5,238.5,2.55,15.0,353.5,390.24,314.93
2016,2,28,10,30,348.0,257.0,2.5,15.0,469.0,543.72,434.83
2016,2,28,10,45,298.5,279.0,2.5,15.5,466.5,538.48,427.34
2016,2,28,11,0,249.0,301.0,2.5,16.0,464.0,521.53,412.13
2016,2,28,11,15,411.0,260.0,2.55,16.0,537.0,631.83,498.6
2016,2,28,11,30,573.0,219.0,2.6,16.0,610.0,730.74,574.19
2016,2,28,11,45,508.0,249.5,2.65,16.5,599.5,715.24,559.19
2016,2,28,12,0,443.0,280.0,2.7,17.0,589.0,696.09,542.46
2016,2,28,12,15,413.0,290.0,2.75,17.0,578.5,674.47,526.44
2016,2,28,12,30,383.0,300.0,2.8,17.0,568.0,659.45,514.97
2016,2,28,12,45,262.0,316.0,2.9,17.0,498.5,571.41,447.46
2016,2,28,13,0,141.0,332.0,3.0,17.0,429.0,474.93,372.51
2016,2,28,13,15,475.0,232.0,3.05,17.0,550.5,661.66,522.83
2016,2,28,13,30,809.0,132.0,3.1,17.0,672.0,820.96,642.56
2016,2,28,13,45,543.0,208.0,3.15,17.0,565.0,672.63,531.21
2016,2,28,14,0,277.0,284.0,3.2,17.0,458.0,526.28,416.45
2016,2,28,14,15,305.5,264.5,3.2,16.5,448.5,518.71,413.53
2016,2,28,14,30,334.0,245.0,3.2,16.0,439.0,508.49,407.71
2016,2,28,14,45,272.0,237.5,3.25,16.0,389.5,446.0,358.79
2016,2,28,15,0,210.0,230.0,3.3,16.0,340.0,380.7,307.25
2016,2,28,15,15,267.0,203.5,3.3,16.0,331.5,384.59,311.76
2016,2,28,15,30,324.0,177.0,3.3,16.0,323.0,376.81,306.27
2016,2,28,15,45,223.5,165.5,3.3,16.0,261.5,296.65,240.84
2016,2,28,16,0,123.0,154.0,3.3,16.0,200.0,220.91,178.61
2016,2,28,16,15,108.0,135.0,3.3,15.5,171.5,188.26,151.77
2016,2,28,16,30,93.0,116.0,3.3,15.0,143.0,157.01,125.54
2016,2,28,16,45,79.5,94.5,3.3,14.5,114.0,125.04,98.27
2016,2,28,17,0,66.0,73.0,3.3,14.0,85.0,94.48,71.89
2016,2,28,17,15,41.0,52.0,3.3,13.5,59.0,61.61,43.96
2016,2,28,17,30,16.0,31.0,3.3,13.0,33.0,33.8,19.61
2016,2,28,17,45,8.0,15.5,3.3,13.0,16.5,15.92,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,14.37,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,41.67,1.17
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,89.65,53.54
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,149.74,103.21
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,207.76,154.06
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,274.87,213.1
2016,2,29,8,15,310.5,82.5,2.7,13.5,159.0,214.12,171.66
2016,2,29,8,30,0.0,109.0,2.7,14.0,109.0,107.24,85.3
2016,2,29,8,45,77.0,144.0,2.7,14.5,176.5,184.27,149.63
2016,2,29,9,0,154.0,179.0,2.7,15.0,244.0,271.2,220.75
2016,2,29,9,15,167.5,198.5,2.65,15.5,276.0,306.84,248.79
2016,2,29,9,30,181.0,218.0,2.6,16.0,308.0,343.31,277.11
2016,2,29,9,45,179.0,236.5,2.55,16.5,331.0,369.05,296.2
2016,2,29,10,0,177.0,255.0,2.5,17.0,354.0,394.18,314.49
2016,2,29,10,15,269.5,255.5,2.4,17.0,416.5,475.71,378.38
2016,2,29,10,30,362.0,256.0,2.3,17.0,479.0,555.34,439.21
2016,2,29,10,45,629.0,175.0,2.25,17.5,580.5,700.45,550.31
2016,2,29,11,0,896.0,94.0,2.2,18.0,682.0,836.93,645.18
2016,2,29,11,15,901.5,94.5,2.1,18.0,700.0,859.13,657.65
2016,2,29,11,30,907.0,95.0,2.0,18.0,718.0,878.11,668.94
2016,2,29,11,45,915.0,93.5,1.95,18.5,729.0,893.69,677.14
2016,2,29,12,0,923.0,92.0,1.9,19.0,740.0,905.86,683.09
2016,2,29,12,15,924.0,92.0,1.9,19.0,742.0,910.06,685.66
2016,2,29,12,30,925.0,92.0,1.9,19.0,744.0,910.64,686.01
2016,2,29,12,45,927.0,90.0,1.9,19.0,738.5,906.21,683.18
2016,2,29,13,0,929.0,88.0,1.9,19.0,733.0,898.13,678.08
2016,2,29,13,15,924.5,87.5,1.85,19.0,718.5,882.58,667.55
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,863.61,654.88
2016,2,29,13,45,770.0,134.5,1.8,19.5,639.5,783.36,599.35
2016,2,29,14,0,620.0,182.0,1.8,20.0,575.0,698.06,538.18
2016,2,29,14,15,749.0,133.5,1.75,20.0,587.0,726.66,561.39
2016,2,29,14,30,878.0,85.0,1.7,20.0,599.0,738.52,570.12
2016,2,29,14,45,855.5,85.5,1.65,20.0,561.5,697.16,541.4
2016,2,29,15,0,833.0,86.0,1.6,20.0,524.0,650.99,508.49
2016,2,29,15,15,812.0,83.0,1.5,20.0,482.0,601.04,471.0
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,550.48,432.19
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.5,493.25,387.36
2016,2,29,16,0,723.0,75.0,1.2,20.0,347.0,437.25,342.29
2016,2,29,16,15,681.0,70.5,1.1,19.5,298.0,378.2,294.24
2016,2,29,16,30,639.0,66.0,1.0,19.0,249.0,321.11,246.3
2016,2,29,16,45,569.0,59.5,0.95,18.5,199.5,255.97,191.43
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,197.59,141.37
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,135.61,89.77
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,84.93,47.88
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,32.39,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.5,16.17,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,33.0,47.8,8.31
2016,3,1,7,15,353.0,31.5,2.35,13.5,75.5,97.9,58.83
2016,3,1,7,30,482.0,43.0,2.4,14.0,118.0,160.46,110.32
2016,3,1,7,45,561.0,50.0,2.5,14.5,168.0,218.44,161.28
2016,3,1,8,0,640.0,57.0,2.6,15.0,218.0,284.52,219.31
2016,3,1,8,15,687.0,62.0,2.5,15.0,268.0,342.72,271.17
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,405.31,325.22
2016,3,1,8,45,701.5,79.0,2.35,15.5,347.0,440.26,355.42
2016,3,1,9,0,669.0,91.0,2.3,16.0,376.0,469.73,379.78
2016,3,1,9,15,651.5,108.0,2.35,16.0,409.0,508.73,411.14
2016,3,1,9,30,634.0,125.0,2.4,16.0,442.0,544.37,438.85
2016,3,1,9,45,761.5,102.0,2.45,16.5,512.0,628.74,504.04
2016,3,1,10,0,889.0,79.0,2.5,17.0,582.0,718.09,569.06
2016,3,1,10,15,900.0,80.5,2.5,17.0,614.5,757.36,595.69
2016,3,1,10,30,911.0,82.0,2.5,17.0,647.0,794.29,620.78
2016,3,1,10,45,920.5,82.5,2.55,17.5,673.0,826.35,641.41
2016,3,1,11,0,930.0,83.0,2.6,18.0,699.0,855.56,659.94
2016,3,1,11,15,935.5,84.0,2.55,18.0,717.0,878.94,674.84
2016,3,1,11,30,941.0,85.0,2.5,18.0,735.0,898.98,687.47
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.5,913.44,696.78
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,924.31,703.79
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,928.58,706.46
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,929.09,706.78
2016,3,1,12,45,952.0,83.5,2.5,18.0,754.0,923.56,703.16
2016,3,1,13,0,951.0,83.0,2.5,18.0,748.0,914.31,697.2
2016,3,1,13,15,946.5,82.5,2.5,18.0,733.0,898.42,686.84
2016,3,1,13,30,942.0,82.0,2.5,18.0,718.0,879.03,674.21
2016,3,1,13,45,935.5,80.5,2.55,18.0,695.5,853.51,657.78
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,824.83,639.12
2016,3,1,14,15,918.5,78.0,2.6,17.5,643.0,790.66,617.29
2016,3,1,14,30,908.0,77.0,2.6,17.0,613.0,753.9,593.4
2016,3,1,14,45,894.5,75.0,2.6,17.0,576.0,711.59,564.06
2016,3,1,15,0,881.0,73.0,2.6,17.0,539.0,667.37,532.97
2016,3,1,15,15,861.0,70.5,2.55,16.5,496.5,616.91,495.3
2016,3,1,15,30,841.0,68.0,2.5,16.0,454.0,565.65,455.9
2016,3,1,15,45,813.0,65.5,2.5,16.0,407.0,511.72,412.46
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,455.98,366.32
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.5,394.52,314.51
2016,3,1,16,30,706.0,55.0,2.1,15.0,261.0,335.56,263.2
2016,3,1,16,45,643.5,50.0,1.95,15.0,210.5,270.83,206.06
2016,3,1,17,0,581.0,45.0,1.8,15.0,160.0,211.88,153.22
2016,3,1,17,15,482.5,37.0,1.7,14.5,113.0,148.9,99.24
2016,3,1,17,30,384.0,29.0,1.6,14.0,66.0,96.24,54.65
2016,3,1,17,45,192.0,14.5,1.55,13.5,33.0,35.69,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,9.34,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,18.35,3.67
2016,3,2,7,15,20.5,38.0,2.3,13.5,41.5,41.74,27.51
2016,3,2,7,30,41.0,57.0,2.4,14.0,64.0,66.96,49.03
2016,3,2,7,45,52.5,78.5,2.5,14.5,90.0,94.59,72.84
2016,3,2,8,0,64.0,100.0,2.6,15.0,116.0,123.47,97.56
2016,3,2,8,15,73.0,120.5,2.5,15.0,143.0,151.51,121.47
2016,3,2,8,30,82.0,141.0,2.4,15.0,170.0,180.46,145.76
2016,3,2,8,45,185.5,156.0,2.3,15.5,233.0,255.72,207.55
2016,3,2,9,0,289.0,171.0,2.2,16.0,296.0,341.93,277.01
2016,3,2,9,15,557.0,125.5,2.2,16.0,396.5,473.78,383.6
2016,3,2,9,30,825.0,80.0,2.2,16.0,497.0,617.18,496.03
2016,3,2,9,45,840.5,83.0,2.25,16.5,535.5,663.79,529.73
2016,3,2,10,0,856.0,86.0,2.3,17.0,574.0,708.98,560.76
2016,3,2,10,15,868.5,87.5,2.35,17.0,606.5,744.88,585.59
2016,3,2,10,30,881.0,89.0,2.4,17.0,639.0,782.06,611.26
2016,3,2,10,45,888.5,90.5,2.5,17.5,664.5,812.86,631.41
2016,3,2,11,0,896.0,92.0,2.6,18.0,690.0,840.82,649.51
2016,3,2,11,15,732.0,160.0,2.7,18.0,656.5,802.41,622.16
2016,3,2,11,30,568.0,228.0,2.8,18.0,623.0,743.49,577.98
2016,3,2,11,45,555.0,236.5,2.95,18.0,627.0,748.2,581.95
2016,3,2,12,0,542.0,245.0,3.1,18.0,631.0,750.38,583.62
2016,3,2,12,15,519.0,254.5,3.2,18.0,625.0,742.45,577.63
2016,3,2,12,30,496.0,264.0,3.3,18.0,619.0,732.24,570.08
2016,3,2,12,45,462.5,276.5,3.4,18.0,605.0,714.03,556.45
2016,3,2,13,0,429.0,289.0,3.5,18.0,591.0,694.17,541.63
2016,3,2,13,15,413.0,293.0,3.5,18.0,579.0,671.38,525.03
2016,3,2,13,30,397.0,297.0,3.5,18.0,567.0,655.49,513.28
2016,3,2,13,45,434.0,269.0,3.5,18.0,555.5,654.61,514.28
2016,3,2,14,0,471.0,241.0,3.5,18.0,544.0,643.27,507.59
2016,3,2,14,15,593.5,196.5,3.45,17.5,560.5,675.9,536.02
2016,3,2,14,30,716.0,152.0,3.4,17.0,577.0,702.75,559.37
2016,3,2,14,45,646.0,153.5,3.4,17.0,519.5,630.09,504.17
2016,3,2,15,0,576.0,155.0,3.4,17.0,462.0,560.11,450.55
2016,3,2,15,15,372.0,178.0,3.35,16.5,370.5,430.61,348.31
2016,3,2,15,30,168.0,201.0,3.3,16.0,279.0,308.96,249.94
2016,3,2,15,45,240.0,172.5,3.3,16.0,271.5,314.27,255.29
2016,3,2,16,0,312.0,144.0,3.3,16.0,264.0,307.01,249.12
2016,3,2,16,15,278.5,131.0,3.15,15.5,227.0,262.59,212.02
2016,3,2,16,30,245.0,118.0,3.0,15.0,190.0,221.15,176.87
2016,3,2,16,45,224.5,97.5,2.95,15.0,154.0,179.15,140.34
2016,3,2,17,0,204.0,77.0,2.9,15.0,118.0,139.15,105.06
2016,3,2,17,15,156.5,57.5,2.8,14.5,83.5,96.46,68.71
2016,3,2,17,30,109.0,38.0,2.7,14.0,49.0,59.13,37.06
2016,3,2,17,45,54.5,19.0,2.6,14.0,24.5,25.31,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
