Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,11.0,239.0,6.6,15.0,248.0,246.0,195.49
2016,3,13,12,15,5.5,191.5,6.6,15.0,196.0,192.94,152.57
2016,3,13,12,30,0.0,144.0,6.6,15.0,144.0,140.44,109.86
2016,3,13,12,45,0.0,148.0,6.65,15.0,148.0,144.42,113.16
2016,3,13,13,0,0.0,152.0,6.7,15.0,152.0,148.4,116.46
2016,3,13,13,15,0.0,153.5,6.65,15.0,153.5,149.89,117.75
2016,3,13,13,30,0.0,155.0,6.6,15.0,155.0,151.39,119.08
2016,3,13,13,45,0.0,123.0,6.6,15.0,123.0,119.6,93.25
2016,3,13,14,0,0.0,91.0,6.6,15.0,91.0,88.1,67.5
2016,3,13,14,15,0.0,123.0,6.5,15.0,123.0,119.6,93.58
2016,3,13,14,30,0.0,155.0,6.4,15.0,155.0,151.51,119.91
2016,3,13,14,45,0.0,92.0,6.3,15.0,92.0,89.04,68.66
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,28.02,17.91
2016,3,13,15,15,0.0,55.0,6.1,14.5,55.0,53.17,39.18
2016,3,13,15,30,0.0,81.0,6.0,14.0,81.0,78.34,60.56
2016,3,13,15,45,0.0,44.5,5.95,14.0,44.5,42.99,30.88
2016,3,13,16,0,0.0,8.0,5.9,14.0,8.0,7.72,0.93
2016,3,13,16,15,0.0,6.5,5.85,14.0,6.5,6.27,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.82,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.86,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.89,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.93,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.96,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.48,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,7.86,0.0
2016,3,14,6,45,62.0,28.0,4.35,11.5,35.5,34.39,14.99
2016,3,14,7,0,124.0,48.0,4.4,12.0,63.0,70.1,47.0
2016,3,14,7,15,183.0,67.5,4.4,12.0,102.0,110.67,80.97
2016,3,14,7,30,242.0,87.0,4.4,12.0,141.0,158.09,121.74
2016,3,14,7,45,279.5,106.0,4.4,12.0,183.0,204.42,162.69
2016,3,14,8,0,317.0,125.0,4.4,12.0,225.0,254.67,206.69
2016,3,14,8,15,371.5,130.5,4.35,12.0,267.5,305.8,250.88
2016,3,14,8,30,426.0,136.0,4.3,12.0,310.0,358.72,296.08
2016,3,14,8,45,438.5,152.5,4.25,12.5,350.5,404.94,334.13
2016,3,14,9,0,451.0,169.0,4.2,13.0,391.0,451.38,371.29
2016,3,14,9,15,450.0,187.5,4.1,13.0,425.5,491.37,402.79
2016,3,14,9,30,449.0,206.0,4.0,13.0,460.0,530.07,432.62
2016,3,14,9,45,420.5,230.5,3.95,13.0,481.0,553.96,449.9
2016,3,14,10,0,392.0,255.0,3.9,13.0,502.0,567.94,459.38
2016,3,14,10,15,486.5,234.5,3.85,13.0,556.5,640.94,516.77
2016,3,14,10,30,581.0,214.0,3.8,13.0,611.0,711.13,570.91
2016,3,14,10,45,530.5,243.0,3.8,13.5,615.5,715.35,570.53
2016,3,14,11,0,480.0,272.0,3.8,14.0,620.0,715.03,567.13
2016,3,14,11,15,350.0,318.0,3.8,14.0,575.0,651.25,515.7
2016,3,14,11,30,220.0,364.0,3.8,14.0,530.0,581.46,459.28
2016,3,14,11,45,330.5,338.0,3.85,14.0,590.0,664.59,525.19
2016,3,14,12,0,441.0,312.0,3.9,14.0,650.0,747.76,589.17
2016,3,14,12,15,370.5,336.0,3.95,14.0,620.0,702.33,553.33
2016,3,14,12,30,300.0,360.0,4.0,14.0,590.0,663.44,522.61
2016,3,14,12,45,472.5,293.0,4.05,14.5,652.5,754.51,594.85
2016,3,14,13,0,645.0,226.0,4.1,15.0,715.0,836.36,658.14
2016,3,14,13,15,532.0,265.0,4.25,15.0,663.0,766.15,604.32
2016,3,14,13,30,419.0,304.0,4.4,15.0,611.0,699.42,553.27
2016,3,14,13,45,615.0,222.0,4.55,15.0,656.5,772.03,614.44
2016,3,14,14,0,811.0,140.0,4.7,15.0,702.0,828.19,659.04
2016,3,14,14,15,799.0,137.5,4.8,14.5,671.0,792.83,635.37
2016,3,14,14,30,787.0,135.0,4.9,14.0,640.0,757.7,612.09
2016,3,14,14,45,769.5,132.0,5.05,14.0,603.0,713.67,580.69
2016,3,14,15,0,752.0,129.0,5.2,14.0,566.0,668.42,546.47
2016,3,14,15,15,729.5,125.0,5.25,14.0,523.0,617.91,507.0
2016,3,14,15,30,707.0,121.0,5.3,14.0,480.0,567.18,466.5
2016,3,14,15,45,626.0,120.5,5.4,14.0,416.5,487.38,401.62
2016,3,14,16,0,545.0,120.0,5.5,14.0,353.0,413.57,340.39
2016,3,14,16,15,554.0,108.5,5.4,13.5,320.0,376.77,308.68
2016,3,14,16,30,563.0,97.0,5.3,13.0,287.0,337.95,273.86
2016,3,14,16,45,502.0,88.0,5.25,12.5,237.0,274.95,218.69
2016,3,14,17,0,441.0,79.0,5.2,12.0,187.0,216.89,167.17
2016,3,14,17,15,353.5,66.5,5.15,11.5,139.5,156.76,114.99
2016,3,14,17,30,266.0,54.0,5.1,11.0,92.0,106.51,72.57
2016,3,14,17,45,133.0,36.0,5.05,11.0,55.0,54.08,31.27
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,17.29,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,9.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,11.8,0.0
2016,3,15,6,45,166.0,27.0,3.4,9.5,47.5,46.27,21.37
2016,3,15,7,0,332.0,42.0,3.4,10.0,83.0,100.36,63.91
2016,3,15,7,15,423.5,52.0,3.4,10.5,131.0,151.57,107.06
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,213.12,160.69
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,271.7,213.14
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,336.9,270.53
2016,3,15,8,15,688.5,78.0,3.4,12.5,333.5,395.5,321.64
2016,3,15,8,30,728.0,83.0,3.4,13.0,384.0,456.9,373.5
2016,3,15,8,45,758.5,86.0,3.4,13.5,432.5,512.93,419.57
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,570.73,465.56
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.5,622.23,506.07
2016,3,15,9,30,828.0,95.0,3.3,14.0,568.0,673.13,545.08
2016,3,15,9,45,844.0,96.5,3.3,14.5,606.5,718.99,577.05
2016,3,15,10,0,860.0,98.0,3.3,15.0,645.0,763.37,607.19
2016,3,15,10,15,870.5,100.0,3.25,15.0,676.5,798.35,630.98
2016,3,15,10,30,881.0,102.0,3.2,15.0,708.0,834.54,655.49
2016,3,15,10,45,889.5,102.5,3.2,15.5,733.0,864.87,674.67
2016,3,15,11,0,898.0,103.0,3.2,16.0,758.0,892.34,691.74
2016,3,15,11,15,902.5,104.0,3.2,16.0,775.0,913.8,705.88
2016,3,15,11,30,907.0,105.0,3.2,16.0,792.0,931.95,717.8
2016,3,15,11,45,910.5,105.0,3.2,16.0,801.0,944.69,726.09
2016,3,15,12,0,914.0,105.0,3.2,16.0,810.0,953.91,732.11
2016,3,15,12,15,914.0,105.0,3.25,16.0,811.0,956.33,733.97
2016,3,15,12,30,914.0,105.0,3.3,16.0,812.0,955.13,733.53
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.5,949.77,729.02
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,940.75,722.14
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,924.57,712.13
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,904.99,699.8
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,879.75,683.5
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,851.42,664.95
2016,3,15,14,15,891.5,93.5,3.9,17.0,693.0,816.95,641.87
2016,3,15,14,30,882.0,92.0,4.0,17.0,663.0,779.95,616.76
2016,3,15,14,45,869.5,90.0,4.15,17.0,626.0,737.9,587.82
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,693.98,557.17
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.5,646.93,523.41
2016,3,15,15,30,821.0,83.0,4.5,16.0,504.0,596.06,484.75
2016,3,15,15,45,797.0,80.0,4.65,16.0,456.5,540.69,440.53
2016,3,15,16,0,773.0,77.0,4.8,16.0,409.0,485.62,395.13
2016,3,15,16,15,738.5,72.5,4.8,15.5,359.0,424.73,344.08
2016,3,15,16,30,704.0,68.0,4.8,15.0,309.0,365.9,293.12
2016,3,15,16,45,654.5,62.5,4.85,14.5,257.0,303.49,238.04
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,245.18,185.35
2016,3,15,17,15,524.5,49.0,4.85,13.5,155.5,181.63,129.14
2016,3,15,17,30,444.0,41.0,4.8,13.0,106.0,126.93,81.79
2016,3,15,17,45,307.5,29.0,4.8,12.5,65.0,70.48,37.26
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,27.9,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,9.21,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,14.74,0.0
2016,3,16,6,45,193.0,27.0,1.3,11.5,52.5,50.08,24.25
2016,3,16,7,0,386.0,39.0,1.3,12.0,90.0,107.57,67.34
2016,3,16,7,15,475.0,48.5,1.35,12.0,139.0,161.15,112.56
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,224.76,167.87
2016,3,16,7,45,621.0,64.0,1.45,12.5,240.0,283.4,219.98
2016,3,16,8,0,678.0,70.0,1.5,13.0,292.0,347.52,275.63
2016,3,16,8,15,716.0,74.5,1.6,13.5,343.5,406.06,325.75
2016,3,16,8,30,754.0,79.0,1.7,14.0,395.0,467.64,376.7
2016,3,16,8,45,782.0,82.0,1.85,14.5,443.5,524.29,422.5
2016,3,16,9,0,810.0,85.0,2.0,15.0,492.0,581.74,467.57
2016,3,16,9,15,829.5,88.0,2.05,15.0,536.0,634.18,508.02
2016,3,16,9,30,849.0,91.0,2.1,15.0,580.0,685.96,546.83
2016,3,16,9,45,864.0,93.0,2.2,15.5,618.5,729.25,576.32
2016,3,16,10,0,879.0,95.0,2.3,16.0,657.0,773.81,606.42
2016,3,16,10,15,889.0,96.5,2.35,16.0,689.0,812.0,632.44
2016,3,16,10,30,899.0,98.0,2.4,16.0,721.0,847.76,656.63
2016,3,16,10,45,906.5,99.0,2.45,16.5,745.5,878.2,675.78
2016,3,16,11,0,914.0,100.0,2.5,17.0,770.0,905.69,692.82
2016,3,16,11,15,918.5,100.5,2.5,17.0,787.0,926.84,706.39
2016,3,16,11,30,923.0,101.0,2.5,17.0,804.0,944.62,717.78
2016,3,16,11,45,925.5,101.0,2.55,17.5,812.5,956.56,724.42
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,964.9,728.79
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.5,966.83,730.38
2016,3,16,12,30,927.0,101.0,2.7,18.0,822.0,965.07,729.68
2016,3,16,12,45,929.5,98.0,2.75,18.5,815.5,959.12,724.93
2016,3,16,13,0,932.0,95.0,2.8,19.0,809.0,949.46,717.85
2016,3,16,13,15,927.5,94.5,2.85,19.0,793.0,932.61,707.36
2016,3,16,13,30,923.0,94.0,2.9,19.0,777.0,912.32,694.64
2016,3,16,13,45,916.5,92.5,2.95,19.0,753.0,885.92,677.73
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,856.44,658.66
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,821.63,635.74
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,784.27,610.83
2016,3,16,14,45,878.0,86.0,3.2,19.0,630.0,741.46,581.96
2016,3,16,15,0,865.0,84.0,3.3,19.0,593.0,696.8,551.32
2016,3,16,15,15,847.0,81.5,3.3,18.5,550.0,646.73,515.97
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,598.01,479.32
2016,3,16,15,45,804.5,76.0,3.35,18.0,459.5,541.93,435.2
2016,3,16,16,0,780.0,73.0,3.4,18.0,412.0,486.19,390.03
2016,3,16,16,15,746.5,69.0,3.35,17.5,361.5,425.87,340.37
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,367.51,290.67
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,304.7,236.14
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,246.6,184.37
2016,3,16,17,15,536.5,47.5,3.2,15.5,158.5,183.67,129.3
2016,3,16,17,30,459.0,40.0,3.2,15.0,109.0,129.23,82.5
2016,3,16,17,45,325.5,28.5,3.25,14.5,67.5,72.56,38.22
2016,3,16,18,0,192.0,17.0,3.3,14.0,26.0,29.6,0.0
2016,3,16,18,15,96.0,8.5,3.35,14.0,13.0,9.41,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,12.5,9.0,6.39,0.0
2016,3,17,6,30,147.0,13.0,2.8,13.0,18.0,20.57,0.0
2016,3,17,6,45,294.0,25.5,2.95,13.5,58.0,61.06,29.35
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,117.33,72.93
2016,3,17,7,15,525.5,46.0,3.05,14.0,148.5,171.87,119.5
2016,3,17,7,30,610.0,54.0,3.0,14.0,199.0,235.84,175.74
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.5,295.24,228.99
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,359.89,285.5
2016,3,17,8,15,753.0,69.5,2.75,15.5,356.0,420.13,336.95
2016,3,17,8,30,789.0,74.0,2.6,16.0,408.0,482.67,388.31
2016,3,17,8,45,814.5,77.0,2.5,16.5,456.5,539.68,433.64
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,597.19,477.63
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,649.76,517.55
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,698.73,552.97
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,744.51,583.04
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,788.47,611.21
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,827.01,634.67
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,863.0,655.92
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,893.14,673.34
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,920.18,688.55
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,941.76,701.34
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,959.87,711.9
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,971.58,716.97
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,979.6,719.77
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,981.96,720.42
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,980.56,718.83
2016,3,17,12,45,943.5,96.5,1.55,21.0,828.5,972.59,713.18
2016,3,17,13,0,941.0,96.0,1.5,21.0,821.0,960.93,705.35
2016,3,17,13,15,937.0,95.5,1.5,21.0,805.0,944.32,695.18
2016,3,17,13,30,933.0,95.0,1.5,21.0,789.0,924.22,682.87
2016,3,17,13,45,926.0,94.0,1.5,21.5,765.0,897.65,665.1
2016,3,17,14,0,919.0,93.0,1.5,22.0,741.0,867.98,645.38
2016,3,17,14,15,909.5,91.5,1.55,22.0,710.0,832.84,623.76
2016,3,17,14,30,900.0,90.0,1.6,22.0,679.0,795.11,600.18
2016,3,17,14,45,886.5,88.5,1.65,22.0,641.0,752.08,572.61
2016,3,17,15,0,873.0,87.0,1.7,22.0,603.0,707.2,543.32
2016,3,17,15,15,855.5,84.5,1.75,21.5,559.5,659.6,511.69
2016,3,17,15,30,838.0,82.0,1.8,21.0,516.0,608.16,475.04
2016,3,17,15,45,813.5,78.5,1.9,21.0,468.5,551.02,432.19
2016,3,17,16,0,789.0,75.0,2.0,21.0,421.0,494.2,388.05
2016,3,17,16,15,755.5,71.0,1.95,20.5,370.0,433.32,339.42
2016,3,17,16,30,722.0,67.0,1.9,20.0,319.0,374.38,290.62
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.5,310.61,236.74
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,251.49,185.3
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,187.83,130.66
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,132.67,83.95
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,75.32,39.75
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,31.72,0.0
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,10.06,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.46,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.82,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,15.43,6.46
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,26.06,16.26
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,39.12,27.77
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,52.2,39.23
2016,3,18,7,45,0.0,68.0,3.05,12.5,68.0,65.87,50.94
2016,3,18,8,0,0.0,82.0,3.0,13.0,82.0,79.58,62.46
2016,3,18,8,15,34.0,129.5,3.0,13.0,144.0,144.84,117.27
2016,3,18,8,30,68.0,177.0,3.0,13.0,206.0,213.01,173.69
2016,3,18,8,45,34.5,169.0,3.0,13.5,183.5,188.98,152.95
2016,3,18,9,0,1.0,161.0,3.0,14.0,161.0,158.49,126.74
2016,3,18,9,15,3.0,173.5,3.0,14.0,175.5,172.24,137.73
2016,3,18,9,30,5.0,186.0,3.0,14.0,190.0,186.19,148.75
2016,3,18,9,45,6.5,197.5,3.0,14.5,202.0,198.95,158.44
2016,3,18,10,0,8.0,209.0,3.0,15.0,214.0,211.84,168.15
2016,3,18,10,15,228.0,242.5,2.95,15.0,402.5,441.4,354.98
2016,3,18,10,30,448.0,276.0,2.9,15.0,591.0,673.52,532.35
2016,3,18,10,45,451.5,284.0,2.9,15.0,610.5,697.27,547.63
2016,3,18,11,0,455.0,292.0,2.9,15.0,630.0,719.43,563.12
2016,3,18,11,15,496.5,282.5,2.85,15.0,659.0,755.4,589.49
2016,3,18,11,30,538.0,273.0,2.8,15.0,688.0,790.55,614.92
2016,3,18,11,45,728.5,193.0,2.75,15.5,761.0,889.17,686.18
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,974.52,742.06
2016,3,18,12,15,919.0,113.0,2.65,16.0,835.0,976.74,742.17
2016,3,18,12,30,919.0,113.0,2.6,16.0,836.0,975.31,740.76
2016,3,18,12,45,907.5,117.5,2.6,16.0,825.5,964.51,733.64
2016,3,18,13,0,896.0,122.0,2.6,16.0,815.0,950.28,724.4
2016,3,18,13,15,891.5,121.0,2.65,16.0,799.0,933.2,713.78
2016,3,18,13,30,887.0,120.0,2.7,16.0,783.0,912.81,700.95
2016,3,18,13,45,880.5,118.5,2.8,16.0,759.5,891.74,688.06
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,862.68,669.51
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,827.05,645.84
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,789.02,620.29
2016,3,18,14,45,841.0,110.0,3.15,16.0,637.0,746.64,591.79
2016,3,18,15,0,829.0,107.0,3.3,16.0,600.0,702.43,561.45
2016,3,18,15,15,711.5,124.5,3.3,15.5,526.5,610.37,491.76
2016,3,18,15,30,594.0,142.0,3.3,15.0,453.0,524.2,424.9
2016,3,18,15,45,529.0,142.5,3.35,15.0,400.5,456.48,371.12
2016,3,18,16,0,464.0,143.0,3.4,15.0,348.0,396.36,322.14
2016,3,18,16,15,429.5,133.5,3.3,14.5,305.5,345.52,280.29
2016,3,18,16,30,395.0,124.0,3.2,14.0,263.0,297.44,239.71
2016,3,18,16,45,367.0,107.0,3.15,14.0,220.0,247.07,196.03
2016,3,18,17,0,339.0,90.0,3.1,14.0,177.0,199.35,153.86
2016,3,18,17,15,291.5,72.5,2.95,13.5,135.0,149.19,110.22
2016,3,18,17,30,244.0,55.0,2.8,13.0,93.0,104.39,71.65
2016,3,18,17,45,159.0,37.5,2.65,12.5,58.5,60.33,36.3
2016,3,18,18,0,74.0,20.0,2.5,12.0,24.0,24.6,0.0
2016,3,18,18,15,37.0,10.0,2.45,11.5,12.0,10.31,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,12.0,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,14.48,0.0
2016,3,19,6,45,42.0,34.0,2.15,12.5,40.0,39.22,23.79
2016,3,19,7,0,84.0,53.0,2.3,13.0,65.0,68.53,48.2
2016,3,19,7,15,106.0,74.5,2.35,13.0,96.5,100.7,75.94
2016,3,19,7,30,128.0,96.0,2.4,13.0,128.0,135.45,106.11
2016,3,19,7,45,145.5,117.0,2.5,13.5,161.0,170.59,136.35
2016,3,19,8,0,163.0,138.0,2.6,14.0,194.0,207.57,167.66
2016,3,19,8,15,351.5,131.0,2.6,14.0,276.0,303.32,246.6
2016,3,19,8,30,540.0,124.0,2.6,14.0,358.0,411.62,335.18
2016,3,19,8,45,660.0,106.0,2.65,14.5,424.5,490.35,398.59
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,575.09,465.51
2016,3,19,9,15,799.0,91.0,2.75,15.0,534.0,625.96,504.92
2016,3,19,9,30,818.0,94.0,2.8,15.0,577.0,676.2,542.76
2016,3,19,9,45,828.0,97.5,2.85,15.5,613.0,719.45,572.37
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,760.83,600.25
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,794.59,623.18
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,829.61,646.94
2016,3,19,10,45,863.0,107.0,2.95,16.0,734.5,857.85,666.08
2016,3,19,11,0,868.0,109.0,3.0,16.0,758.0,883.15,683.2
2016,3,19,11,15,873.0,110.0,2.95,16.0,775.0,904.3,696.77
2016,3,19,11,30,878.0,111.0,2.9,16.0,792.0,922.27,708.16
2016,3,19,11,45,880.0,111.5,2.9,16.0,800.5,933.64,715.48
2016,3,19,12,0,882.0,112.0,2.9,16.0,809.0,941.57,720.62
2016,3,19,12,15,883.0,112.0,2.85,16.0,810.0,944.57,722.11
2016,3,19,12,30,884.0,112.0,2.8,16.0,811.0,944.05,721.37
2016,3,19,12,45,627.5,228.0,2.8,16.0,722.0,836.07,645.8
2016,3,19,13,0,371.0,344.0,2.8,16.0,633.0,708.42,547.9
2016,3,19,13,15,627.5,224.5,2.8,16.0,701.5,817.08,634.92
2016,3,19,13,30,884.0,105.0,2.8,16.0,770.0,895.95,690.94
2016,3,19,13,45,880.0,103.0,2.8,16.0,748.0,871.73,674.05
2016,3,19,14,0,876.0,101.0,2.8,16.0,726.0,844.45,655.95
2016,3,19,14,15,868.0,99.5,2.8,16.0,696.5,811.56,633.83
2016,3,19,14,30,860.0,98.0,2.8,16.0,667.0,776.14,609.8
2016,3,19,14,45,851.5,94.5,2.85,16.0,631.5,735.87,582.33
2016,3,19,15,0,843.0,91.0,2.9,16.0,596.0,696.41,555.14
2016,3,19,15,15,826.0,88.5,2.95,15.5,554.0,647.31,520.38
2016,3,19,15,30,809.0,86.0,3.0,15.0,512.0,597.3,482.88
2016,3,19,15,45,481.5,138.0,3.15,15.0,385.0,425.37,345.81
2016,3,19,16,0,154.0,190.0,3.3,15.0,258.0,275.94,223.49
2016,3,19,16,15,147.0,168.0,3.3,14.5,227.0,241.64,196.14
2016,3,19,16,30,140.0,146.0,3.3,14.0,196.0,207.89,168.27
2016,3,19,16,45,133.5,123.5,3.3,14.0,165.0,174.42,139.71
2016,3,19,17,0,127.0,101.0,3.3,14.0,134.0,141.6,111.15
2016,3,19,17,15,109.0,79.5,3.1,13.5,103.0,107.66,81.8
2016,3,19,17,30,91.0,58.0,2.9,13.0,72.0,75.84,54.27
2016,3,19,17,45,47.0,39.0,2.7,13.0,46.0,45.37,29.1
2016,3,19,18,0,3.0,20.0,2.5,13.0,20.0,19.49,1.47
2016,3,19,18,15,1.5,10.0,2.4,12.5,10.0,9.85,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,19.23,0.0
2016,3,20,6,45,95.5,36.5,4.6,13.5,51.0,49.22,29.79
2016,3,20,7,0,191.0,53.0,4.8,14.0,82.0,89.44,61.14
2016,3,20,7,15,228.0,72.0,4.9,14.0,120.0,129.43,95.79
2016,3,20,7,30,265.0,91.0,5.0,14.0,158.0,173.64,134.66
2016,3,20,7,45,288.5,109.0,5.1,14.5,196.5,216.05,172.04
2016,3,20,8,0,312.0,127.0,5.2,15.0,235.0,260.77,210.75
2016,3,20,8,15,241.5,156.5,5.25,15.0,248.0,276.01,224.93
2016,3,20,8,30,171.0,186.0,5.3,15.0,261.0,279.5,228.08
2016,3,20,8,45,313.0,184.0,5.35,15.5,340.5,370.65,303.31
2016,3,20,9,0,455.0,182.0,5.4,16.0,420.0,476.13,388.72
2016,3,20,9,15,392.0,216.0,5.45,16.0,433.0,485.97,395.3
2016,3,20,9,30,329.0,250.0,5.5,16.0,446.0,494.91,400.72
2016,3,20,9,45,223.5,279.0,5.6,16.5,416.0,454.98,366.11
2016,3,20,10,0,118.0,308.0,5.7,17.0,386.0,412.6,329.02
2016,3,20,10,15,70.0,287.5,5.8,17.0,334.5,349.17,277.86
2016,3,20,10,30,22.0,267.0,5.9,17.0,283.0,282.66,223.61
2016,3,20,10,45,11.0,184.5,6.0,17.0,192.5,190.17,149.59
2016,3,20,11,0,0.0,102.0,6.1,17.0,102.0,98.91,75.43
2016,3,20,11,15,0.0,115.0,6.15,17.0,115.0,111.7,85.79
2016,3,20,11,30,0.0,128.0,6.2,17.0,128.0,124.54,96.11
2016,3,20,11,45,0.0,98.5,6.3,17.5,98.5,95.51,72.4
2016,3,20,12,0,0.0,69.0,6.4,18.0,69.0,66.82,48.97
2016,3,20,12,15,3.0,136.0,6.35,17.5,138.5,135.25,104.65
2016,3,20,12,30,6.0,203.0,6.3,17.0,208.0,204.82,160.71
2016,3,20,12,45,6.0,204.5,6.3,17.0,209.5,206.29,161.85
2016,3,20,13,0,6.0,206.0,6.3,17.0,211.0,207.75,163.09
2016,3,20,13,15,3.0,141.0,6.2,17.0,143.5,140.09,108.8
2016,3,20,13,30,0.0,76.0,6.1,17.0,76.0,73.59,54.81
2016,3,20,13,45,0.0,81.5,6.05,17.0,81.5,78.91,59.26
2016,3,20,14,0,0.0,87.0,6.0,17.0,87.0,84.23,63.7
2016,3,20,14,15,0.0,57.5,5.85,16.5,57.5,55.63,40.41
2016,3,20,14,30,0.0,28.0,5.7,16.0,28.0,27.07,16.9
2016,3,20,14,45,0.0,26.0,5.6,16.0,26.0,25.13,15.33
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,23.19,13.76
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,21.25,12.19
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,19.31,10.61
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,20.76,11.87
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,22.2,13.15
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,19.3,10.77
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,16.4,8.36
2016,3,20,16,45,0.0,14.5,4.45,15.0,14.5,13.98,6.31
2016,3,20,17,0,0.0,12.0,4.3,15.0,12.0,11.57,4.23
2016,3,20,17,15,0.0,9.0,4.1,14.5,9.0,8.67,1.73
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,5.78,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,3.37,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,10.49,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,22.47,2.09
2016,3,21,6,45,109.5,40.5,4.5,12.5,56.0,55.32,34.6
2016,3,21,7,0,187.0,60.0,4.7,13.0,89.0,96.49,67.61
2016,3,21,7,15,239.5,78.0,4.9,13.0,130.5,139.16,104.13
2016,3,21,7,30,292.0,96.0,5.1,13.0,172.0,187.84,146.61
2016,3,21,7,45,348.5,105.5,5.3,13.5,215.5,237.9,190.19
2016,3,21,8,0,405.0,115.0,5.5,14.0,259.0,291.38,236.45
2016,3,21,8,15,324.0,148.5,5.6,14.0,274.5,306.94,251.48
2016,3,21,8,30,243.0,182.0,5.7,14.0,290.0,317.14,260.42
2016,3,21,8,45,372.0,177.5,5.85,14.5,363.5,398.29,327.82
2016,3,21,9,0,501.0,173.0,6.0,15.0,437.0,496.5,407.88
2016,3,21,9,15,639.5,145.5,6.1,15.0,511.0,585.15,480.59
2016,3,21,9,30,778.0,118.0,6.2,15.0,585.0,679.07,556.57
2016,3,21,9,45,793.5,120.5,6.3,15.0,622.5,723.86,590.36
2016,3,21,10,0,809.0,123.0,6.4,15.0,660.0,767.24,622.55
2016,3,21,10,15,413.0,190.0,6.5,15.0,465.0,544.18,444.38
2016,3,21,10,30,17.0,257.0,6.6,15.0,270.0,268.22,213.57
2016,3,21,10,45,8.5,189.5,6.75,15.5,196.0,193.02,152.73
2016,3,21,11,0,0.0,122.0,6.9,16.0,122.0,118.59,91.77
2016,3,21,11,15,1.0,145.0,7.0,16.0,146.0,142.24,110.97
2016,3,21,11,30,2.0,168.0,7.1,16.0,170.0,166.04,130.16
2016,3,21,11,45,1.0,130.0,7.2,16.0,131.0,127.44,98.83
2016,3,21,12,0,0.0,92.0,7.3,16.0,92.0,89.15,67.61
2016,3,21,12,15,0.0,92.0,7.25,16.0,92.0,89.16,67.62
2016,3,21,12,30,0.0,92.0,7.2,16.0,92.0,89.15,67.63
2016,3,21,12,45,4.0,156.0,7.2,16.0,159.0,155.98,122.12
2016,3,21,13,0,8.0,220.0,7.2,16.0,226.0,223.64,176.69
2016,3,21,13,15,7.5,216.0,7.1,16.0,221.5,219.06,173.04
2016,3,21,13,30,7.0,212.0,7.0,16.0,217.0,214.48,169.48
2016,3,21,13,45,6.0,205.0,6.9,16.0,209.5,206.44,163.16
2016,3,21,14,0,5.0,198.0,6.8,16.0,202.0,198.45,156.9
2016,3,21,14,15,2.5,113.5,6.7,15.5,115.5,112.2,87.19
2016,3,21,14,30,0.0,29.0,6.6,15.0,29.0,28.04,17.77
2016,3,21,14,45,0.0,27.0,6.55,15.0,27.0,26.1,16.21
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,24.16,14.63
2016,3,21,15,15,0.0,23.0,6.4,15.0,23.0,22.22,13.05
2016,3,21,15,30,0.0,21.0,6.3,15.0,21.0,20.28,11.47
2016,3,21,15,45,0.0,19.5,6.25,15.0,19.5,18.83,10.29
2016,3,21,16,0,0.0,18.0,6.2,15.0,18.0,17.37,9.1
2016,3,21,16,15,49.5,82.5,6.0,14.5,100.5,107.15,85.45
2016,3,21,16,30,99.0,147.0,5.8,14.0,183.0,191.77,155.96
2016,3,21,16,45,257.0,120.5,5.65,14.0,193.5,219.05,175.81
2016,3,21,17,0,415.0,94.0,5.5,14.0,204.0,227.87,176.82
2016,3,21,17,15,336.5,80.0,5.3,13.5,156.5,168.89,125.86
2016,3,21,17,30,258.0,66.0,5.1,13.0,109.0,118.79,83.54
2016,3,21,17,45,182.0,46.0,4.9,13.0,71.0,71.22,44.68
2016,3,21,18,0,106.0,26.0,4.7,13.0,33.0,33.2,9.35
2016,3,21,18,15,53.0,13.0,4.75,12.5,16.5,13.64,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,82.5,12.0,4.15,10.5,16.5,12.94,0.0
2016,3,22,6,30,165.0,24.0,4.3,11.0,33.0,35.24,8.56
2016,3,22,6,45,298.5,36.5,4.45,11.5,76.0,77.91,45.45
2016,3,22,7,0,432.0,49.0,4.6,12.0,119.0,134.76,90.11
2016,3,22,7,15,511.5,57.5,4.6,12.0,170.0,189.74,138.15
2016,3,22,7,30,591.0,66.0,4.6,12.0,221.0,253.51,194.99
2016,3,22,7,45,647.5,71.0,4.7,12.0,274.5,313.7,249.67
2016,3,22,8,0,704.0,76.0,4.8,12.0,328.0,379.19,308.07
2016,3,22,8,15,739.0,80.0,4.75,12.0,380.0,437.96,359.84
2016,3,22,8,30,774.0,84.0,4.7,12.0,432.0,499.27,412.24
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.5,557.14,459.81
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,615.93,506.69
2016,3,22,9,15,853.0,89.5,4.75,13.0,575.0,668.07,548.2
2016,3,22,9,30,871.0,92.0,4.8,13.0,619.0,716.48,584.74
2016,3,22,9,45,888.5,92.0,4.85,13.5,658.5,763.17,617.69
2016,3,22,10,0,906.0,92.0,4.9,14.0,698.0,808.34,649.06
2016,3,22,10,15,915.0,93.5,4.95,14.0,729.5,846.4,676.12
2016,3,22,10,30,924.0,95.0,5.0,14.0,761.0,881.86,701.18
2016,3,22,10,45,695.5,194.5,5.05,14.0,705.0,821.56,655.94
2016,3,22,11,0,467.0,294.0,5.1,14.0,649.0,736.73,586.67
2016,3,22,11,15,707.0,195.5,5.1,14.0,746.0,861.52,685.17
2016,3,22,11,30,947.0,97.0,5.1,14.0,843.0,977.43,767.98
2016,3,22,11,45,948.0,97.5,5.2,14.5,851.0,988.36,773.92
2016,3,22,12,0,949.0,98.0,5.3,15.0,859.0,995.58,778.02
2016,3,22,12,15,949.0,98.0,5.4,15.0,859.5,997.57,780.05
2016,3,22,12,30,949.0,98.0,5.5,15.0,860.0,995.8,779.56
2016,3,22,12,45,945.0,98.5,5.6,15.0,851.0,987.09,774.27
2016,3,22,13,0,941.0,99.0,5.7,15.0,842.0,974.73,766.47
2016,3,22,13,15,937.0,98.5,5.8,15.0,825.5,957.71,755.4
2016,3,22,13,30,933.0,98.0,5.9,15.0,809.0,937.22,741.87
2016,3,22,13,45,926.5,96.5,6.05,15.0,785.0,910.13,723.77
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,879.93,703.28
2016,3,22,14,15,911.0,94.0,6.25,14.5,730.0,845.3,680.19
2016,3,22,14,30,902.0,93.0,6.3,14.0,699.0,808.06,654.9
2016,3,22,14,45,891.0,90.5,6.35,14.0,661.5,765.33,623.92
2016,3,22,15,0,880.0,88.0,6.4,14.0,624.0,720.59,591.1
2016,3,22,15,15,863.0,85.5,6.35,14.0,580.5,670.07,552.79
2016,3,22,15,30,846.0,83.0,6.3,14.0,537.0,620.73,512.82
2016,3,22,15,45,823.0,80.0,6.25,14.0,489.0,564.21,466.28
2016,3,22,16,0,800.0,77.0,6.2,14.0,441.0,507.88,418.74
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.5,446.73,366.7
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,387.37,314.62
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,323.98,257.56
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,264.78,203.12
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,200.86,145.72
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,144.94,96.27
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,87.07,49.88
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,42.85,12.89
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,13.97,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,31.0,11.5,3.1,9.5,13.5,11.84,0.0
2016,3,23,6,30,62.0,23.0,3.1,10.0,27.0,27.21,9.1
2016,3,23,6,45,119.5,42.0,3.1,10.5,58.5,58.81,37.89
2016,3,23,7,0,177.0,61.0,3.1,11.0,90.0,96.75,69.14
2016,3,23,7,15,207.0,81.0,3.05,11.0,127.5,135.58,103.27
2016,3,23,7,30,237.0,101.0,3.0,11.0,165.0,177.84,140.61
2016,3,23,7,45,262.0,118.5,3.0,11.5,203.0,218.95,176.57
2016,3,23,8,0,287.0,136.0,3.0,12.0,241.0,262.55,213.97
2016,3,23,8,15,321.5,152.5,2.95,12.5,286.0,311.93,255.25
2016,3,23,8,30,356.0,169.0,2.9,13.0,331.0,364.37,298.09
2016,3,23,8,45,290.0,201.5,2.9,13.5,342.5,378.5,308.39
2016,3,23,9,0,224.0,234.0,2.9,14.0,354.0,380.8,308.56
2016,3,23,9,15,546.5,164.5,2.8,14.5,489.5,544.21,440.72
2016,3,23,9,30,869.0,95.0,2.7,15.0,625.0,723.93,577.58
2016,3,23,9,45,811.5,119.0,2.65,15.5,637.5,740.64,585.69
2016,3,23,10,0,754.0,143.0,2.6,16.0,650.0,752.49,591.56
2016,3,23,10,15,575.5,223.5,2.5,16.0,621.0,714.28,559.33
2016,3,23,10,30,397.0,304.0,2.4,16.0,592.0,658.92,513.4
2016,3,23,10,45,519.0,266.5,2.35,16.0,656.0,743.27,577.17
2016,3,23,11,0,641.0,229.0,2.3,16.0,720.0,826.59,637.74
2016,3,23,11,15,790.5,166.0,2.4,16.0,784.0,903.84,691.81
2016,3,23,11,30,940.0,103.0,2.5,16.0,848.0,979.92,743.36
2016,3,23,11,45,940.5,104.0,2.6,16.5,856.0,990.78,749.12
2016,3,23,12,0,941.0,105.0,2.7,17.0,864.0,997.95,753.17
2016,3,23,12,15,820.0,164.0,2.85,17.0,825.0,955.15,725.41
2016,3,23,12,30,699.0,223.0,3.0,17.0,786.0,906.9,693.92
2016,3,23,12,45,654.0,240.0,3.2,17.0,763.5,878.36,675.48
2016,3,23,13,0,609.0,257.0,3.4,17.0,741.0,847.49,654.16
2016,3,23,13,15,759.5,184.5,3.5,17.0,775.5,899.35,693.92
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,933.63,718.71
2016,3,23,13,45,898.5,113.5,3.75,17.0,784.5,905.81,700.65
2016,3,23,14,0,887.0,115.0,3.9,17.0,759.0,875.2,680.95
