Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,876.5,113.0,4.0,17.0,727.5,843.18,659.82
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,804.37,633.6
2016,3,23,14,45,691.0,157.5,4.2,17.0,608.0,693.86,552.91
2016,3,23,15,0,516.0,204.0,4.3,17.0,520.0,588.1,470.83
2016,3,23,15,15,656.0,153.0,4.35,16.5,526.0,608.52,490.63
2016,3,23,15,30,796.0,102.0,4.4,16.0,532.0,611.03,495.27
2016,3,23,15,45,646.5,122.0,4.5,16.0,450.5,508.83,413.56
2016,3,23,16,0,497.0,142.0,4.6,16.0,369.0,415.45,337.74
2016,3,23,16,15,460.5,134.0,4.6,15.5,325.5,363.19,294.84
2016,3,23,16,30,424.0,126.0,4.6,15.0,282.0,313.83,253.2
2016,3,23,16,45,391.5,110.5,4.65,15.0,237.0,261.52,207.9
2016,3,23,17,0,359.0,95.0,4.7,15.0,192.0,212.32,164.53
2016,3,23,17,15,310.0,78.0,4.55,14.0,149.0,160.79,119.91
2016,3,23,17,30,261.0,61.0,4.4,13.0,106.0,114.78,80.32
2016,3,23,17,45,179.0,43.5,4.3,12.5,69.5,69.52,43.86
2016,3,23,18,0,97.0,26.0,4.2,12.0,33.0,32.95,12.33
2016,3,23,18,15,48.5,13.0,4.1,12.0,16.5,13.68,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.5,14.02,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,37.0,38.21,14.71
2016,3,24,6,45,278.0,39.5,5.3,11.5,79.0,79.53,48.22
2016,3,24,7,0,388.0,54.0,5.5,12.0,121.0,134.22,92.13
2016,3,24,7,15,462.5,63.5,5.5,12.5,170.5,186.96,138.1
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,247.97,192.05
2016,3,24,7,45,579.5,82.0,5.5,13.5,270.5,304.49,242.85
2016,3,24,8,0,622.0,91.0,5.5,14.0,321.0,364.91,295.9
2016,3,24,8,15,658.0,97.0,5.5,14.0,371.5,422.64,346.21
2016,3,24,8,30,694.0,103.0,5.5,14.0,422.0,482.81,397.33
2016,3,24,8,45,697.0,116.5,5.5,14.5,465.5,533.87,438.83
2016,3,24,9,0,700.0,130.0,5.5,15.0,509.0,583.55,477.95
2016,3,24,9,15,721.5,134.0,5.4,15.0,552.0,634.08,517.75
2016,3,24,9,30,743.0,138.0,5.3,15.0,595.0,684.39,556.45
2016,3,24,9,45,753.0,144.0,5.25,15.5,631.5,727.66,587.81
2016,3,24,10,0,763.0,150.0,5.2,16.0,668.0,769.26,616.36
2016,3,24,10,15,775.5,152.0,5.1,16.0,698.5,806.74,642.41
2016,3,24,10,30,788.0,154.0,5.0,16.0,729.0,839.42,664.71
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.5,873.51,686.85
2016,3,24,11,0,832.0,144.0,4.9,17.0,784.0,905.48,707.23
2016,3,24,11,15,837.5,145.0,4.85,17.0,801.0,926.45,721.0
2016,3,24,11,30,843.0,146.0,4.8,17.0,818.0,944.32,732.67
2016,3,24,11,45,839.0,150.5,4.8,17.5,825.0,953.84,737.49
2016,3,24,12,0,835.0,155.0,4.8,18.0,832.0,959.91,740.04
2016,3,24,12,15,835.5,155.5,4.85,18.0,832.5,962.57,742.18
2016,3,24,12,30,836.0,156.0,4.9,18.0,833.0,961.83,742.1
2016,3,24,12,45,858.0,142.5,4.95,18.0,831.5,962.85,743.42
2016,3,24,13,0,880.0,129.0,5.0,18.0,830.0,954.42,738.21
2016,3,24,13,15,875.5,128.0,5.05,18.0,814.0,937.09,726.86
2016,3,24,13,30,871.0,127.0,5.1,18.0,798.0,921.63,716.97
2016,3,24,13,45,865.0,125.0,5.15,18.0,774.5,895.32,699.34
2016,3,24,14,0,859.0,123.0,5.2,18.0,751.0,866.08,679.6
2016,3,24,14,15,848.5,121.5,5.25,17.5,720.0,830.92,656.75
2016,3,24,14,30,838.0,120.0,5.3,17.0,689.0,793.44,631.93
2016,3,24,14,45,816.5,120.5,5.35,17.0,650.0,747.72,599.45
2016,3,24,15,0,795.0,121.0,5.4,17.0,611.0,700.94,565.72
2016,3,24,15,15,775.5,117.5,5.4,17.0,568.0,650.57,526.96
2016,3,24,15,30,756.0,114.0,5.4,17.0,525.0,600.86,487.87
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.5,541.77,440.5
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,484.52,393.52
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,424.54,344.0
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,367.03,295.1
2016,3,24,16,45,567.0,89.5,5.7,15.5,274.5,306.81,242.84
2016,3,24,17,0,527.0,79.0,5.8,15.0,224.0,250.25,192.52
2016,3,24,17,15,454.5,68.0,5.7,14.5,174.0,188.86,138.7
2016,3,24,17,30,382.0,57.0,5.6,14.0,124.0,134.69,91.94
2016,3,24,17,45,283.5,41.5,5.5,13.5,82.0,81.94,49.53
2016,3,24,18,0,185.0,26.0,5.4,13.0,40.0,40.28,15.48
2016,3,24,18,15,92.5,13.0,5.35,12.5,20.0,14.6,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,4.7,10.5,21.5,16.18,0.0
2016,3,25,6,30,201.0,28.0,4.9,11.0,43.0,44.81,19.62
2016,3,25,6,45,306.5,42.5,5.1,11.5,86.5,87.54,53.85
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,143.42,99.18
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.5,196.98,146.38
2016,3,25,7,30,558.0,75.0,5.5,12.0,231.0,258.57,201.49
2016,3,25,7,45,612.5,80.5,5.6,12.5,283.5,317.31,254.27
2016,3,25,8,0,667.0,86.0,5.7,13.0,336.0,381.15,310.45
2016,3,25,8,15,701.0,91.0,5.8,13.5,386.5,439.3,360.89
2016,3,25,8,30,735.0,96.0,5.9,14.0,437.0,499.59,411.72
2016,3,25,8,45,767.0,97.0,6.0,14.5,485.5,555.5,457.85
2016,3,25,9,0,799.0,98.0,6.1,15.0,534.0,613.22,504.22
2016,3,25,9,15,817.0,100.5,6.05,15.0,577.5,663.84,544.46
2016,3,25,9,30,835.0,103.0,6.0,15.0,621.0,713.66,582.17
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.5,759.05,614.05
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,799.18,641.51
2016,3,25,10,15,874.5,107.5,5.8,16.0,727.5,836.24,667.39
2016,3,25,10,30,884.0,109.0,5.7,16.0,759.0,870.85,691.25
2016,3,25,10,45,888.5,112.0,5.65,16.5,782.5,900.04,709.89
2016,3,25,11,0,893.0,115.0,5.6,17.0,806.0,926.16,726.21
2016,3,25,11,15,897.5,115.5,5.5,17.0,822.5,946.42,739.37
2016,3,25,11,30,902.0,116.0,5.4,17.0,839.0,963.37,750.2
2016,3,25,11,45,904.5,116.5,5.35,17.0,847.5,975.05,757.69
2016,3,25,12,0,907.0,117.0,5.3,17.0,856.0,983.19,762.81
2016,3,25,12,15,907.0,117.0,5.25,17.0,856.0,984.88,763.52
2016,3,25,12,30,907.0,117.0,5.2,17.0,856.0,982.96,761.86
2016,3,25,12,45,914.5,111.5,5.2,17.5,850.0,978.58,757.53
2016,3,25,13,0,922.0,106.0,5.2,18.0,844.0,970.47,750.73
2016,3,25,13,15,917.5,105.0,5.25,18.0,827.5,952.49,738.92
2016,3,25,13,30,913.0,104.0,5.3,18.0,811.0,931.13,724.82
2016,3,25,13,45,907.5,102.5,5.35,18.0,787.5,905.1,707.4
2016,3,25,14,0,902.0,101.0,5.4,18.0,764.0,876.0,687.74
2016,3,25,14,15,892.5,99.5,5.5,17.5,732.5,840.71,665.04
2016,3,25,14,30,883.0,98.0,5.6,17.0,701.0,802.92,640.2
2016,3,25,14,45,870.0,96.0,5.75,17.0,663.0,759.68,609.91
2016,3,25,15,0,857.0,94.0,5.9,17.0,625.0,717.48,580.01
2016,3,25,15,15,840.0,91.5,6.0,17.0,581.5,667.37,542.92
2016,3,25,15,30,823.0,89.0,6.1,17.0,538.0,616.33,502.78
2016,3,25,15,45,794.0,87.0,6.25,17.0,489.0,558.24,456.06
2016,3,25,16,0,765.0,85.0,6.4,17.0,440.0,500.97,408.74
2016,3,25,16,15,732.0,81.0,6.45,16.5,389.0,440.87,358.46
2016,3,25,16,30,699.0,77.0,6.5,16.0,338.0,383.03,308.52
2016,3,25,16,45,644.5,72.5,6.6,15.5,285.0,318.69,252.21
2016,3,25,17,0,590.0,68.0,6.7,15.0,232.0,259.44,199.17
2016,3,25,17,15,517.0,59.5,6.6,14.5,181.5,196.81,143.67
2016,3,25,17,30,444.0,51.0,6.5,14.0,131.0,142.21,95.96
2016,3,25,17,45,322.0,39.0,6.45,13.5,87.0,85.71,51.13
2016,3,25,18,0,200.0,27.0,6.4,13.0,43.0,42.8,17.62
2016,3,25,18,15,100.0,13.5,6.35,12.5,21.5,15.35,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.5,4.1,11.5,24.5,16.25,0.0
2016,3,26,6,30,288.0,25.0,4.2,12.0,49.0,50.77,21.95
2016,3,26,6,45,398.0,35.0,4.3,12.5,93.5,95.11,56.19
2016,3,26,7,0,508.0,45.0,4.4,13.0,138.0,152.47,102.88
2016,3,26,7,15,574.0,52.0,4.35,13.5,189.0,207.84,152.05
2016,3,26,7,30,640.0,59.0,4.3,14.0,240.0,270.34,207.84
2016,3,26,7,45,684.0,63.5,4.3,14.5,292.0,328.62,260.16
2016,3,26,8,0,728.0,68.0,4.3,15.0,344.0,390.72,314.4
2016,3,26,8,15,758.0,71.5,4.25,15.0,394.5,448.42,364.26
2016,3,26,8,30,788.0,75.0,4.2,15.0,445.0,507.72,413.93
2016,3,26,8,45,810.0,78.0,4.2,15.5,492.0,563.03,458.33
2016,3,26,9,0,832.0,81.0,4.2,16.0,539.0,618.46,501.42
2016,3,26,9,15,847.5,83.0,4.15,16.0,581.5,665.8,537.85
2016,3,26,9,30,863.0,85.0,4.1,16.0,624.0,714.14,572.47
2016,3,26,9,45,871.5,88.5,4.1,16.5,660.5,757.44,601.93
2016,3,26,10,0,880.0,92.0,4.1,17.0,697.0,798.59,629.43
2016,3,26,10,15,888.5,93.5,4.1,17.0,727.0,835.25,654.57
2016,3,26,10,30,897.0,95.0,4.1,17.0,757.0,869.34,677.75
2016,3,26,10,45,902.0,96.0,4.2,17.5,780.0,897.08,695.52
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,921.73,711.12
2016,3,26,11,15,910.5,98.0,4.35,18.0,818.5,941.78,724.63
2016,3,26,11,30,914.0,99.0,4.4,18.0,834.0,958.45,736.04
2016,3,26,11,45,916.0,98.5,4.5,18.5,842.0,968.62,742.05
2016,3,26,12,0,918.0,98.0,4.6,19.0,850.0,975.22,745.74
2016,3,26,12,15,918.0,98.0,4.7,19.0,849.5,976.84,747.59
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,974.83,747.08
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,962.47,739.47
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,946.74,729.62
2016,3,26,13,15,886.5,108.5,5.05,19.0,810.0,929.65,718.51
2016,3,26,13,30,882.0,108.0,5.1,19.0,794.0,909.3,705.15
2016,3,26,13,45,679.0,193.0,5.2,19.0,711.5,811.07,635.84
2016,3,26,14,0,476.0,278.0,5.3,19.0,629.0,707.21,555.58
2016,3,26,14,15,555.5,236.0,5.4,18.5,629.5,713.73,565.28
2016,3,26,14,30,635.0,194.0,5.5,18.0,630.0,716.2,571.23
2016,3,26,14,45,704.0,156.5,5.6,18.0,615.0,705.46,565.69
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,685.38,552.76
2016,3,26,15,15,654.0,144.5,5.7,17.5,532.0,600.86,486.68
2016,3,26,15,30,535.0,170.0,5.7,17.0,464.0,519.94,422.46
2016,3,26,15,45,477.0,166.5,5.75,17.0,411.5,456.41,371.39
2016,3,26,16,0,419.0,163.0,5.8,17.0,359.0,397.24,322.96
2016,3,26,16,15,511.5,125.5,5.7,16.5,337.5,380.32,308.89
2016,3,26,16,30,604.0,88.0,5.6,16.0,316.0,354.8,285.66
2016,3,26,16,45,544.5,85.0,5.6,16.0,267.0,295.15,233.41
2016,3,26,17,0,485.0,82.0,5.6,16.0,218.0,241.2,185.5
2016,3,26,17,15,414.5,71.0,5.45,15.5,170.0,181.43,133.55
2016,3,26,17,30,344.0,60.0,5.3,15.0,122.0,130.92,90.22
2016,3,26,17,45,243.0,44.5,5.15,14.5,81.5,79.79,49.57
2016,3,26,18,0,142.0,29.0,5.0,14.0,41.0,40.48,18.52
2016,3,26,18,15,71.0,14.5,4.85,13.5,20.5,15.82,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.5,4.25,12.0,25.5,18.16,0.0
2016,3,27,6,30,252.0,29.0,4.4,12.0,51.0,52.54,25.32
2016,3,27,6,45,361.0,41.0,4.55,12.5,96.0,97.05,59.61
2016,3,27,7,0,470.0,53.0,4.7,13.0,141.0,154.48,106.4
2016,3,27,7,15,540.5,61.0,4.7,13.0,193.0,210.18,155.76
2016,3,27,7,30,611.0,69.0,4.7,13.0,245.0,273.55,212.43
2016,3,27,7,45,470.0,104.5,4.7,13.5,255.5,290.09,232.59
2016,3,27,8,0,329.0,140.0,4.7,14.0,266.0,288.49,234.61
2016,3,27,8,15,543.5,116.5,4.8,14.0,359.0,393.38,322.23
2016,3,27,8,30,758.0,93.0,4.9,14.0,452.0,513.09,421.21
2016,3,27,8,45,505.5,167.0,5.0,14.0,416.5,477.71,391.77
2016,3,27,9,0,253.0,241.0,5.1,14.0,381.0,413.63,337.27
2016,3,27,9,15,192.5,265.5,5.25,14.0,377.0,404.68,329.01
2016,3,27,9,30,132.0,290.0,5.4,14.0,373.0,395.1,319.55
2016,3,27,9,45,97.5,298.0,5.55,14.5,361.5,376.57,303.08
2016,3,27,10,0,63.0,306.0,5.7,15.0,350.0,360.97,288.77
2016,3,27,10,15,152.5,329.5,5.8,15.0,441.5,468.71,375.68
2016,3,27,10,30,242.0,353.0,5.9,15.0,533.0,574.76,459.47
2016,3,27,10,45,568.0,237.0,6.0,15.0,676.5,760.2,610.17
2016,3,27,11,0,894.0,121.0,6.1,15.0,820.0,937.97,743.65
2016,3,27,11,15,899.0,122.0,6.1,15.0,837.0,959.12,757.51
2016,3,27,11,30,904.0,123.0,6.1,15.0,854.0,976.96,769.84
2016,3,27,11,45,906.5,123.5,6.15,15.5,862.5,988.51,776.54
2016,3,27,12,0,909.0,124.0,6.2,16.0,871.0,996.53,780.85
2016,3,27,12,15,909.5,124.0,6.2,16.0,871.5,998.55,782.19
2016,3,27,12,30,910.0,124.0,6.2,16.0,872.0,996.95,781.11
2016,3,27,12,45,912.5,121.5,6.25,16.0,865.5,990.97,777.35
2016,3,27,13,0,915.0,119.0,6.3,16.0,859.0,981.36,771.12
2016,3,27,13,15,911.5,118.5,6.4,15.5,843.0,964.77,761.7
2016,3,27,13,30,908.0,118.0,6.5,15.0,827.0,944.8,749.84
2016,3,27,13,45,896.0,119.5,6.6,15.0,801.5,916.22,730.19
2016,3,27,14,0,884.0,121.0,6.7,15.0,776.0,889.35,711.77
2016,3,27,14,15,874.5,119.0,6.8,15.0,744.5,853.56,686.59
2016,3,27,14,30,865.0,117.0,6.9,15.0,713.0,815.31,659.39
2016,3,27,14,45,850.0,115.0,7.0,15.0,674.5,770.68,627.07
2016,3,27,15,0,835.0,113.0,7.1,15.0,636.0,724.44,593.18
2016,3,27,15,15,592.5,167.0,7.15,14.5,525.0,583.48,480.2
2016,3,27,15,30,350.0,221.0,7.2,14.0,414.0,451.94,371.88
2016,3,27,15,45,390.5,191.5,7.25,14.0,389.5,432.22,356.67
2016,3,27,16,0,431.0,162.0,7.3,14.0,365.0,403.01,332.75
2016,3,27,16,15,304.5,158.5,7.25,13.5,294.0,311.31,256.32
2016,3,27,16,30,178.0,155.0,7.2,13.0,223.0,233.65,191.28
2016,3,27,16,45,150.5,136.0,7.15,13.0,187.5,193.83,157.17
2016,3,27,17,0,123.0,117.0,7.1,13.0,152.0,156.96,125.34
2016,3,27,17,15,102.5,94.0,7.1,12.5,119.0,120.92,94.21
2016,3,27,17,30,82.0,71.0,7.1,12.0,86.0,87.32,65.17
2016,3,27,17,45,47.5,49.5,7.1,12.0,57.5,55.78,38.73
2016,3,27,18,0,13.0,28.0,7.1,12.0,29.0,28.26,14.71
2016,3,27,18,15,6.5,14.0,7.15,12.0,14.5,13.91,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.0,8.5,9.0,29.5,18.78,0.0
2016,3,28,6,30,324.0,30.0,8.6,9.0,59.0,61.15,30.24
2016,3,28,6,45,442.0,39.0,8.7,9.5,108.0,108.71,66.88
2016,3,28,7,0,560.0,48.0,8.8,10.0,157.0,170.18,118.09
2016,3,28,7,15,625.0,54.5,8.75,10.0,210.5,228.28,171.44
2016,3,28,7,30,690.0,61.0,8.7,10.0,264.0,293.33,231.64
2016,3,28,7,45,734.0,65.0,8.7,10.5,318.0,354.16,287.99
2016,3,28,8,0,778.0,69.0,8.7,11.0,372.0,418.72,346.31
2016,3,28,8,15,807.0,73.0,8.6,11.0,424.5,479.23,400.56
2016,3,28,8,30,836.0,77.0,8.5,11.0,477.0,541.13,454.56
2016,3,28,8,45,857.0,79.5,8.4,11.5,525.5,597.71,501.97
2016,3,28,9,0,878.0,82.0,8.3,12.0,574.0,652.09,546.32
2016,3,28,9,15,893.5,84.0,8.25,12.0,618.5,703.52,587.47
2016,3,28,9,30,909.0,86.0,8.2,12.0,663.0,753.72,625.56
2016,3,28,9,45,920.5,88.0,8.15,12.5,701.0,799.35,658.46
2016,3,28,10,0,932.0,90.0,8.1,13.0,739.0,842.91,689.33
2016,3,28,10,15,940.0,91.5,8.05,13.0,770.5,880.69,716.81
2016,3,28,10,30,948.0,93.0,8.0,13.0,802.0,915.7,742.06
2016,3,28,10,45,953.0,94.5,7.95,13.0,825.5,945.11,763.0
2016,3,28,11,0,958.0,96.0,7.9,13.0,849.0,971.24,781.48
2016,3,28,11,15,961.5,96.5,7.9,13.0,865.0,991.49,795.84
2016,3,28,11,30,965.0,97.0,7.9,13.0,881.0,1008.17,807.64
2016,3,28,11,45,965.5,97.5,7.9,13.0,888.5,1018.34,814.74
2016,3,28,12,0,966.0,98.0,7.9,13.0,896.0,1024.72,819.21
2016,3,28,12,15,965.0,98.0,7.85,13.0,895.5,1025.33,819.34
2016,3,28,12,30,964.0,98.0,7.8,13.0,895.0,1022.11,816.82
2016,3,28,12,45,944.0,107.5,7.75,13.5,881.0,1007.42,804.44
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,989.28,789.73
2016,3,28,13,15,919.0,116.5,7.65,14.0,850.0,971.12,776.65
2016,3,28,13,30,914.0,116.0,7.6,14.0,833.0,949.6,761.18
2016,3,28,13,45,907.5,114.0,7.6,14.0,808.0,921.93,741.39
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,891.24,719.36
2016,3,28,14,15,890.5,110.5,7.5,14.0,750.5,854.94,692.69
2016,3,28,14,30,880.0,109.0,7.4,14.0,718.0,816.21,664.13
2016,3,28,14,45,866.0,107.0,7.35,14.0,679.5,775.39,634.01
2016,3,28,15,0,852.0,105.0,7.3,14.0,641.0,729.24,599.56
2016,3,28,15,15,833.5,102.0,7.2,13.5,596.5,677.56,560.68
2016,3,28,15,30,815.0,99.0,7.1,13.0,552.0,625.11,519.11
2016,3,28,15,45,447.5,149.5,7.0,13.0,395.0,422.5,350.89
2016,3,28,16,0,80.0,200.0,6.9,13.0,238.0,243.28,199.23
2016,3,28,16,15,219.5,167.5,6.7,13.0,255.5,279.78,230.42
2016,3,28,16,30,359.0,135.0,6.5,13.0,273.0,297.12,243.18
2016,3,28,16,45,485.5,102.0,6.35,13.0,259.5,289.88,233.01
2016,3,28,17,0,612.0,69.0,6.2,13.0,246.0,269.42,208.81
2016,3,28,17,15,541.0,61.5,6.05,12.5,194.0,206.78,152.72
2016,3,28,17,30,470.0,54.0,5.9,12.0,142.0,151.89,104.18
2016,3,28,17,45,357.5,42.0,5.75,11.5,96.5,94.71,57.84
2016,3,28,18,0,245.0,30.0,5.6,11.0,51.0,50.88,24.14
2016,3,28,18,15,122.5,15.0,5.5,10.5,25.5,17.74,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,15.5,2.3,9.5,30.5,19.77,0.0
2016,3,29,6,30,316.0,31.0,2.3,10.0,61.0,62.51,31.97
2016,3,29,6,45,433.0,40.0,2.35,10.5,109.5,109.88,68.08
2016,3,29,7,0,550.0,49.0,2.4,11.0,158.0,171.02,118.42
2016,3,29,7,15,614.0,55.5,2.55,11.0,211.0,228.48,170.17
2016,3,29,7,30,678.0,62.0,2.7,11.0,264.0,292.79,228.17
2016,3,29,7,45,726.5,65.0,2.9,11.5,319.0,353.77,282.81
2016,3,29,8,0,775.0,68.0,3.1,12.0,374.0,418.96,339.61
2016,3,29,8,15,804.0,71.5,3.1,12.0,426.0,478.82,391.04
2016,3,29,8,30,833.0,75.0,3.1,12.0,478.0,540.06,442.0
2016,3,29,8,45,856.0,77.0,3.1,12.5,527.0,595.41,486.07
2016,3,29,9,0,879.0,79.0,3.1,13.0,576.0,652.26,529.82
2016,3,29,9,15,894.5,81.5,2.85,13.5,620.0,704.24,566.35
2016,3,29,9,30,910.0,84.0,2.6,14.0,664.0,754.98,599.55
2016,3,29,9,45,921.5,85.5,2.4,14.5,702.5,800.08,627.9
2016,3,29,10,0,933.0,87.0,2.2,15.0,741.0,843.08,653.93
2016,3,29,10,15,941.5,88.5,2.0,15.0,772.5,881.25,677.04
2016,3,29,10,30,950.0,90.0,1.8,15.0,804.0,916.68,697.64
2016,3,29,10,45,955.0,91.0,1.65,15.0,828.0,945.52,713.86
2016,3,29,11,0,960.0,92.0,1.5,15.0,852.0,971.08,727.6
2016,3,29,11,15,963.5,92.5,1.6,15.0,868.0,991.3,741.47
2016,3,29,11,30,967.0,93.0,1.7,15.0,884.0,1007.92,753.14
2016,3,29,11,45,967.5,94.0,1.8,15.0,891.5,1018.57,761.02
2016,3,29,12,0,968.0,95.0,1.9,15.0,899.0,1025.43,766.6
2016,3,29,12,15,967.5,95.0,2.1,15.0,898.0,1026.43,769.78
2016,3,29,12,30,967.0,95.0,2.3,15.0,897.0,1023.61,770.44
2016,3,29,12,45,963.0,95.5,2.55,15.5,887.5,1014.21,765.77
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,1001.11,758.48
2016,3,29,13,15,954.5,95.5,2.95,15.5,861.0,982.84,749.5
2016,3,29,13,30,950.0,95.0,3.1,15.0,844.0,961.08,738.03
2016,3,29,13,45,941.0,95.0,3.3,15.0,818.0,932.51,720.69
2016,3,29,14,0,932.0,95.0,3.5,15.0,792.0,900.93,701.01
2016,3,29,14,15,922.5,94.0,3.6,15.0,760.0,865.05,677.39
2016,3,29,14,30,913.0,93.0,3.7,15.0,728.0,826.58,651.69
2016,3,29,14,45,897.0,92.5,3.8,15.0,688.5,781.36,620.74
2016,3,29,15,0,881.0,92.0,3.9,15.0,649.0,734.51,588.15
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.5,683.5,551.76
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,633.58,513.32
2016,3,29,15,45,821.5,85.0,4.05,15.0,511.0,576.17,467.96
2016,3,29,16,0,796.0,83.0,4.1,15.0,462.0,519.21,421.68
2016,3,29,16,15,764.5,79.0,4.1,14.5,410.0,458.03,371.34
2016,3,29,16,30,733.0,75.0,4.1,14.0,358.0,398.64,320.81
2016,3,29,16,45,687.0,69.5,4.1,13.5,304.5,334.42,264.97
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,274.2,211.15
2016,3,29,17,15,573.0,57.0,3.9,12.5,198.5,211.15,154.93
2016,3,29,17,30,505.0,50.0,3.7,12.0,146.0,155.48,105.68
2016,3,29,17,45,393.0,39.5,3.55,11.5,100.0,97.68,58.83
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,53.14,25.05
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,15.98,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.65,10.0,30.0,21.43,0.0
2016,3,30,6,30,232.0,37.0,2.7,10.0,60.0,60.51,34.05
2016,3,30,6,45,331.5,50.0,2.8,10.5,105.5,104.34,68.06
2016,3,30,7,0,431.0,63.0,2.9,11.0,151.0,160.91,114.86
2016,3,30,7,15,499.0,72.5,2.8,11.0,202.5,215.93,163.51
2016,3,30,7,30,567.0,82.0,2.7,11.0,254.0,278.37,218.79
2016,3,30,7,45,616.0,88.0,2.65,11.5,306.5,336.83,270.21
2016,3,30,8,0,665.0,94.0,2.6,12.0,359.0,399.75,323.99
2016,3,30,8,15,698.0,99.0,2.6,12.0,409.5,457.71,373.12
2016,3,30,8,30,731.0,104.0,2.6,12.0,460.0,517.68,422.45
2016,3,30,8,45,759.5,106.0,2.65,12.5,508.5,573.42,466.52
2016,3,30,9,0,788.0,108.0,2.7,13.0,557.0,629.09,509.31
2016,3,30,9,15,806.0,111.0,2.8,13.0,600.0,679.79,548.31
2016,3,30,9,30,824.0,114.0,2.9,13.0,643.0,729.7,584.8
2016,3,30,9,45,839.0,115.5,3.0,13.5,681.0,774.61,615.58
2016,3,30,10,0,854.0,117.0,3.1,14.0,719.0,817.92,644.85
2016,3,30,10,15,863.5,118.5,3.15,14.0,749.5,854.75,670.13
2016,3,30,10,30,873.0,120.0,3.2,14.0,780.0,884.69,690.44
2016,3,30,10,45,881.0,120.5,3.3,14.0,804.0,913.74,710.49
2016,3,30,11,0,889.0,121.0,3.4,14.0,828.0,939.9,728.54
2016,3,30,11,15,893.5,122.0,3.4,14.0,844.0,960.3,741.94
2016,3,30,11,30,898.0,123.0,3.4,14.0,860.0,977.41,753.16
2016,3,30,11,45,901.5,122.5,3.45,14.5,868.0,988.59,759.36
2016,3,30,12,0,905.0,122.0,3.5,15.0,876.0,996.26,763.31
2016,3,30,12,15,905.0,122.0,3.5,15.0,876.0,997.58,764.09
2016,3,30,12,30,905.0,122.0,3.5,15.0,876.0,995.31,762.61
2016,3,30,12,45,908.0,118.5,3.5,15.0,868.5,988.59,758.23
2016,3,30,13,0,911.0,115.0,3.5,15.0,861.0,978.25,751.53
2016,3,30,13,15,906.5,114.0,3.55,15.0,844.5,960.05,739.87
2016,3,30,13,30,902.0,113.0,3.6,15.0,828.0,938.54,726.01
2016,3,30,13,45,896.5,111.5,3.65,15.0,803.5,912.41,708.92
2016,3,30,14,0,891.0,110.0,3.7,15.0,779.0,883.27,689.68
2016,3,30,14,15,881.5,108.5,3.75,15.0,747.5,847.95,665.93
2016,3,30,14,30,872.0,107.0,3.8,15.0,716.0,810.2,640.26
2016,3,30,14,45,859.0,104.5,3.9,15.0,678.0,769.69,612.55
2016,3,30,15,0,846.0,102.0,4.0,15.0,640.0,723.9,580.56
2016,3,30,15,15,828.5,99.5,4.1,14.5,596.5,673.58,545.19
2016,3,30,15,30,811.0,97.0,4.2,14.0,553.0,622.44,506.79
2016,3,30,15,45,787.5,93.5,4.3,14.0,504.5,566.18,462.37
2016,3,30,16,0,764.0,90.0,4.4,14.0,456.0,510.28,416.88
2016,3,30,16,15,732.0,85.5,4.45,13.5,405.0,450.18,367.23
2016,3,30,16,30,700.0,81.0,4.5,13.0,354.0,391.61,317.21
2016,3,30,16,45,654.0,75.0,4.6,13.0,301.0,328.45,261.64
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,269.46,208.48
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,207.68,153.46
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,153.3,105.42
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,96.59,59.41
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,52.91,26.3
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,16.66,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,2.65,11.0,11.5,11.09,0.0
2016,3,31,6,30,0.0,23.0,2.7,11.0,23.0,22.2,12.5
2016,3,31,6,45,0.0,39.0,2.75,11.5,39.0,37.68,26.28
2016,3,31,7,0,0.0,55.0,2.8,12.0,55.0,53.21,39.89
2016,3,31,7,15,0.0,72.5,2.75,12.0,72.5,70.27,54.72
2016,3,31,7,30,0.0,90.0,2.7,12.0,90.0,87.39,69.37
2016,3,31,7,45,0.0,108.5,2.65,12.0,108.5,105.56,84.65
2016,3,31,8,0,0.0,127.0,2.6,12.0,127.0,123.78,99.74
2016,3,31,8,15,0.0,138.5,2.55,12.0,138.5,135.08,108.85
2016,3,31,8,30,0.0,150.0,2.5,12.0,150.0,146.41,117.88
2016,3,31,8,45,5.5,173.0,2.5,12.5,176.5,172.57,138.9
2016,3,31,9,0,11.0,196.0,2.5,13.0,203.0,199.32,160.1
2016,3,31,9,15,51.0,244.5,2.55,13.0,278.0,281.19,226.46
2016,3,31,9,30,91.0,293.0,2.6,13.0,353.0,363.16,291.34
2016,3,31,9,45,193.5,307.0,2.7,13.5,441.5,466.39,372.72
2016,3,31,10,0,296.0,321.0,2.8,14.0,530.0,577.43,457.6
2016,3,31,10,15,601.0,213.5,2.85,14.0,662.5,739.66,585.19
2016,3,31,10,30,906.0,106.0,2.9,14.0,795.0,900.58,700.43
2016,3,31,10,45,913.5,106.0,3.0,14.5,819.0,929.38,717.65
2016,3,31,11,0,921.0,106.0,3.1,15.0,843.0,955.15,733.93
2016,3,31,11,15,925.0,107.0,3.15,15.0,858.5,975.56,747.54
2016,3,31,11,30,929.0,108.0,3.2,15.0,874.0,992.55,758.93
2016,3,31,11,45,932.0,107.5,3.3,15.5,882.0,1003.45,765.27
2016,3,31,12,0,935.0,107.0,3.4,16.0,890.0,1010.74,769.29
2016,3,31,12,15,934.5,107.0,3.55,16.0,889.5,1011.55,770.88
2016,3,31,12,30,934.0,107.0,3.7,16.0,889.0,1008.65,770.08
2016,3,31,12,45,938.5,103.0,3.85,16.0,882.0,1002.54,767.19
2016,3,31,13,0,943.0,99.0,4.0,16.0,875.0,992.67,761.79
2016,3,31,13,15,939.0,98.5,4.15,16.0,858.0,974.95,751.02
2016,3,31,13,30,935.0,98.0,4.3,16.0,841.0,953.77,737.84
2016,3,31,13,45,928.5,97.0,4.45,16.0,816.5,926.52,720.86
2016,3,31,14,0,922.0,96.0,4.6,16.0,792.0,896.19,701.52
2016,3,31,14,15,913.5,94.5,4.65,15.5,760.5,860.76,678.91
2016,3,31,14,30,905.0,93.0,4.7,15.0,729.0,822.73,654.12
2016,3,31,14,45,892.0,91.5,4.8,15.0,690.5,778.88,623.74
2016,3,31,15,0,879.0,90.0,4.9,15.0,652.0,733.2,591.58
2016,3,31,15,15,863.5,88.0,4.95,14.5,608.5,683.73,556.88
2016,3,31,15,30,848.0,86.0,5.0,14.0,565.0,635.17,520.08
2016,3,31,15,45,825.0,83.5,5.05,14.0,516.5,578.55,474.66
2016,3,31,16,0,802.0,81.0,5.1,14.0,468.0,522.16,428.18
2016,3,31,16,15,772.5,77.0,5.05,13.5,416.5,461.57,377.54
2016,3,31,16,30,743.0,73.0,5.0,13.0,365.0,402.55,326.61
2016,3,31,16,45,698.5,68.5,5.0,13.0,311.5,339.24,270.38
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,279.76,216.31
2016,3,31,17,15,590.0,57.5,4.85,12.5,206.0,217.38,160.24
2016,3,31,17,30,526.0,51.0,4.7,12.0,154.0,161.88,110.66
2016,3,31,17,45,417.0,41.0,4.55,12.0,107.0,103.5,62.77
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,58.0,28.4
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,17.63,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,24.23,3.6
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,71.85,39.4
2016,4,1,6,45,428.0,46.0,3.55,11.5,120.5,119.61,76.91
2016,4,1,7,0,521.0,57.0,3.6,12.0,168.0,178.29,126.42
2016,4,1,7,15,263.0,83.0,3.55,12.0,139.5,161.37,124.6
2016,4,1,7,30,5.0,109.0,3.5,12.0,111.0,107.85,86.56
2016,4,1,7,45,10.0,128.0,3.45,12.5,132.5,128.85,104.04
2016,4,1,8,0,15.0,147.0,3.4,13.0,154.0,150.45,121.66
2016,4,1,8,15,17.5,165.0,3.35,13.0,174.0,170.33,137.85
2016,4,1,8,30,20.0,183.0,3.3,13.0,194.0,190.49,154.08
2016,4,1,8,45,65.5,221.0,3.3,13.0,259.0,261.12,211.96
2016,4,1,9,0,111.0,259.0,3.3,13.0,324.0,333.15,269.93
2016,4,1,9,15,153.0,280.5,3.25,13.0,376.5,394.74,318.71
2016,4,1,9,30,195.0,302.0,3.2,13.0,429.0,454.82,365.63
2016,4,1,9,45,199.5,320.0,3.15,13.5,456.5,484.99,387.3
2016,4,1,10,0,204.0,338.0,3.1,14.0,484.0,514.93,408.57
2016,4,1,10,15,553.5,222.0,3.05,14.0,640.0,707.34,561.9
2016,4,1,10,30,903.0,106.0,3.0,14.0,796.0,900.19,700.99
2016,4,1,10,45,910.0,106.5,2.95,14.5,820.0,928.95,716.8
2016,4,1,11,0,917.0,107.0,2.9,15.0,844.0,954.67,731.83
2016,4,1,11,15,921.0,107.5,2.85,15.0,859.5,974.4,744.08
2016,4,1,11,30,925.0,108.0,2.8,15.0,875.0,990.73,754.09
2016,4,1,11,45,928.0,107.5,2.75,15.0,883.0,1001.53,760.45
2016,4,1,12,0,931.0,107.0,2.7,15.0,891.0,1008.73,764.53
2016,4,1,12,15,931.0,107.0,2.7,15.0,890.0,1009.93,765.22
2016,4,1,12,30,931.0,107.0,2.7,15.0,889.0,1007.46,763.64
2016,4,1,12,45,932.0,105.0,2.75,15.0,881.0,1000.13,759.43
2016,4,1,13,0,933.0,103.0,2.8,15.0,873.0,989.13,752.89
2016,4,1,13,15,929.0,102.5,2.9,15.0,856.5,971.48,742.37
2016,4,1,13,30,925.0,102.0,3.0,15.0,840.0,950.42,729.55
2016,4,1,13,45,920.0,100.0,3.1,15.5,816.0,923.58,711.36
2016,4,1,14,0,915.0,98.0,3.2,16.0,792.0,893.62,690.98
2016,4,1,14,15,906.5,96.5,3.3,15.5,760.5,858.33,669.25
2016,4,1,14,30,898.0,95.0,3.4,15.0,729.0,820.47,645.36
2016,4,1,14,45,886.5,93.0,3.5,15.0,691.0,777.43,616.14
2016,4,1,15,0,875.0,91.0,3.6,15.0,653.0,732.47,585.1
2016,4,1,15,15,859.0,89.0,3.7,15.0,609.5,682.77,550.02
2016,4,1,15,30,843.0,87.0,3.8,15.0,566.0,634.04,512.99
2016,4,1,15,45,821.5,84.0,3.9,15.0,517.5,577.96,468.99
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,521.97,423.76
2016,4,1,16,15,770.5,77.0,4.0,14.5,417.5,461.44,374.06
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,402.5,323.99
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,339.81,268.99
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,280.78,215.87
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,218.02,159.95
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,162.05,110.28
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,104.54,63.26
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,59.36,29.29
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,17.99,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,10.12,0.42
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,20.26,11.23
2016,4,2,6,45,0.0,35.0,1.25,10.5,35.0,33.8,23.24
2016,4,2,7,0,0.0,49.0,1.2,11.0,49.0,47.34,35.15
2016,4,2,7,15,0.0,64.0,1.1,11.0,64.0,61.91,47.83
2016,4,2,7,30,0.0,79.0,1.0,11.0,79.0,76.53,60.35
2016,4,2,7,45,0.0,94.0,0.9,11.5,94.0,91.19,72.53
2016,4,2,8,0,0.0,109.0,0.8,12.0,109.0,105.88,84.48
2016,4,2,8,15,6.0,142.5,0.75,12.0,145.5,142.02,114.21
2016,4,2,8,30,12.0,176.0,0.7,12.0,182.0,178.98,143.99
2016,4,2,8,45,218.5,197.0,0.7,12.5,324.0,338.01,273.16
2016,4,2,9,0,425.0,218.0,0.7,13.0,466.0,510.84,405.39
2016,4,2,9,15,487.0,213.0,0.75,13.5,517.0,568.83,446.94
2016,4,2,9,30,549.0,208.0,0.8,14.0,568.0,630.43,491.43
2016,4,2,9,45,677.0,176.0,0.9,14.5,645.0,721.09,557.48
2016,4,2,10,0,805.0,144.0,1.0,15.0,722.0,813.27,620.2
2016,4,2,10,15,815.5,146.5,1.15,15.0,752.5,850.43,645.36
2016,4,2,10,30,826.0,149.0,1.3,15.0,783.0,885.34,669.65
2016,4,2,10,45,834.5,149.5,1.45,15.5,806.5,913.91,688.39
2016,4,2,11,0,843.0,150.0,1.6,16.0,830.0,939.72,705.31
2016,4,2,11,15,847.5,151.0,1.75,16.0,845.5,959.42,719.5
2016,4,2,11,30,852.0,152.0,1.9,16.0,861.0,975.94,731.72
2016,4,2,11,45,860.0,148.5,2.05,16.5,869.5,987.75,739.52
2016,4,2,12,0,868.0,145.0,2.2,17.0,878.0,996.22,745.19
2016,4,2,12,15,867.5,144.5,2.35,17.0,877.0,996.28,746.77
2016,4,2,12,30,867.0,144.0,2.5,17.0,876.0,992.85,746.16
2016,4,2,12,45,874.5,138.0,2.65,17.0,869.5,981.86,740.53
2016,4,2,13,0,882.0,132.0,2.8,17.0,863.0,973.36,736.65
2016,4,2,13,15,877.0,131.0,2.9,17.0,846.0,954.91,725.56
2016,4,2,13,30,872.0,130.0,3.0,17.0,829.0,933.28,712.35
2016,4,2,13,45,782.5,166.0,3.15,17.0,779.0,877.47,675.65
2016,4,2,14,0,693.0,202.0,3.3,17.0,729.0,820.81,637.86
2016,4,2,14,15,761.0,164.5,3.3,17.0,722.0,816.89,636.48
2016,4,2,14,30,829.0,127.0,3.3,17.0,715.0,804.03,628.41
2016,4,2,14,45,809.5,127.0,3.35,17.0,675.5,758.95,597.4
