Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,790.0,127.0,3.4,17.0,636.0,712.73,565.38
2016,4,2,15,15,771.5,123.5,3.4,16.5,593.0,663.97,530.29
2016,4,2,15,30,753.0,120.0,3.4,16.0,550.0,613.26,492.62
2016,4,2,15,45,719.5,110.0,3.4,16.0,493.0,546.59,440.87
2016,4,2,16,0,686.0,100.0,3.4,16.0,436.0,481.48,389.04
2016,4,2,16,15,656.5,101.5,3.4,15.5,394.0,432.25,348.69
2016,4,2,16,30,627.0,103.0,3.4,15.0,352.0,384.66,308.34
2016,4,2,16,45,571.0,97.0,3.4,15.0,299.5,321.34,254.09
2016,4,2,17,0,515.0,91.0,3.4,15.0,247.0,263.4,203.48
2016,4,2,17,15,448.5,80.0,3.3,14.5,197.0,202.37,150.68
2016,4,2,17,30,382.0,69.0,3.2,14.0,147.0,150.03,105.59
2016,4,2,17,45,282.5,54.0,3.15,13.5,102.0,96.46,62.51
2016,4,2,18,0,183.0,39.0,3.1,13.0,57.0,54.67,30.87
2016,4,2,18,15,91.5,19.5,3.0,12.5,28.5,19.71,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,42.0,9.0,2.1,9.0,10.0,8.85,0.0
2016,4,3,6,15,178.0,25.0,2.1,9.0,44.5,33.36,12.08
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,77.69,45.77
2016,4,3,6,45,407.5,52.0,2.15,9.5,127.0,124.96,83.28
2016,4,3,7,0,501.0,63.0,2.2,10.0,175.0,183.19,132.61
2016,4,3,7,15,252.0,87.0,2.15,10.0,143.5,161.87,126.34
2016,4,3,7,30,3.0,111.0,2.1,10.0,112.0,109.06,88.16
2016,4,3,7,45,8.0,130.0,2.1,10.5,133.5,129.97,105.61
2016,4,3,8,0,13.0,149.0,2.1,11.0,155.0,151.48,123.17
2016,4,3,8,15,23.5,173.5,2.1,11.5,185.0,181.87,147.86
2016,4,3,8,30,34.0,198.0,2.1,12.0,215.0,216.68,175.77
2016,4,3,8,45,424.5,151.5,2.15,12.5,399.5,422.33,346.1
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,652.88,526.38
2016,4,3,9,15,831.5,108.0,2.25,13.0,627.0,703.62,562.8
2016,4,3,9,30,848.0,111.0,2.3,13.0,670.0,753.36,597.77
2016,4,3,9,45,859.5,113.5,2.35,13.5,707.5,797.37,627.04
2016,4,3,10,0,871.0,116.0,2.4,14.0,745.0,839.45,654.59
2016,4,3,10,15,880.5,117.5,2.45,14.0,775.5,872.52,676.78
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,906.85,699.85
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,934.52,716.91
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,959.09,731.85
2016,4,3,11,15,731.0,211.0,2.65,15.0,811.0,919.26,704.14
2016,4,3,11,30,563.0,299.0,2.7,15.0,770.0,859.75,659.53
2016,4,3,11,45,733.5,214.5,2.75,15.5,833.5,942.09,719.57
2016,4,3,12,0,904.0,130.0,2.8,16.0,897.0,1010.57,764.17
2016,4,3,12,15,715.0,224.0,2.9,16.0,830.0,939.06,715.76
2016,4,3,12,30,526.0,318.0,3.0,16.0,763.0,851.69,651.87
2016,4,3,12,45,707.5,226.5,3.15,16.0,819.5,927.34,711.33
2016,4,3,13,0,889.0,135.0,3.3,16.0,876.0,984.42,751.45
2016,4,3,13,15,884.5,134.0,3.4,16.0,859.0,966.27,739.74
2016,4,3,13,30,880.0,133.0,3.5,16.0,842.0,944.9,726.46
2016,4,3,13,45,867.5,135.0,3.65,16.0,816.0,921.36,711.96
2016,4,3,14,0,855.0,137.0,3.8,16.0,790.0,890.07,691.88
2016,4,3,14,15,844.5,135.0,3.9,16.0,758.0,853.82,667.84
2016,4,3,14,30,834.0,133.0,4.0,16.0,726.0,815.31,641.94
2016,4,3,14,45,820.5,130.0,4.1,16.0,688.0,771.41,611.81
2016,4,3,15,0,807.0,127.0,4.2,16.0,650.0,725.93,580.11
2016,4,3,15,15,788.5,123.5,4.25,15.5,606.0,675.19,543.59
2016,4,3,15,30,770.0,120.0,4.3,15.0,562.0,624.88,506.0
2016,4,3,15,45,752.5,113.5,4.35,15.0,515.0,570.52,463.33
2016,4,3,16,0,735.0,107.0,4.4,15.0,468.0,516.06,419.38
2016,4,3,16,15,702.5,101.5,4.35,14.5,416.5,455.47,369.71
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,396.92,320.22
2016,4,3,16,45,631.0,88.0,4.3,14.0,313.0,335.72,266.82
2016,4,3,17,0,592.0,80.0,4.3,14.0,261.0,277.97,215.2
2016,4,3,17,15,526.5,71.0,4.15,13.5,209.0,215.87,160.47
2016,4,3,17,30,461.0,62.0,4.0,13.0,157.0,160.94,112.27
2016,4,3,17,45,362.5,49.5,3.85,12.5,110.5,105.06,66.57
2016,4,3,18,0,264.0,37.0,3.7,12.0,64.0,60.24,32.55
2016,4,3,18,15,132.0,18.5,3.6,11.5,32.0,20.27,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,11.8,0.0
2016,4,4,6,15,159.5,27.5,5.6,12.0,47.5,35.47,14.9
2016,4,4,6,30,319.0,43.0,5.7,12.0,83.0,81.32,48.15
2016,4,4,6,45,417.0,53.5,5.8,12.5,132.5,129.52,86.21
2016,4,4,7,0,515.0,64.0,5.9,13.0,182.0,189.19,136.68
2016,4,4,7,15,577.0,71.5,5.85,13.0,235.5,246.35,188.16
2016,4,4,7,30,639.0,79.0,5.8,13.0,289.0,310.07,245.4
2016,4,4,7,45,683.5,84.5,5.75,13.5,343.5,370.76,299.3
2016,4,4,8,0,728.0,90.0,5.7,14.0,398.0,435.28,355.03
2016,4,4,8,15,758.0,94.0,5.8,14.0,449.5,494.2,405.8
2016,4,4,8,30,788.0,98.0,5.9,14.0,501.0,554.2,456.24
2016,4,4,8,45,811.0,101.0,6.0,14.5,549.5,610.36,501.57
2016,4,4,9,0,834.0,104.0,6.1,15.0,598.0,666.66,545.84
2016,4,4,9,15,850.0,107.0,6.1,15.0,641.5,717.84,585.31
2016,4,4,9,30,866.0,110.0,6.1,15.0,685.0,767.91,622.02
2016,4,4,9,45,877.5,112.0,6.15,15.5,722.5,812.02,652.8
2016,4,4,10,0,889.0,114.0,6.2,16.0,760.0,850.42,679.01
2016,4,4,10,15,897.5,115.5,6.05,16.0,790.5,886.9,703.99
2016,4,4,10,30,906.0,117.0,5.9,16.0,821.0,920.76,726.8
2016,4,4,10,45,911.0,119.0,5.8,16.5,844.0,949.2,744.35
2016,4,4,11,0,916.0,121.0,5.7,17.0,867.0,974.5,759.51
2016,4,4,11,15,919.5,122.0,5.65,17.0,882.5,994.07,772.36
2016,4,4,11,30,923.0,123.0,5.6,17.0,898.0,1010.23,782.86
2016,4,4,11,45,923.0,124.0,5.6,17.0,905.0,1019.52,788.99
2016,4,4,12,0,923.0,125.0,5.6,17.0,912.0,1025.19,792.74
2016,4,4,12,15,922.5,125.0,5.5,17.0,911.0,1025.69,792.28
2016,4,4,12,30,922.0,125.0,5.4,17.0,910.0,1022.55,789.42
2016,4,4,12,45,923.5,122.5,5.35,17.0,901.5,1015.06,784.06
2016,4,4,13,0,925.0,120.0,5.3,17.0,893.0,1003.94,776.3
2016,4,4,13,15,920.5,119.0,5.3,17.0,875.5,985.21,763.7
2016,4,4,13,30,916.0,118.0,5.3,17.0,858.0,963.13,748.84
2016,4,4,13,45,906.5,118.0,5.35,17.0,832.0,934.43,729.64
2016,4,4,14,0,897.0,118.0,5.4,17.0,806.0,902.88,708.35
2016,4,4,14,15,886.5,116.5,5.75,17.0,773.5,866.27,684.88
2016,4,4,14,30,876.0,115.0,6.1,17.0,741.0,830.87,661.76
2016,4,4,14,45,859.5,113.5,6.5,17.0,701.0,784.79,630.26
2016,4,4,15,0,843.0,112.0,6.9,17.0,661.0,737.24,596.92
2016,4,4,15,15,825.0,109.5,7.05,16.5,616.5,686.43,560.21
2016,4,4,15,30,807.0,107.0,7.2,16.0,572.0,634.86,520.58
2016,4,4,15,45,779.5,104.0,7.4,16.0,522.5,576.67,473.68
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,519.74,426.58
2016,4,4,16,15,719.5,96.5,7.4,15.5,421.5,459.33,375.8
2016,4,4,16,30,687.0,92.0,7.2,15.0,370.0,400.92,325.38
2016,4,4,16,45,638.0,86.5,7.0,14.5,316.5,337.5,269.82
2016,4,4,17,0,589.0,81.0,6.8,14.0,263.0,278.59,217.12
2016,4,4,17,15,521.0,72.5,6.4,13.5,210.5,216.43,161.88
2016,4,4,17,30,453.0,64.0,6.0,13.0,158.0,161.71,113.64
2016,4,4,17,45,347.0,51.5,5.6,13.0,111.5,104.28,66.64
2016,4,4,18,0,241.0,39.0,5.2,13.0,65.0,60.3,33.53
2016,4,4,18,15,120.5,19.5,4.95,12.5,32.5,20.99,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,13.0,2.7,11.0,15.0,13.23,0.0
2016,4,5,6,15,240.5,26.5,2.65,11.5,53.0,40.83,17.29
2016,4,5,6,30,390.0,40.0,2.6,12.0,91.0,88.13,50.85
2016,4,5,6,45,476.5,49.5,2.55,12.5,140.5,137.76,90.66
2016,4,5,7,0,563.0,59.0,2.5,13.0,190.0,197.44,141.56
2016,4,5,7,15,621.5,65.5,2.4,13.5,244.0,255.44,193.12
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,319.53,249.29
2016,4,5,7,45,723.0,76.0,2.2,14.5,352.5,380.39,301.88
2016,4,5,8,0,766.0,80.0,2.1,15.0,407.0,444.72,355.5
2016,4,5,8,15,793.5,83.5,2.15,15.0,459.0,503.66,404.32
2016,4,5,8,30,821.0,87.0,2.2,15.0,511.0,563.8,452.61
2016,4,5,8,45,844.5,89.0,2.25,15.5,560.0,620.73,496.22
2016,4,5,9,0,868.0,91.0,2.3,16.0,609.0,675.65,537.08
2016,4,5,9,15,882.5,93.0,2.4,16.5,652.0,725.75,572.01
2016,4,5,9,30,897.0,95.0,2.5,17.0,695.0,774.53,604.89
2016,4,5,9,45,907.5,97.0,2.7,17.5,732.0,818.58,634.65
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,860.48,662.65
2016,4,5,10,15,925.5,100.5,2.95,18.0,799.5,896.93,686.91
2016,4,5,10,30,933.0,102.0,3.0,18.0,830.0,930.61,709.21
2016,4,5,10,45,938.0,103.0,3.15,18.5,853.0,958.56,726.94
2016,4,5,11,0,943.0,104.0,3.3,19.0,876.0,983.27,742.5
2016,4,5,11,15,946.0,105.0,3.3,19.0,891.0,1002.75,754.84
2016,4,5,11,30,949.0,106.0,3.3,19.0,906.0,1018.7,764.93
2016,4,5,11,45,950.5,106.0,3.35,19.5,913.0,1028.53,769.99
2016,4,5,12,0,952.0,106.0,3.4,20.0,920.0,1034.65,772.73
2016,4,5,12,15,951.5,106.0,3.35,20.0,919.0,1035.11,772.54
2016,4,5,12,30,951.0,106.0,3.3,20.0,918.0,1031.82,770.04
2016,4,5,12,45,950.0,104.5,3.3,20.5,909.0,1022.72,762.79
2016,4,5,13,0,949.0,103.0,3.3,21.0,900.0,1009.94,753.29
2016,4,5,13,15,945.0,102.5,3.3,21.0,882.5,991.8,741.79
2016,4,5,13,30,941.0,102.0,3.3,21.0,865.0,970.21,728.08
2016,4,5,13,45,934.0,101.0,3.3,21.0,839.5,942.07,710.01
2016,4,5,14,0,927.0,100.0,3.3,21.0,814.0,910.89,689.86
2016,4,5,14,15,918.0,98.5,3.3,21.0,782.0,874.62,666.14
2016,4,5,14,30,909.0,97.0,3.3,21.0,750.0,835.8,640.51
2016,4,5,14,45,896.5,95.5,3.35,21.0,711.0,791.94,611.36
2016,4,5,15,0,884.0,94.0,3.4,21.0,672.0,746.22,580.53
2016,4,5,15,15,867.5,91.5,3.45,20.5,627.5,695.11,546.37
2016,4,5,15,30,851.0,89.0,3.5,20.0,583.0,644.94,510.39
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.5,587.96,466.9
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,531.23,422.26
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,470.29,373.53
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,410.93,324.41
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,347.78,270.83
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,288.22,218.8
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,225.17,163.65
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,168.78,114.37
2016,4,5,17,45,435.0,43.5,3.25,16.5,118.5,110.9,67.41
2016,4,5,18,0,334.0,34.0,3.1,16.0,70.0,64.91,33.31
2016,4,5,18,15,167.0,17.0,2.95,15.5,35.0,20.48,0.54
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.0,6.39,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,16.0,13.58,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,54.5,41.99,18.49
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,89.17,51.65
2016,4,6,6,45,468.5,50.5,3.6,16.0,143.0,138.86,91.02
2016,4,6,7,0,557.0,60.0,3.7,17.0,193.0,198.83,141.39
2016,4,6,7,15,614.5,66.5,3.65,17.0,246.5,256.34,192.44
2016,4,6,7,30,672.0,73.0,3.6,17.0,300.0,319.83,248.28
2016,4,6,7,45,711.0,78.0,3.55,17.5,353.5,379.68,300.06
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,442.63,352.76
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,501.56,400.71
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,561.76,447.99
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,617.19,490.25
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,672.47,531.12
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.5,723.22,566.35
2016,4,6,9,30,878.0,102.0,3.4,21.0,693.0,769.93,597.23
2016,4,6,9,45,888.0,104.5,3.45,21.5,730.0,813.36,625.55
2016,4,6,10,0,898.0,107.0,3.5,22.0,767.0,854.67,652.05
2016,4,6,10,15,906.0,108.5,3.4,22.0,797.0,890.87,675.16
2016,4,6,10,30,914.0,110.0,3.3,22.0,827.0,924.4,696.23
2016,4,6,10,45,917.0,112.5,3.25,22.5,849.5,951.6,711.83
2016,4,6,11,0,920.0,115.0,3.2,23.0,872.0,975.57,725.19
2016,4,6,11,15,923.0,115.5,3.1,23.5,886.5,994.07,734.48
2016,4,6,11,30,926.0,116.0,3.0,24.0,901.0,1009.12,741.51
2016,4,6,11,45,926.0,117.0,2.9,24.5,907.5,1018.29,744.73
2016,4,6,12,0,926.0,118.0,2.8,25.0,914.0,1023.83,745.7
2016,4,6,12,15,925.0,118.0,2.65,25.0,912.0,1023.71,744.09
2016,4,6,12,30,924.0,118.0,2.5,25.0,910.0,1019.95,740.27
2016,4,6,12,45,915.0,120.5,2.45,25.5,898.5,1007.54,730.61
2016,4,6,13,0,906.0,123.0,2.4,26.0,887.0,991.72,718.99
2016,4,6,13,15,901.0,122.5,2.25,26.0,869.0,973.21,706.17
2016,4,6,13,30,896.0,122.0,2.1,26.0,851.0,951.45,691.34
2016,4,6,13,45,887.5,121.0,1.95,26.5,825.5,922.9,670.89
2016,4,6,14,0,879.0,120.0,1.8,27.0,800.0,891.55,648.75
2016,4,6,14,15,869.0,118.0,1.7,27.0,767.5,855.26,625.25
2016,4,6,14,30,859.0,116.0,1.6,27.0,735.0,820.2,602.54
2016,4,6,14,45,691.5,166.5,1.5,27.0,648.0,715.0,531.78
2016,4,6,15,0,524.0,217.0,1.4,27.0,561.0,614.54,459.63
2016,4,6,15,15,462.5,220.0,1.3,27.0,509.0,552.17,415.26
2016,4,6,15,30,401.0,223.0,1.2,27.0,457.0,493.66,372.62
2016,4,6,15,45,508.0,173.5,1.1,27.0,444.0,486.62,368.97
2016,4,6,16,0,615.0,124.0,1.0,27.0,431.0,470.24,356.9
2016,4,6,16,15,646.0,107.5,0.85,26.5,400.0,435.74,329.96
2016,4,6,16,30,677.0,91.0,0.7,26.0,369.0,396.8,298.44
2016,4,6,16,45,629.0,85.5,0.55,26.0,316.0,334.23,247.96
2016,4,6,17,0,581.0,80.0,0.4,26.0,263.0,276.09,200.08
2016,4,6,17,15,516.0,71.5,0.35,25.5,211.5,215.09,150.56
2016,4,6,17,30,451.0,63.0,0.3,25.0,160.0,161.19,106.65
2016,4,6,17,45,355.0,51.0,0.3,24.5,114.0,105.68,64.02
2016,4,6,18,0,259.0,39.0,0.3,24.0,68.0,62.44,33.12
2016,4,6,18,15,129.5,19.5,0.45,23.5,34.0,21.7,2.53
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,6.88,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,13.52,0.0
2016,4,7,6,15,71.0,33.0,3.45,14.5,43.0,36.55,20.2
2016,4,7,6,30,142.0,52.0,3.6,15.0,72.0,69.25,45.58
2016,4,7,6,45,187.0,72.5,3.75,15.5,110.5,107.2,76.6
2016,4,7,7,0,232.0,93.0,3.9,16.0,149.0,150.54,113.09
2016,4,7,7,15,278.5,106.5,3.9,16.0,190.0,192.57,149.2
2016,4,7,7,30,325.0,120.0,3.9,16.0,231.0,239.68,189.67
2016,4,7,7,45,388.0,130.5,3.95,16.0,284.5,298.38,239.22
2016,4,7,8,0,451.0,141.0,4.0,16.0,338.0,361.09,291.55
2016,4,7,8,15,440.5,164.0,3.9,16.0,375.0,403.84,326.74
2016,4,7,8,30,430.0,187.0,3.8,16.0,412.0,444.71,359.37
2016,4,7,8,45,444.0,203.5,3.75,16.5,454.5,492.33,395.99
2016,4,7,9,0,458.0,220.0,3.7,17.0,497.0,540.22,431.85
2016,4,7,9,15,478.5,228.0,3.6,17.0,535.5,584.11,464.87
2016,4,7,9,30,499.0,236.0,3.5,17.0,574.0,628.32,497.52
2016,4,7,9,45,538.5,236.5,3.45,17.0,619.0,679.82,535.63
2016,4,7,10,0,578.0,237.0,3.4,17.0,664.0,732.32,573.8
2016,4,7,10,15,709.5,187.0,3.3,17.0,732.0,814.18,634.08
2016,4,7,10,30,841.0,137.0,3.2,17.0,800.0,894.95,688.96
2016,4,7,10,45,844.5,139.5,3.15,17.5,821.0,921.14,703.98
2016,4,7,11,0,848.0,142.0,3.1,18.0,842.0,944.33,717.29
2016,4,7,11,15,851.0,142.5,3.05,18.0,856.0,961.83,728.06
2016,4,7,11,30,854.0,143.0,3.0,18.0,870.0,976.1,736.74
2016,4,7,11,45,851.5,145.5,2.95,18.0,875.0,983.91,741.16
2016,4,7,12,0,849.0,148.0,2.9,18.0,880.0,988.28,743.43
2016,4,7,12,15,640.0,253.5,2.9,18.0,804.5,901.2,683.57
2016,4,7,12,30,431.0,359.0,2.9,18.0,729.0,804.98,610.74
2016,4,7,12,45,478.0,338.0,2.9,18.0,745.0,824.94,627.12
2016,4,7,13,0,525.0,317.0,2.9,18.0,761.0,841.94,640.51
2016,4,7,13,15,655.0,243.5,2.9,17.5,786.5,880.47,673.09
2016,4,7,13,30,785.0,170.0,2.9,17.0,812.0,906.41,693.12
2016,4,7,13,45,531.5,267.0,2.95,17.0,696.0,764.16,590.38
2016,4,7,14,0,278.0,364.0,3.0,17.0,580.0,624.31,483.34
2016,4,7,14,15,229.5,354.5,3.0,17.0,528.5,558.13,434.97
2016,4,7,14,30,181.0,345.0,3.0,17.0,477.0,501.11,392.08
2016,4,7,14,45,229.5,319.5,3.0,17.0,477.0,504.73,397.13
2016,4,7,15,0,278.0,294.0,3.0,17.0,477.0,509.49,402.43
2016,4,7,15,15,304.0,267.5,2.95,16.5,456.0,487.32,387.39
2016,4,7,15,30,330.0,241.0,2.9,16.0,435.0,462.2,369.74
2016,4,7,15,45,198.0,225.5,2.9,16.0,339.0,347.05,278.53
2016,4,7,16,0,66.0,210.0,2.9,16.0,243.0,245.27,196.45
2016,4,7,16,15,106.5,191.0,2.8,15.5,237.5,245.47,197.76
2016,4,7,16,30,147.0,172.0,2.7,15.0,232.0,237.88,191.75
2016,4,7,16,45,129.0,151.5,2.6,15.0,199.0,201.59,161.57
2016,4,7,17,0,111.0,131.0,2.5,15.0,166.0,167.22,132.73
2016,4,7,17,15,93.0,107.5,2.35,15.0,133.5,131.91,102.85
2016,4,7,17,30,75.0,84.0,2.2,15.0,101.0,98.77,74.7
2016,4,7,17,45,50.5,62.0,2.1,15.0,72.0,67.88,48.87
2016,4,7,18,0,26.0,40.0,2.0,15.0,43.0,40.98,26.58
2016,4,7,18,15,13.0,20.0,1.9,14.5,21.5,19.66,4.64
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,22.0,1.6,13.0,22.0,21.24,11.15
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,35.73,24.33
2016,4,8,6,45,0.0,55.5,1.65,13.5,55.5,53.61,39.9
2016,4,8,7,0,0.0,74.0,1.7,14.0,74.0,71.6,55.35
2016,4,8,7,15,0.0,94.0,1.6,14.0,94.0,91.13,71.94
2016,4,8,7,30,0.0,114.0,1.5,14.0,114.0,110.74,88.28
2016,4,8,7,45,0.0,126.0,1.45,14.5,126.0,122.52,97.64
2016,4,8,8,0,0.0,138.0,1.4,15.0,138.0,134.32,106.84
2016,4,8,8,15,12.0,168.5,1.35,15.0,174.5,170.82,136.36
2016,4,8,8,30,24.0,199.0,1.3,15.0,211.0,208.69,166.51
2016,4,8,8,45,32.0,223.0,1.3,15.5,241.5,242.51,192.6
2016,4,8,9,0,40.0,247.0,1.3,16.0,272.0,274.03,216.49
2016,4,8,9,15,56.0,275.5,1.3,16.0,312.5,316.65,249.21
2016,4,8,9,30,72.0,304.0,1.3,16.0,353.0,360.6,282.43
2016,4,8,9,45,36.0,181.5,1.3,16.0,206.0,209.19,164.38
2016,4,8,10,0,0.0,59.0,1.3,16.0,59.0,57.1,41.42
2016,4,8,10,15,51.0,219.0,1.3,16.0,259.5,262.81,207.56
2016,4,8,10,30,102.0,379.0,1.3,16.0,460.0,475.33,367.23
2016,4,8,10,45,92.0,386.0,1.35,16.0,461.0,476.19,365.67
2016,4,8,11,0,82.0,393.0,1.4,16.0,462.0,476.27,365.21
2016,4,8,11,15,68.0,389.0,1.45,16.0,447.0,460.31,353.0
2016,4,8,11,30,54.0,385.0,1.5,16.0,432.0,443.67,340.36
2016,4,8,11,45,31.0,299.5,1.55,16.0,326.5,332.65,257.27
2016,4,8,12,0,8.0,214.0,1.6,16.0,221.0,217.44,168.62
2016,4,8,12,15,8.5,213.5,1.65,16.0,221.0,217.44,169.07
2016,4,8,12,30,9.0,213.0,1.7,16.0,221.0,217.39,169.12
2016,4,8,12,45,16.5,267.0,1.75,16.0,281.5,278.58,216.9
2016,4,8,13,0,24.0,321.0,1.8,16.0,342.0,340.03,263.93
2016,4,8,13,15,27.5,325.5,1.85,16.0,348.5,355.19,275.48
2016,4,8,13,30,31.0,330.0,1.9,16.0,355.0,362.43,281.32
2016,4,8,13,45,96.5,355.0,2.0,16.0,431.0,446.24,347.2
2016,4,8,14,0,162.0,380.0,2.1,16.0,507.0,533.57,413.85
2016,4,8,14,15,93.0,328.0,2.1,16.0,400.5,409.47,319.69
2016,4,8,14,30,24.0,276.0,2.1,16.0,294.0,291.11,228.06
2016,4,8,14,45,12.0,210.0,2.15,16.0,219.0,214.79,168.89
2016,4,8,15,0,0.0,144.0,2.2,16.0,144.0,140.08,109.34
2016,4,8,15,15,85.5,205.0,2.15,16.0,255.5,267.61,214.1
2016,4,8,15,30,171.0,266.0,2.1,16.0,367.0,381.15,303.8
2016,4,8,15,45,315.5,218.0,2.1,16.0,385.0,413.57,330.98
2016,4,8,16,0,460.0,170.0,2.1,16.0,403.0,431.11,345.5
2016,4,8,16,15,239.0,160.5,2.0,15.5,281.0,283.24,227.63
2016,4,8,16,30,18.0,151.0,1.9,15.0,159.0,155.18,123.95
2016,4,8,16,45,11.5,131.5,1.85,15.0,136.0,132.42,105.68
2016,4,8,17,0,5.0,112.0,1.8,15.0,113.0,110.42,87.59
2016,4,8,17,15,2.5,90.0,1.7,14.5,90.5,87.87,68.87
2016,4,8,17,30,0.0,68.0,1.6,14.0,68.0,65.72,50.15
2016,4,8,17,45,0.0,48.0,1.5,14.0,48.0,46.32,33.33
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,27.04,16.5
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,13.51,2.28
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,20.27,10.59
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,32.84,21.97
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,49.27,36.27
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,65.76,50.44
2016,4,9,7,15,0.0,86.5,2.05,14.0,86.5,83.78,65.77
2016,4,9,7,30,0.0,105.0,2.0,14.0,105.0,101.87,80.9
2016,4,9,7,45,8.0,132.5,2.0,14.0,136.5,132.29,106.01
2016,4,9,8,0,16.0,160.0,2.0,14.0,168.0,163.71,131.64
2016,4,9,8,15,8.0,144.5,1.95,14.0,148.5,144.9,115.72
2016,4,9,8,30,0.0,129.0,1.9,14.0,129.0,125.33,99.19
2016,4,9,8,45,0.0,133.0,1.9,14.5,133.0,129.25,101.94
2016,4,9,9,0,0.0,137.0,1.9,15.0,137.0,133.17,104.63
2016,4,9,9,15,7.0,186.5,1.85,15.0,191.5,187.16,148.1
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,242.13,191.38
2016,4,9,9,45,21.5,265.0,1.8,15.0,281.5,277.71,218.87
2016,4,9,10,0,29.0,294.0,1.8,15.0,317.0,319.99,251.26
2016,4,9,10,15,21.5,278.0,1.75,15.0,295.0,292.15,228.95
2016,4,9,10,30,14.0,262.0,1.7,15.0,273.0,269.98,211.29
2016,4,9,10,45,16.5,279.0,1.7,15.5,292.5,289.7,226.04
2016,4,9,11,0,19.0,296.0,1.7,16.0,312.0,309.52,240.55
2016,4,9,11,15,18.0,295.5,1.65,16.0,311.0,308.39,239.3
2016,4,9,11,30,17.0,295.0,1.6,16.0,310.0,307.17,238.12
2016,4,9,11,45,29.5,335.5,1.6,16.0,361.5,368.57,284.86
2016,4,9,12,0,42.0,376.0,1.6,16.0,413.0,423.28,325.55
2016,4,9,12,15,47.0,382.5,1.55,16.0,423.5,435.0,333.88
2016,4,9,12,30,52.0,389.0,1.5,16.0,434.0,446.49,342.29
2016,4,9,12,45,100.0,407.0,1.5,16.0,493.0,511.17,391.33
2016,4,9,13,0,148.0,425.0,1.5,16.0,552.0,582.64,443.83
2016,4,9,13,15,127.5,412.5,1.55,16.0,520.0,547.68,418.12
2016,4,9,13,30,107.0,400.0,1.6,16.0,488.0,505.36,387.74
2016,4,9,13,45,106.5,387.5,1.65,16.0,473.0,489.2,376.87
2016,4,9,14,0,106.0,375.0,1.7,16.0,458.0,472.71,365.51
2016,4,9,14,15,80.0,346.5,1.7,16.0,407.5,417.76,324.53
2016,4,9,14,30,54.0,318.0,1.7,16.0,357.0,364.31,284.28
2016,4,9,14,45,50.0,298.5,1.75,16.0,333.5,338.91,265.7
2016,4,9,15,0,46.0,279.0,1.8,16.0,310.0,313.73,246.96
2016,4,9,15,15,51.0,264.0,1.8,16.0,296.5,299.68,236.84
2016,4,9,15,30,56.0,249.0,1.8,16.0,283.0,285.1,226.15
2016,4,9,15,45,33.5,212.5,1.85,16.0,232.5,231.57,184.07
2016,4,9,16,0,11.0,176.0,1.9,16.0,182.0,177.89,141.31
2016,4,9,16,15,5.5,113.0,1.85,15.5,116.0,112.38,88.46
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,48.3,35.36
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,41.53,29.76
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,34.75,24.06
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,27.99,18.32
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,21.22,12.5
2016,4,9,17,45,0.0,16.0,1.55,14.0,16.0,15.43,7.4
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,9.64,2.28
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,5.3,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,8.67,1.66
2016,4,10,6,45,0.0,13.5,3.3,13.5,13.5,13.01,5.46
2016,4,10,7,0,0.0,18.0,3.4,14.0,18.0,17.36,9.24
2016,4,10,7,15,0.0,23.0,3.45,14.0,23.0,22.19,13.4
2016,4,10,7,30,0.0,28.0,3.5,14.0,28.0,27.02,17.52
2016,4,10,7,45,0.0,24.0,3.6,14.0,24.0,23.16,14.17
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,19.31,10.82
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,22.21,13.24
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,25.11,15.64
2016,4,10,8,45,0.0,44.5,3.75,14.0,44.5,43.01,30.64
2016,4,10,9,0,0.0,63.0,3.8,14.0,63.0,60.93,45.52
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,81.3,62.29
2016,4,10,9,30,0.0,105.0,3.9,14.0,105.0,101.76,79.0
2016,4,10,9,45,0.0,111.5,3.95,14.0,111.5,108.15,84.04
2016,4,10,10,0,0.0,118.0,4.0,14.0,118.0,114.54,89.11
2016,4,10,10,15,0.0,126.0,4.05,14.0,126.0,122.42,95.38
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,130.31,101.65
2016,4,10,10,45,0.0,113.5,4.2,14.5,113.5,110.21,85.02
2016,4,10,11,0,0.0,93.0,4.3,15.0,93.0,90.18,68.5
2016,4,10,11,15,0.5,121.0,4.35,15.0,121.5,118.09,91.16
2016,4,10,11,30,1.0,149.0,4.4,15.0,150.0,146.15,113.74
2016,4,10,11,45,2.0,155.5,4.5,15.0,157.5,153.55,119.68
2016,4,10,12,0,3.0,162.0,4.6,15.0,165.0,160.97,125.66
2016,4,10,12,15,3.5,167.5,4.6,15.0,171.0,166.89,130.43
2016,4,10,12,30,4.0,173.0,4.6,15.0,177.0,172.8,135.19
2016,4,10,12,45,5.5,186.5,4.7,15.0,192.0,187.58,147.14
2016,4,10,13,0,7.0,200.0,4.8,15.0,207.0,202.32,159.05
2016,4,10,13,15,3.5,117.5,4.8,14.5,121.0,117.45,90.94
2016,4,10,13,30,0.0,35.0,4.8,14.0,35.0,33.88,22.48
2016,4,10,13,45,0.0,74.0,4.8,14.0,74.0,71.68,53.76
2016,4,10,14,0,0.0,113.0,4.8,14.0,113.0,109.67,85.01
2016,4,10,14,15,1.0,142.5,4.75,14.0,143.0,139.46,109.49
2016,4,10,14,30,2.0,172.0,4.7,14.0,173.0,169.34,133.98
2016,4,10,14,45,1.5,173.0,4.7,14.0,174.0,169.86,134.61
2016,4,10,15,0,1.0,174.0,4.7,14.0,175.0,170.43,135.35
2016,4,10,15,15,0.5,148.5,4.65,14.0,149.0,144.83,114.75
2016,4,10,15,30,0.0,123.0,4.6,14.0,123.0,119.39,94.12
2016,4,10,15,45,0.0,130.5,4.55,14.0,130.5,126.78,100.54
2016,4,10,16,0,0.0,138.0,4.5,14.0,138.0,134.19,107.0
2016,4,10,16,15,47.5,156.0,4.4,13.5,176.5,177.74,144.09
2016,4,10,16,30,95.0,174.0,4.3,13.0,215.0,214.32,174.6
2016,4,10,16,45,81.5,152.5,4.2,13.0,184.5,182.06,147.53
2016,4,10,17,0,68.0,131.0,4.1,13.0,154.0,151.28,121.58
2016,4,10,17,15,55.0,108.0,3.95,13.0,124.5,120.73,95.6
2016,4,10,17,30,42.0,85.0,3.8,13.0,95.0,91.79,70.86
2016,4,10,17,45,24.5,63.0,3.65,13.0,68.5,64.79,47.98
2016,4,10,18,0,7.0,41.0,3.5,13.0,42.0,40.07,27.11
2016,4,10,18,15,3.5,23.0,3.4,12.5,23.5,22.24,9.07
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,11.0,1.05,11.5,13.5,10.81,0.0
2016,4,11,6,0,79.0,22.0,1.0,12.0,27.0,21.51,3.16
2016,4,11,6,15,182.5,39.5,1.05,12.0,65.0,52.83,30.52
2016,4,11,6,30,286.0,57.0,1.1,12.0,103.0,96.86,63.32
2016,4,11,6,45,367.0,69.0,1.15,12.5,151.0,143.27,100.9
2016,4,11,7,0,448.0,81.0,1.2,13.0,199.0,199.04,147.88
2016,4,11,7,15,503.0,90.0,1.3,13.0,249.5,253.98,195.89
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,313.57,247.43
2016,4,11,7,45,598.0,105.5,1.5,13.5,351.0,369.63,295.01
2016,4,11,8,0,638.0,112.0,1.6,14.0,402.0,429.09,344.05
2016,4,11,8,15,448.5,170.5,1.65,14.0,386.0,419.26,337.05
2016,4,11,8,30,259.0,229.0,1.7,14.0,370.0,387.4,310.89
2016,4,11,8,45,167.5,251.0,1.8,14.5,345.0,361.04,288.72
2016,4,11,9,0,76.0,273.0,1.9,15.0,320.0,325.06,258.1
2016,4,11,9,15,40.5,234.5,1.9,15.0,259.5,263.34,208.82
2016,4,11,9,30,5.0,196.0,1.9,15.0,199.0,195.31,153.75
2016,4,11,9,45,23.5,256.5,1.95,15.0,273.5,270.71,213.74
2016,4,11,10,0,42.0,317.0,2.0,15.0,348.0,354.45,278.34
2016,4,11,10,15,41.5,328.0,2.05,15.0,360.0,366.89,287.06
2016,4,11,10,30,41.0,339.0,2.1,15.0,372.0,379.18,296.01
2016,4,11,10,45,40.0,347.5,2.15,15.5,380.5,388.26,301.97
2016,4,11,11,0,39.0,356.0,2.2,16.0,389.0,397.16,307.8
2016,4,11,11,15,31.5,342.5,2.2,16.0,369.5,376.73,291.92
2016,4,11,11,30,24.0,329.0,2.2,16.0,350.0,348.19,270.03
2016,4,11,11,45,30.5,348.5,2.25,16.0,375.0,382.87,296.55
2016,4,11,12,0,37.0,368.0,2.3,16.0,400.0,409.77,316.8
2016,4,11,12,15,22.0,284.5,2.3,16.0,304.0,308.37,239.61
2016,4,11,12,30,7.0,201.0,2.3,16.0,208.0,203.48,158.15
2016,4,11,12,45,64.0,312.5,2.35,16.0,368.0,377.5,295.14
2016,4,11,13,0,121.0,424.0,2.4,16.0,528.0,555.63,428.13
2016,4,11,13,15,473.0,286.5,2.4,16.0,680.5,754.69,582.96
2016,4,11,13,30,825.0,149.0,2.4,16.0,833.0,924.62,704.91
2016,4,11,13,45,820.0,146.0,2.4,16.0,809.0,898.13,685.8
2016,4,11,14,0,815.0,143.0,2.4,16.0,785.0,868.89,666.74
2016,4,11,14,15,805.0,140.5,2.35,16.0,753.5,833.37,642.83
2016,4,11,14,30,795.0,138.0,2.3,16.0,722.0,795.71,617.35
2016,4,11,14,45,785.0,133.5,2.3,16.0,685.5,754.08,589.22
2016,4,11,15,0,775.0,129.0,2.3,16.0,649.0,710.76,559.57
2016,4,11,15,15,757.5,125.5,2.25,16.0,606.0,661.81,524.01
2016,4,11,15,30,740.0,122.0,2.2,16.0,563.0,613.15,487.45
2016,4,11,15,45,717.0,117.5,2.2,16.0,516.0,558.83,445.98
2016,4,11,16,0,694.0,113.0,2.2,16.0,469.0,505.05,403.8
2016,4,11,16,15,662.5,107.5,2.2,15.5,419.5,446.82,357.64
2016,4,11,16,30,631.0,102.0,2.2,15.0,370.0,390.62,311.6
2016,4,11,16,45,593.5,94.0,2.2,15.0,319.5,331.91,261.71
2016,4,11,17,0,556.0,86.0,2.2,15.0,269.0,276.54,213.41
2016,4,11,17,15,496.0,77.0,2.2,14.5,218.5,217.57,162.4
2016,4,11,17,30,436.0,68.0,2.2,14.0,168.0,165.13,116.94
2016,4,11,17,45,354.0,55.5,2.2,14.0,122.5,111.71,72.72
2016,4,11,18,0,272.0,43.0,2.2,14.0,77.0,68.9,39.82
2016,4,11,18,15,155.0,26.5,2.3,13.5,44.0,30.3,11.88
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,9.83,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,6.39,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,12.54,1.2
2016,4,12,6,15,0.0,31.0,3.95,12.0,31.0,29.9,18.91
2016,4,12,6,30,0.0,49.0,4.0,12.0,49.0,47.22,34.33
2016,4,12,6,45,1.5,70.0,4.1,12.5,70.5,67.86,52.23
2016,4,12,7,0,3.0,91.0,4.2,13.0,92.0,88.82,70.17
2016,4,12,7,15,11.0,111.5,4.2,13.0,115.5,111.64,89.4
2016,4,12,7,30,19.0,132.0,4.2,13.0,139.0,135.45,109.29
2016,4,12,7,45,9.5,105.5,4.25,13.0,109.0,106.4,84.81
2016,4,12,8,0,0.0,79.0,4.3,13.0,79.0,76.4,59.33
2016,4,12,8,15,0.0,108.0,4.35,13.0,108.0,104.69,82.89
2016,4,12,8,30,0.0,137.0,4.4,13.0,137.0,133.15,106.26
2016,4,12,8,45,0.0,151.0,4.45,13.5,151.0,146.93,117.07
2016,4,12,9,0,0.0,165.0,4.5,14.0,165.0,160.75,127.8
2016,4,12,9,15,0.0,133.0,4.55,14.0,133.0,129.2,101.67
2016,4,12,9,30,0.0,101.0,4.6,14.0,101.0,97.85,75.72
2016,4,12,9,45,1.0,136.5,4.65,14.0,137.5,133.48,104.82
2016,4,12,10,0,2.0,172.0,4.7,14.0,174.0,169.38,133.79
2016,4,12,10,15,5.5,201.0,4.8,14.0,206.0,201.24,159.37
2016,4,12,10,30,9.0,230.0,4.9,14.0,238.0,233.41,185.02
2016,4,12,10,45,9.0,230.0,5.0,14.5,238.0,233.65,184.65
2016,4,12,11,0,9.0,230.0,5.1,15.0,238.0,233.86,184.33
2016,4,12,11,15,17.5,283.0,5.1,15.0,298.5,295.22,232.93
2016,4,12,11,30,26.0,336.0,5.1,15.0,359.0,365.07,287.37
2016,4,12,11,45,22.5,323.0,5.2,15.0,343.0,340.83,268.27
2016,4,12,12,0,19.0,310.0,5.3,15.0,327.0,324.38,255.41
2016,4,12,12,15,42.0,358.5,5.3,15.0,395.5,404.62,318.56
2016,4,12,12,30,65.0,407.0,5.3,15.0,464.0,477.64,375.06
2016,4,12,12,45,64.5,399.5,5.35,15.0,455.5,468.71,368.25
2016,4,12,13,0,64.0,392.0,5.4,15.0,447.0,459.51,361.51
2016,4,12,13,15,425.5,283.5,5.45,15.0,638.5,707.25,563.01
2016,4,12,13,30,787.0,175.0,5.5,15.0,830.0,917.42,723.61
2016,4,12,13,45,783.5,171.5,5.6,15.0,807.0,892.55,705.68
2016,4,12,14,0,780.0,168.0,5.7,15.0,784.0,864.97,687.01
2016,4,12,14,15,769.5,165.5,5.75,15.0,753.0,832.48,664.37
2016,4,12,14,30,759.0,163.0,5.8,15.0,722.0,795.28,638.09
2016,4,12,14,45,684.0,177.5,5.9,15.0,662.5,724.02,584.99
2016,4,12,15,0,609.0,192.0,6.0,15.0,603.0,655.79,532.01
2016,4,12,15,15,653.0,169.5,6.0,14.5,583.5,636.59,519.38
2016,4,12,15,30,697.0,147.0,6.0,14.0,564.0,611.77,501.52
2016,4,12,15,45,544.0,168.5,6.05,14.0,478.0,505.33,414.97
2016,4,12,16,0,391.0,190.0,6.1,14.0,392.0,414.39,339.83
2016,4,12,16,15,412.0,164.5,6.0,13.5,358.0,377.67,309.99
2016,4,12,16,30,433.0,139.0,5.9,13.0,324.0,338.09,276.47
2016,4,12,16,45,375.5,133.5,5.8,13.0,279.0,284.82,230.43
2016,4,12,17,0,318.0,128.0,5.7,13.0,234.0,235.53,187.62
2016,4,12,17,15,276.0,110.0,5.55,12.5,190.0,186.66,145.23
2016,4,12,17,30,234.0,92.0,5.4,12.0,146.0,142.5,106.96
2016,4,12,17,45,177.5,71.5,5.25,12.0,106.5,98.44,70.0
2016,4,12,18,0,121.0,51.0,5.1,12.0,67.0,61.17,40.1
2016,4,12,18,15,60.5,30.0,5.0,12.0,38.0,30.6,14.86
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.85,0.0
