Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,47.5,13.0,3.05,11.5,16.0,12.78,0.0
2016,4,13,6,0,95.0,26.0,3.1,12.0,32.0,26.29,9.17
2016,4,13,6,15,200.5,43.5,3.25,12.0,72.5,59.42,35.38
2016,4,13,6,30,306.0,61.0,3.4,12.0,113.0,105.48,69.99
2016,4,13,6,45,399.5,70.5,3.55,12.5,163.0,153.74,109.18
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,213.87,160.24
2016,4,13,7,15,546.5,88.5,3.7,13.0,265.5,269.53,209.81
2016,4,13,7,30,600.0,97.0,3.7,13.0,318.0,330.73,263.65
2016,4,13,7,45,639.5,103.0,3.7,13.5,370.5,388.48,313.46
2016,4,13,8,0,679.0,109.0,3.7,14.0,423.0,449.5,364.54
2016,4,13,8,15,707.5,114.0,3.65,14.0,473.0,506.45,411.65
2016,4,13,8,30,736.0,119.0,3.6,14.0,523.0,564.83,458.6
2016,4,13,8,45,757.0,123.0,3.55,14.5,569.5,618.47,499.72
2016,4,13,9,0,778.0,127.0,3.5,15.0,616.0,671.15,538.94
2016,4,13,9,15,793.5,130.0,3.4,15.0,657.5,719.37,574.29
2016,4,13,9,30,809.0,133.0,3.3,15.0,699.0,766.56,606.92
2016,4,13,9,45,834.5,128.0,3.2,15.5,738.5,812.14,636.68
2016,4,13,10,0,860.0,123.0,3.1,16.0,778.0,856.72,665.13
2016,4,13,10,15,868.0,125.0,3.1,16.0,807.0,888.04,685.76
2016,4,13,10,30,876.0,127.0,3.1,16.0,836.0,920.63,707.28
2016,4,13,10,45,880.5,128.5,3.1,16.0,858.0,946.75,724.24
2016,4,13,11,0,885.0,130.0,3.1,16.0,880.0,969.83,739.17
2016,4,13,11,15,888.5,131.0,3.05,16.0,894.0,988.28,750.58
2016,4,13,11,30,892.0,132.0,3.0,16.0,908.0,1003.44,759.83
2016,4,13,11,45,891.0,133.5,3.0,16.5,914.0,1011.37,763.32
2016,4,13,12,0,890.0,135.0,3.0,17.0,920.0,1015.81,764.64
2016,4,13,12,15,889.5,135.0,3.0,17.0,918.5,1015.7,764.51
2016,4,13,12,30,889.0,135.0,3.0,17.0,917.0,1012.12,762.22
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.5,1001.76,755.97
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,988.06,747.62
2016,4,13,13,15,875.0,136.0,3.15,17.0,879.0,970.01,736.39
2016,4,13,13,30,871.0,135.0,3.2,17.0,862.0,948.8,723.07
2016,4,13,13,45,858.0,137.0,3.3,17.0,835.5,924.34,707.88
2016,4,13,14,0,845.0,139.0,3.4,17.0,809.0,892.34,687.35
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.5,856.83,664.88
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,819.07,640.57
2016,4,13,14,45,686.0,175.5,3.45,16.0,665.5,723.99,572.42
2016,4,13,15,0,546.0,216.0,3.5,16.0,585.0,632.14,502.34
2016,4,13,15,15,647.5,173.0,3.55,15.5,583.0,636.8,509.7
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,628.51,506.07
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.5,572.31,462.16
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,517.01,418.07
2016,4,13,16,15,663.5,117.5,3.75,14.5,433.5,458.62,371.09
2016,4,13,16,30,632.0,112.0,3.8,14.0,383.0,402.27,324.29
2016,4,13,16,45,586.0,105.0,3.9,14.0,330.5,341.06,271.86
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,284.12,221.97
2016,4,13,17,15,479.0,88.0,3.9,13.5,227.0,223.46,169.18
2016,4,13,17,30,418.0,78.0,3.8,13.0,176.0,170.81,123.29
2016,4,13,17,45,319.5,64.5,3.75,12.5,128.5,115.52,78.07
2016,4,13,18,0,221.0,51.0,3.7,12.0,81.0,71.76,44.77
2016,4,13,18,15,121.5,31.5,3.6,11.5,46.5,34.42,16.73
2016,4,13,18,30,22.0,12.0,3.5,11.0,12.0,11.8,0.0
2016,4,13,18,45,11.0,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,14.25,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,30.19,12.56
2016,4,14,6,15,233.5,45.0,4.2,11.0,79.5,64.56,38.52
2016,4,14,6,30,349.0,61.0,4.3,11.0,122.0,112.98,74.86
2016,4,14,6,45,424.0,72.5,4.45,11.5,171.5,162.07,115.98
2016,4,14,7,0,499.0,84.0,4.6,12.0,221.0,220.88,167.03
2016,4,14,7,15,425.5,106.5,4.6,12.0,241.0,248.0,195.84
2016,4,14,7,30,352.0,129.0,4.6,12.0,261.0,267.56,216.38
2016,4,14,7,45,368.0,148.0,4.6,12.5,304.0,314.4,256.58
2016,4,14,8,0,384.0,167.0,4.6,13.0,347.0,362.49,296.72
2016,4,14,8,15,378.0,190.0,4.6,13.0,383.5,400.19,327.98
2016,4,14,8,30,372.0,213.0,4.6,13.0,420.0,439.77,359.87
2016,4,14,8,45,380.5,232.0,4.6,13.5,459.0,483.26,393.6
2016,4,14,9,0,389.0,251.0,4.6,14.0,498.0,526.67,426.5
2016,4,14,9,15,442.0,249.5,4.65,14.0,547.5,586.39,473.37
2016,4,14,9,30,495.0,248.0,4.7,14.0,597.0,644.53,518.47
2016,4,14,9,45,356.5,306.5,4.8,14.5,564.5,606.75,484.67
2016,4,14,10,0,218.0,365.0,4.9,15.0,532.0,557.9,442.25
2016,4,14,10,15,539.5,252.5,4.95,15.0,686.0,740.91,589.79
2016,4,14,10,30,861.0,140.0,5.0,15.0,840.0,926.9,727.88
2016,4,14,10,45,853.5,149.0,5.1,15.0,858.5,949.79,742.98
2016,4,14,11,0,846.0,158.0,5.2,15.0,877.0,969.18,756.71
2016,4,14,11,15,849.5,159.0,5.3,15.0,891.5,987.22,769.6
2016,4,14,11,30,853.0,160.0,5.4,15.0,906.0,1002.06,780.33
2016,4,14,11,45,837.0,171.5,5.5,15.5,908.0,1005.57,781.66
2016,4,14,12,0,821.0,183.0,5.6,16.0,910.0,1005.47,780.62
2016,4,14,12,15,821.0,182.5,5.7,16.0,908.0,1005.26,781.16
2016,4,14,12,30,821.0,182.0,5.8,16.0,906.0,1001.76,779.47
2016,4,14,12,45,849.0,162.5,5.95,16.0,904.5,1002.39,781.18
2016,4,14,13,0,877.0,143.0,6.1,16.0,903.0,993.22,775.96
2016,4,14,13,15,872.5,142.0,6.2,16.0,885.5,974.68,763.82
2016,4,14,13,30,868.0,141.0,6.3,16.0,868.0,958.19,753.23
2016,4,14,13,45,851.5,145.0,6.4,16.0,841.0,927.64,732.41
2016,4,14,14,0,835.0,149.0,6.5,16.0,814.0,894.75,709.81
2016,4,14,14,15,825.0,147.0,6.55,15.5,782.0,859.05,686.09
2016,4,14,14,30,815.0,145.0,6.6,15.0,750.0,821.17,660.48
2016,4,14,14,45,801.0,142.0,6.7,15.0,711.5,777.18,628.9
2016,4,14,15,0,787.0,139.0,6.8,15.0,673.0,731.77,595.9
2016,4,14,15,15,769.0,135.5,6.85,15.0,629.0,683.08,558.45
2016,4,14,15,30,751.0,132.0,6.9,15.0,585.0,632.46,518.48
2016,4,14,15,45,737.0,123.5,7.0,15.0,538.5,578.82,475.52
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,524.86,431.2
2016,4,14,16,15,691.5,110.0,7.1,14.5,441.0,465.6,381.94
2016,4,14,16,30,660.0,105.0,7.1,14.0,390.0,408.32,333.0
2016,4,14,16,45,620.0,97.5,7.1,14.0,337.5,347.47,279.45
2016,4,14,17,0,580.0,90.0,7.1,14.0,285.0,290.21,228.02
2016,4,14,17,15,519.5,81.5,7.0,13.5,233.5,230.07,174.63
2016,4,14,17,30,459.0,73.0,6.9,13.0,182.0,176.49,127.15
2016,4,14,17,45,370.0,61.0,6.8,12.5,134.5,120.76,80.55
2016,4,14,18,0,281.0,49.0,6.7,12.0,87.0,76.4,46.2
2016,4,14,18,15,161.5,31.5,6.55,12.0,51.5,35.94,17.22
2016,4,14,18,30,42.0,14.0,6.4,12.0,16.0,13.76,0.0
2016,4,14,18,45,21.0,7.0,6.3,12.0,8.0,6.88,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,13.5,4.4,9.5,22.0,13.27,0.0
2016,4,15,6,0,217.0,27.0,4.4,10.0,44.0,32.44,13.06
2016,4,15,6,15,335.0,39.5,4.45,10.5,88.0,70.46,39.4
2016,4,15,6,30,453.0,52.0,4.5,11.0,132.0,122.28,78.34
2016,4,15,6,45,525.0,60.5,4.55,11.5,184.0,174.14,122.57
2016,4,15,7,0,597.0,69.0,4.6,12.0,236.0,234.17,175.55
2016,4,15,7,15,646.5,75.5,4.7,12.0,290.0,292.61,228.75
2016,4,15,7,30,696.0,82.0,4.8,12.0,344.0,355.98,285.62
2016,4,15,7,45,726.0,88.0,4.9,12.5,397.0,414.79,337.4
2016,4,15,8,0,756.0,94.0,5.0,13.0,450.0,475.67,389.4
2016,4,15,8,15,782.0,98.0,4.95,13.5,501.5,533.97,437.58
2016,4,15,8,30,808.0,102.0,4.9,14.0,553.0,593.28,485.01
2016,4,15,8,45,824.5,106.5,4.85,14.5,600.0,647.65,527.1
2016,4,15,9,0,841.0,111.0,4.8,15.0,647.0,701.48,567.53
2016,4,15,9,15,856.0,113.5,4.65,15.0,689.5,751.31,602.96
2016,4,15,9,30,871.0,116.0,4.5,15.0,732.0,799.9,636.55
2016,4,15,9,45,887.5,115.0,4.4,15.5,770.0,841.18,663.25
2016,4,15,10,0,904.0,114.0,4.3,16.0,808.0,883.76,690.42
2016,4,15,10,15,912.0,115.0,4.25,16.0,837.5,919.05,713.85
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,951.63,735.33
2016,4,15,10,45,927.5,116.0,4.2,16.5,890.0,979.83,752.52
2016,4,15,11,0,935.0,116.0,4.2,17.0,913.0,1004.94,767.54
2016,4,15,11,15,938.0,116.5,4.3,17.0,927.5,1023.05,779.84
2016,4,15,11,30,941.0,117.0,4.4,17.0,942.0,1037.67,790.07
2016,4,15,11,45,943.5,116.0,4.55,17.0,948.5,1046.66,797.31
2016,4,15,12,0,946.0,115.0,4.7,17.0,955.0,1052.03,802.22
2016,4,15,12,15,945.0,115.0,4.85,17.0,953.0,1051.34,803.1
2016,4,15,12,30,944.0,115.0,5.0,17.0,951.0,1046.96,801.56
2016,4,15,12,45,945.5,112.5,5.15,17.5,941.5,1038.74,795.89
2016,4,15,13,0,947.0,110.0,5.3,18.0,932.0,1026.84,787.75
2016,4,15,13,15,942.0,109.0,5.4,18.0,913.5,1006.74,775.09
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,983.27,760.1
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.5,955.53,742.36
2016,4,15,14,0,927.0,104.0,5.8,18.0,844.0,924.7,722.26
2016,4,15,14,15,917.5,102.5,5.8,18.0,811.0,887.65,696.68
2016,4,15,14,30,908.0,101.0,5.8,18.0,778.0,848.12,669.19
2016,4,15,14,45,895.0,99.5,5.85,18.0,738.5,803.61,638.04
2016,4,15,15,0,882.0,98.0,5.9,18.0,699.0,757.33,605.26
2016,4,15,15,15,866.5,95.5,5.85,18.0,654.5,706.77,568.51
2016,4,15,15,30,851.0,93.0,5.8,18.0,610.0,656.93,530.51
2016,4,15,15,45,829.0,90.5,5.75,18.0,560.5,600.35,485.63
2016,4,15,16,0,807.0,88.0,5.7,18.0,511.0,543.96,439.83
2016,4,15,16,15,780.0,84.0,5.6,17.5,459.0,484.0,390.73
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,425.38,341.26
2016,4,15,16,45,716.0,75.0,5.45,16.5,354.0,363.45,287.85
2016,4,15,17,0,679.0,70.0,5.4,16.0,301.0,304.22,235.35
2016,4,15,17,15,624.5,64.0,5.3,15.5,248.0,242.74,180.6
2016,4,15,17,30,570.0,58.0,5.2,15.0,195.0,186.99,130.78
2016,4,15,17,45,487.5,49.0,5.15,14.5,145.5,129.65,82.37
2016,4,15,18,0,405.0,40.0,5.1,14.0,96.0,81.9,45.23
2016,4,15,18,15,267.5,27.0,5.05,13.5,57.5,37.33,15.71
2016,4,15,18,30,130.0,14.0,5.0,13.0,19.0,10.71,0.0
2016,4,15,18,45,65.0,7.0,4.95,13.0,9.5,6.88,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,13.27,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,34.29,14.2
2016,4,16,6,15,352.0,39.0,1.3,12.5,91.0,72.66,40.23
2016,4,16,6,30,461.0,51.0,1.3,13.0,135.0,123.91,78.71
2016,4,16,6,45,529.5,59.5,1.3,13.5,186.5,175.65,122.31
2016,4,16,7,0,598.0,68.0,1.3,14.0,238.0,235.13,173.75
2016,4,16,7,15,645.5,74.5,1.3,14.5,291.5,293.04,224.51
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,355.64,278.02
2016,4,16,7,45,724.5,86.5,1.3,15.5,398.0,414.45,327.2
2016,4,16,8,0,756.0,92.0,1.3,16.0,451.0,475.53,376.39
2016,4,16,8,15,781.0,96.0,1.35,16.5,501.5,533.26,421.59
2016,4,16,8,30,806.0,100.0,1.4,17.0,552.0,591.89,465.96
2016,4,16,8,45,823.0,104.0,1.5,17.5,599.0,645.91,505.88
2016,4,16,9,0,840.0,108.0,1.6,18.0,646.0,699.45,544.38
2016,4,16,9,15,854.0,110.5,1.6,18.0,688.0,748.44,577.25
2016,4,16,9,30,868.0,113.0,1.6,18.0,730.0,796.12,608.68
2016,4,16,9,45,878.0,115.5,1.65,18.5,766.0,835.66,633.46
2016,4,16,10,0,888.0,118.0,1.7,19.0,802.0,876.04,658.6
2016,4,16,10,15,895.5,119.5,1.75,19.5,831.5,910.87,679.75
2016,4,16,10,30,903.0,121.0,1.8,20.0,861.0,943.02,699.03
2016,4,16,10,45,913.0,119.5,1.85,20.5,884.5,971.51,715.81
2016,4,16,11,0,923.0,118.0,1.9,21.0,908.0,997.08,730.68
2016,4,16,11,15,926.5,118.0,1.95,21.0,922.0,1014.89,741.98
2016,4,16,11,30,930.0,118.0,2.0,21.0,936.0,1029.27,751.26
2016,4,16,11,45,936.5,115.0,2.05,21.0,944.0,1039.93,758.31
2016,4,16,12,0,943.0,112.0,2.1,21.0,952.0,1047.04,763.25
2016,4,16,12,15,942.0,112.0,2.15,21.0,950.0,1046.29,763.31
2016,4,16,12,30,941.0,112.0,2.2,21.0,948.0,1041.88,761.22
2016,4,16,12,45,939.5,111.0,2.25,21.5,938.0,1032.29,754.5
2016,4,16,13,0,938.0,110.0,2.3,22.0,928.0,1019.11,745.61
2016,4,16,13,15,934.0,109.5,2.35,22.0,910.0,1000.58,734.79
2016,4,16,13,30,930.0,109.0,2.4,22.0,892.0,978.68,721.83
2016,4,16,13,45,924.0,107.5,2.5,22.0,866.5,950.69,705.31
2016,4,16,14,0,918.0,106.0,2.6,22.0,841.0,919.69,686.66
2016,4,16,14,15,909.5,104.5,2.65,22.0,808.5,883.72,664.07
2016,4,16,14,30,901.0,103.0,2.7,22.0,776.0,845.25,639.58
2016,4,16,14,45,890.5,100.5,2.8,22.0,737.5,801.87,611.71
2016,4,16,15,0,880.0,98.0,2.9,22.0,699.0,756.57,582.05
2016,4,16,15,15,865.0,95.5,2.95,21.5,655.0,706.43,549.22
2016,4,16,15,30,850.0,93.0,3.0,21.0,611.0,656.96,514.88
2016,4,16,15,45,830.5,90.0,3.05,21.0,562.5,601.41,473.14
2016,4,16,16,0,811.0,87.0,3.1,21.0,514.0,545.82,430.13
2016,4,16,16,15,784.5,83.5,3.05,20.5,462.5,486.43,383.38
2016,4,16,16,30,758.0,80.0,3.0,20.0,411.0,428.32,336.06
2016,4,16,16,45,712.5,77.0,3.0,19.5,356.5,364.47,282.93
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,304.84,231.79
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,243.91,178.81
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,188.54,130.4
2016,4,16,17,45,457.0,53.5,2.4,17.5,146.0,129.53,82.42
2016,4,16,18,0,353.0,46.0,2.2,17.0,95.0,82.64,47.4
2016,4,16,18,15,231.0,31.0,2.1,16.5,57.5,39.27,18.1
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.5,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,7.86,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,15.0,0.95,13.5,24.0,14.74,0.0
2016,4,17,6,0,216.0,30.0,1.0,14.0,48.0,36.32,16.53
2016,4,17,6,15,318.5,43.0,1.1,14.5,91.5,74.19,42.53
2016,4,17,6,30,421.0,56.0,1.2,15.0,135.0,123.71,79.77
2016,4,17,6,45,489.0,65.5,1.3,15.5,185.0,174.17,121.9
2016,4,17,7,0,557.0,75.0,1.4,16.0,235.0,232.35,171.7
2016,4,17,7,15,604.5,82.0,1.35,16.0,288.0,288.55,220.76
2016,4,17,7,30,652.0,89.0,1.3,16.0,341.0,349.48,272.79
2016,4,17,7,45,688.0,94.0,1.3,16.5,393.5,407.62,321.01
2016,4,17,8,0,724.0,99.0,1.3,17.0,446.0,468.55,369.76
2016,4,17,8,15,749.5,103.5,1.3,17.5,496.0,525.59,413.91
2016,4,17,8,30,775.0,108.0,1.3,18.0,546.0,583.29,457.01
2016,4,17,8,45,795.0,111.0,1.3,18.5,592.5,636.77,495.6
2016,4,17,9,0,815.0,114.0,1.3,19.0,639.0,690.09,532.84
2016,4,17,9,15,829.5,116.5,1.35,19.5,680.5,738.37,564.57
2016,4,17,9,30,844.0,119.0,1.4,20.0,722.0,785.44,594.68
2016,4,17,9,45,860.0,118.5,1.5,20.5,759.0,829.1,622.59
2016,4,17,10,0,876.0,118.0,1.6,21.0,796.0,867.43,646.67
2016,4,17,10,15,883.5,119.5,1.65,21.5,825.5,901.83,667.41
2016,4,17,10,30,891.0,121.0,1.7,22.0,855.0,933.6,686.3
2016,4,17,10,45,898.0,121.5,1.75,22.5,877.5,961.07,702.31
2016,4,17,11,0,905.0,122.0,1.8,23.0,900.0,985.54,716.39
2016,4,17,11,15,908.5,122.5,1.8,23.0,914.0,1003.53,727.09
2016,4,17,11,30,912.0,123.0,1.8,23.0,928.0,1018.15,735.8
2016,4,17,11,45,914.5,122.5,1.8,23.5,934.5,1027.33,739.75
2016,4,17,12,0,917.0,122.0,1.8,24.0,941.0,1032.99,741.63
2016,4,17,12,15,916.5,122.0,1.7,24.0,939.5,1032.67,739.93
2016,4,17,12,30,916.0,122.0,1.6,24.0,938.0,1028.78,736.13
2016,4,17,12,45,916.0,120.0,1.55,24.5,928.5,1019.76,728.59
2016,4,17,13,0,916.0,118.0,1.5,25.0,919.0,1007.21,719.06
2016,4,17,13,15,912.0,117.5,1.35,25.0,901.5,988.97,705.95
2016,4,17,13,30,908.0,117.0,1.2,25.0,884.0,967.45,690.89
2016,4,17,13,45,904.5,114.0,1.1,25.0,859.5,940.62,673.38
2016,4,17,14,0,901.0,111.0,1.0,25.0,835.0,910.73,654.02
2016,4,17,14,15,892.5,109.5,1.05,25.0,803.0,875.25,633.51
2016,4,17,14,30,884.0,108.0,1.1,25.0,771.0,837.31,611.18
2016,4,17,14,45,875.5,104.5,1.15,25.0,733.5,795.05,585.65
2016,4,17,15,0,867.0,101.0,1.2,25.0,696.0,750.76,558.33
2016,4,17,15,15,852.5,98.5,1.3,24.5,652.0,701.51,528.6
2016,4,17,15,30,838.0,96.0,1.4,24.0,608.0,652.92,497.07
2016,4,17,15,45,820.5,92.0,1.5,24.0,560.5,598.1,458.19
2016,4,17,16,0,803.0,88.0,1.6,24.0,513.0,543.08,417.7
2016,4,17,16,15,777.0,84.0,1.7,23.5,461.5,483.83,373.22
2016,4,17,16,30,751.0,80.0,1.8,23.0,410.0,425.83,327.82
2016,4,17,16,45,715.0,75.0,1.9,22.5,357.0,364.4,278.04
2016,4,17,17,0,679.0,70.0,2.0,22.0,304.0,305.52,228.58
2016,4,17,17,15,627.5,64.0,1.95,21.0,251.5,244.85,177.08
2016,4,17,17,30,576.0,58.0,1.9,20.0,199.0,189.55,129.55
2016,4,17,17,45,495.5,49.0,1.85,19.5,149.5,132.05,82.25
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,83.89,45.5
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,39.44,16.67
2016,4,17,18,30,161.0,15.0,1.6,18.0,22.0,11.42,0.0
2016,4,17,18,45,80.5,7.5,1.55,17.5,11.0,7.37,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,15.0,26.5,11.5,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,39.54,17.99
2016,4,18,6,15,366.0,42.0,0.5,15.5,98.5,79.16,44.47
2016,4,18,6,30,471.0,54.0,0.6,16.0,144.0,131.18,83.5
2016,4,18,6,45,539.5,62.0,0.75,16.5,196.0,183.36,126.99
2016,4,18,7,0,608.0,70.0,0.9,17.0,248.0,243.24,178.09
2016,4,18,7,15,654.5,76.5,0.95,17.0,302.0,301.55,228.76
2016,4,18,7,30,701.0,83.0,1.0,17.0,356.0,364.41,282.18
2016,4,18,7,45,733.5,88.0,1.1,17.5,409.0,423.64,331.21
2016,4,18,8,0,766.0,93.0,1.2,18.0,462.0,485.24,380.51
2016,4,18,8,15,790.0,96.5,1.25,18.5,513.0,542.4,424.67
2016,4,18,8,30,814.0,100.0,1.3,19.0,564.0,600.32,467.91
2016,4,18,8,45,834.0,102.5,1.4,19.5,611.5,655.03,507.88
2016,4,18,9,0,854.0,105.0,1.5,20.0,659.0,709.49,546.25
2016,4,18,9,15,867.5,107.5,1.55,20.5,700.5,758.59,578.03
2016,4,18,9,30,881.0,110.0,1.6,21.0,742.0,803.43,606.42
2016,4,18,9,45,896.0,109.0,1.7,21.5,779.5,846.69,633.9
2016,4,18,10,0,911.0,108.0,1.8,22.0,817.0,888.13,659.87
2016,4,18,10,15,918.0,109.5,1.85,22.5,846.0,923.06,680.77
2016,4,18,10,30,925.0,111.0,1.9,23.0,875.0,955.22,699.77
2016,4,18,10,45,930.5,111.5,2.0,23.5,897.0,982.0,715.79
2016,4,18,11,0,936.0,112.0,2.1,24.0,919.0,1005.62,729.81
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.5,1023.05,740.17
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,1037.0,748.46
2016,4,18,11,45,941.0,113.5,2.15,24.0,952.0,1044.94,753.69
2016,4,18,12,0,941.0,114.0,2.2,24.0,958.0,1049.23,756.8
2016,4,18,12,15,940.0,114.0,2.15,24.0,955.5,1048.37,755.59
2016,4,18,12,30,939.0,114.0,2.1,24.0,953.0,1043.86,752.24
2016,4,18,12,45,931.5,116.5,2.1,24.5,941.0,1032.02,743.59
2016,4,18,13,0,924.0,119.0,2.1,25.0,929.0,1016.74,732.95
2016,4,18,13,15,919.5,118.5,2.1,24.5,911.0,997.87,723.0
2016,4,18,13,30,915.0,118.0,2.1,24.0,893.0,975.71,710.97
2016,4,18,13,45,901.5,120.0,2.1,24.0,865.5,944.85,691.92
2016,4,18,14,0,888.0,122.0,2.1,24.0,838.0,911.43,671.18
2016,4,18,14,15,879.0,120.5,2.1,24.0,805.5,875.87,648.92
2016,4,18,14,30,870.0,119.0,2.1,24.0,773.0,837.94,624.92
2016,4,18,14,45,848.5,121.0,2.15,24.0,732.5,794.78,597.52
2016,4,18,15,0,827.0,123.0,2.2,24.0,692.0,747.21,566.69
2016,4,18,15,15,810.0,120.0,2.25,23.5,648.0,696.91,534.15
2016,4,18,15,30,793.0,117.0,2.3,23.0,604.0,645.89,498.74
2016,4,18,15,45,764.5,115.5,2.35,22.5,554.5,589.42,458.04
2016,4,18,16,0,736.0,114.0,2.4,22.0,505.0,533.31,416.26
2016,4,18,16,15,706.5,108.5,2.45,21.5,454.0,473.88,370.62
2016,4,18,16,30,677.0,103.0,2.5,21.0,403.0,416.21,324.73
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.5,354.42,274.23
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,296.72,225.66
2016,4,18,17,15,530.5,83.5,2.6,19.0,244.0,237.18,175.37
2016,4,18,17,30,474.0,75.0,2.6,18.0,192.0,183.72,129.78
2016,4,18,17,45,390.5,63.0,2.65,17.5,144.0,127.7,83.91
2016,4,18,18,0,307.0,51.0,2.7,17.0,96.0,82.38,49.2
2016,4,18,18,15,153.5,36.0,2.65,16.5,58.5,40.39,21.42
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,19.58,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,16.5,0.65,14.0,27.0,12.83,0.0
2016,4,19,6,0,233.0,33.0,0.6,14.0,54.0,41.3,20.3
2016,4,19,6,15,334.0,45.5,0.6,14.5,98.5,80.17,46.83
2016,4,19,6,30,435.0,58.0,0.6,15.0,143.0,130.41,84.87
2016,4,19,6,45,514.0,65.0,0.6,15.5,195.5,182.04,127.45
2016,4,19,7,0,593.0,72.0,0.6,16.0,248.0,242.59,178.45
2016,4,19,7,15,639.0,78.5,0.65,16.0,301.0,299.96,228.14
2016,4,19,7,30,685.0,85.0,0.7,16.0,354.0,361.83,280.52
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,420.55,328.7
2016,4,19,8,0,756.0,93.0,0.8,17.0,461.0,481.97,377.34
2016,4,19,8,15,780.5,97.0,0.9,17.5,511.5,539.39,421.75
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,597.64,465.4
2016,4,19,8,45,817.5,106.5,1.15,18.5,607.0,650.11,503.99
2016,4,19,9,0,830.0,112.0,1.3,19.0,652.0,701.71,540.95
2016,4,19,9,15,844.0,114.5,1.3,19.5,694.0,750.14,571.84
2016,4,19,9,30,858.0,117.0,1.3,20.0,736.0,797.28,601.25
2016,4,19,9,45,861.0,123.0,1.35,20.5,769.5,837.57,626.15
2016,4,19,10,0,864.0,129.0,1.4,21.0,803.0,875.32,649.14
2016,4,19,10,15,765.5,185.5,1.4,21.0,799.0,876.33,648.39
2016,4,19,10,30,667.0,242.0,1.4,21.0,795.0,866.47,640.43
2016,4,19,10,45,773.0,192.0,1.45,21.5,848.5,929.09,680.86
2016,4,19,11,0,879.0,142.0,1.5,22.0,902.0,983.92,714.13
2016,4,19,11,15,882.0,142.5,1.5,22.0,916.0,1000.9,723.74
2016,4,19,11,30,885.0,143.0,1.5,22.0,930.0,1014.62,731.83
2016,4,19,11,45,713.0,243.0,1.5,22.0,879.5,966.96,701.13
2016,4,19,12,0,541.0,343.0,1.5,22.0,829.0,902.12,655.0
2016,4,19,12,15,431.0,383.5,1.6,22.0,770.0,835.34,609.94
2016,4,19,12,30,321.0,424.0,1.7,22.0,711.0,761.39,558.97
2016,4,19,12,45,385.5,390.5,1.8,22.0,731.5,786.35,579.84
2016,4,19,13,0,450.0,357.0,1.9,22.0,752.0,815.27,602.21
2016,4,19,13,15,387.0,376.0,1.95,22.0,711.0,761.22,564.41
2016,4,19,13,30,324.0,395.0,2.0,22.0,670.0,714.47,531.65
2016,4,19,13,45,288.0,390.5,2.15,22.0,630.5,669.0,501.0
2016,4,19,14,0,252.0,386.0,2.3,22.0,591.0,624.17,470.15
2016,4,19,14,15,152.5,357.5,2.4,21.5,480.0,495.59,377.54
2016,4,19,14,30,53.0,329.0,2.5,21.0,369.0,373.54,286.43
2016,4,19,14,45,76.0,323.0,2.6,21.0,377.5,383.15,295.54
2016,4,19,15,0,99.0,317.0,2.7,21.0,386.0,390.81,302.56
2016,4,19,15,15,142.5,298.5,2.75,20.5,390.5,402.26,313.48
2016,4,19,15,30,186.0,280.0,2.8,20.0,395.0,404.82,317.45
2016,4,19,15,45,152.5,257.0,2.9,19.5,346.0,351.6,277.16
2016,4,19,16,0,119.0,234.0,3.0,19.0,297.0,301.36,238.65
2016,4,19,16,15,109.5,210.0,3.0,18.5,263.5,265.54,211.08
2016,4,19,16,30,100.0,186.0,3.0,18.0,230.0,228.45,181.91
2016,4,19,16,45,90.5,164.5,3.0,18.0,201.0,197.44,156.8
2016,4,19,17,0,81.0,143.0,3.0,18.0,172.0,167.46,132.15
2016,4,19,17,15,279.5,109.0,2.9,17.5,183.5,188.17,143.61
2016,4,19,17,30,478.0,75.0,2.8,17.0,195.0,185.12,131.55
2016,4,19,17,45,416.5,61.5,2.7,16.5,148.5,131.98,86.77
2016,4,19,18,0,355.0,48.0,2.6,16.0,102.0,85.99,50.39
2016,4,19,18,15,234.5,33.0,2.5,15.5,63.0,42.17,20.73
2016,4,19,18,30,114.0,18.0,2.4,15.0,24.0,14.01,0.0
2016,4,19,18,45,57.0,9.0,2.35,15.0,12.0,8.85,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,12.09,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,44.55,21.23
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,85.09,48.5
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,137.58,88.82
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,190.23,133.58
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,250.48,185.93
2016,4,20,7,15,673.0,73.5,2.3,16.0,310.5,308.23,237.12
2016,4,20,7,30,717.0,79.0,2.2,16.0,364.0,370.2,290.76
2016,4,20,7,45,749.0,83.0,2.15,16.5,417.0,429.29,340.31
2016,4,20,8,0,781.0,87.0,2.1,17.0,470.0,490.25,389.57
2016,4,20,8,15,804.0,90.5,2.1,17.5,520.0,547.53,434.48
2016,4,20,8,30,827.0,94.0,2.1,18.0,570.0,605.45,478.31
2016,4,20,8,45,845.5,96.0,2.1,18.5,616.5,659.16,517.64
2016,4,20,9,0,864.0,98.0,2.1,19.0,663.0,710.45,553.17
2016,4,20,9,15,695.0,171.5,2.1,19.0,644.5,701.29,543.4
2016,4,20,9,30,526.0,245.0,2.1,19.0,626.0,670.46,517.14
2016,4,20,9,45,720.5,173.0,2.1,19.5,722.0,777.95,596.06
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,887.12,667.79
2016,4,20,10,15,921.5,103.0,2.1,20.0,847.0,922.11,689.18
2016,4,20,10,30,928.0,105.0,2.1,20.0,876.0,954.3,709.32
2016,4,20,10,45,923.5,111.0,2.15,20.0,895.0,977.48,724.04
2016,4,20,11,0,919.0,117.0,2.2,20.0,914.0,997.08,736.57
2016,4,20,11,15,922.0,118.0,2.2,20.0,928.0,1015.13,747.61
2016,4,20,11,30,925.0,119.0,2.2,20.0,942.0,1029.77,756.52
2016,4,20,11,45,915.5,125.5,2.2,20.5,945.0,1034.35,757.62
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,1035.27,756.58
2016,4,20,12,15,905.0,132.0,2.2,21.0,946.0,1034.31,755.94
2016,4,20,12,30,904.0,132.0,2.2,21.0,944.0,1029.84,753.2
2016,4,20,12,45,901.5,131.5,2.25,21.0,933.5,1019.91,747.68
2016,4,20,13,0,899.0,131.0,2.3,21.0,923.0,1006.59,740.08
2016,4,20,13,15,894.0,130.0,2.3,20.5,905.0,987.04,729.36
2016,4,20,13,30,889.0,129.0,2.3,20.0,887.0,964.33,716.61
2016,4,20,13,45,880.5,128.5,2.35,20.0,861.0,935.92,699.2
2016,4,20,14,0,872.0,128.0,2.4,20.0,835.0,904.8,679.9
2016,4,20,14,15,862.5,126.0,2.4,20.0,802.5,868.75,656.69
2016,4,20,14,30,853.0,124.0,2.4,20.0,770.0,833.85,634.15
2016,4,20,14,45,840.0,122.0,2.45,20.0,731.5,790.33,605.74
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,745.23,575.87
2016,4,20,15,15,810.0,117.0,2.45,19.5,649.0,694.95,542.17
2016,4,20,15,30,793.0,114.0,2.4,19.0,605.0,643.95,505.55
2016,4,20,15,45,775.0,108.5,2.4,19.0,557.5,589.34,464.58
2016,4,20,16,0,757.0,103.0,2.4,19.0,510.0,534.69,422.43
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.5,475.94,376.41
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,418.67,330.06
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,358.48,280.11
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,301.31,231.14
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,241.76,179.61
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,187.87,132.6
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,132.59,86.41
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,86.13,50.09
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,42.49,22.62
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,23.71,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,12.78,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,2.0,16.5,1.2,14.5,17.0,15.93,0.0
2016,4,21,6,0,4.0,33.0,1.3,15.0,34.0,31.78,19.63
2016,4,21,6,15,24.0,54.0,1.45,15.0,59.0,54.27,38.58
2016,4,21,6,30,44.0,75.0,1.6,15.0,84.0,79.65,59.65
2016,4,21,6,45,57.5,98.0,1.75,15.5,113.0,107.97,83.41
2016,4,21,7,0,71.0,121.0,1.9,16.0,142.0,138.03,108.48
2016,4,21,7,15,84.0,142.5,1.95,16.0,172.5,168.1,133.53
2016,4,21,7,30,97.0,164.0,2.0,16.0,203.0,199.65,159.52
2016,4,21,7,45,80.5,183.5,2.15,16.0,219.0,217.12,173.87
2016,4,21,8,0,64.0,203.0,2.3,16.0,235.0,232.76,186.27
2016,4,21,8,15,145.0,228.5,2.4,16.0,310.0,310.44,248.78
2016,4,21,8,30,226.0,254.0,2.5,16.0,385.0,393.51,314.49
2016,4,21,8,45,143.5,269.0,2.6,16.5,355.0,365.8,290.49
2016,4,21,9,0,61.0,284.0,2.7,17.0,325.0,325.89,256.84
2016,4,21,9,15,205.5,299.0,2.75,17.0,446.5,456.3,360.34
2016,4,21,9,30,350.0,314.0,2.8,17.0,568.0,598.71,468.84
2016,4,21,9,45,242.0,347.5,2.85,17.5,527.0,558.38,434.04
2016,4,21,10,0,134.0,381.0,2.9,18.0,486.0,504.0,389.5
2016,4,21,10,15,154.0,396.5,2.9,18.0,522.0,542.33,418.1
2016,4,21,10,30,174.0,412.0,2.9,18.0,558.0,581.26,446.38
2016,4,21,10,45,120.5,408.0,2.95,18.0,510.5,531.9,408.19
2016,4,21,11,0,67.0,404.0,3.0,18.0,463.0,472.46,362.61
2016,4,21,11,15,75.5,417.0,3.0,18.0,484.5,495.45,379.87
2016,4,21,11,30,84.0,430.0,3.0,18.0,506.0,518.37,396.63
2016,4,21,11,45,88.0,430.5,3.05,18.0,510.0,523.59,400.51
2016,4,21,12,0,92.0,431.0,3.1,18.0,514.0,528.47,404.26
2016,4,21,12,15,64.5,405.5,3.15,18.0,463.5,474.69,363.93
2016,4,21,12,30,37.0,380.0,3.2,18.0,413.0,420.8,323.27
2016,4,21,12,45,51.0,395.0,3.3,18.5,440.5,449.64,345.11
2016,4,21,13,0,65.0,410.0,3.4,19.0,468.0,477.99,366.1
2016,4,21,13,15,475.0,264.5,3.5,19.0,671.5,736.07,569.12
2016,4,21,13,30,885.0,119.0,3.6,19.0,875.0,950.89,722.94
2016,4,21,13,45,887.0,113.0,3.7,19.0,852.5,926.38,705.71
2016,4,21,14,0,889.0,107.0,3.8,19.0,830.0,898.63,688.09
2016,4,21,14,15,881.0,105.5,3.85,18.5,798.5,863.87,666.46
2016,4,21,14,30,873.0,104.0,3.9,18.0,767.0,826.7,642.88
2016,4,21,14,45,587.0,205.5,3.95,18.0,642.0,680.46,535.45
2016,4,21,15,0,301.0,307.0,4.0,18.0,517.0,540.13,424.79
2016,4,21,15,15,563.5,200.0,4.0,18.0,562.0,606.26,481.85
2016,4,21,15,30,826.0,93.0,4.0,18.0,607.0,644.4,515.06
2016,4,21,15,45,473.5,164.5,4.0,18.0,454.5,461.29,369.75
2016,4,21,16,0,121.0,236.0,4.0,18.0,302.0,304.38,242.29
2016,4,21,16,15,65.5,195.5,4.0,17.5,231.0,225.97,180.32
2016,4,21,16,30,10.0,155.0,4.0,17.0,160.0,155.08,123.22
2016,4,21,16,45,5.5,137.0,4.0,17.0,140.0,135.01,107.14
2016,4,21,17,0,1.0,119.0,4.0,17.0,120.0,115.49,91.27
2016,4,21,17,15,0.5,99.0,3.9,16.5,99.5,95.74,75.1
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,76.15,58.74
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,57.76,43.06
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,39.5,27.31
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,25.11,14.46
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,10.61,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,5.41,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.0,5.95,14.0,30.5,14.9,0.37
2016,4,22,6,0,211.0,38.0,6.0,14.0,61.0,46.7,25.31
2016,4,22,6,15,305.0,51.0,6.05,14.0,104.0,84.15,51.6
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,132.6,89.58
2016,4,22,6,45,465.5,73.0,6.2,14.5,196.5,182.6,132.33
2016,4,22,7,0,532.0,82.0,6.3,15.0,246.0,239.22,181.89
2016,4,22,7,15,598.5,80.5,6.4,15.0,297.5,292.53,229.61
2016,4,22,7,30,665.0,79.0,6.5,15.0,349.0,352.49,282.8
2016,4,22,7,45,334.0,119.0,6.6,15.0,254.5,276.34,225.04
2016,4,22,8,0,3.0,159.0,6.7,15.0,160.0,156.03,124.86
2016,4,22,8,15,183.0,194.5,6.8,15.0,301.0,297.93,243.38
2016,4,22,8,30,363.0,230.0,6.9,15.0,442.0,457.07,373.6
2016,4,22,8,45,200.0,248.5,7.05,15.5,367.0,382.43,310.5
2016,4,22,9,0,37.0,267.0,7.2,16.0,292.0,291.7,233.18
2016,4,22,9,15,18.5,211.0,7.3,16.0,224.0,219.76,174.76
2016,4,22,9,30,0.0,155.0,7.4,16.0,156.0,150.75,118.09
2016,4,22,9,45,82.0,269.5,7.5,16.0,335.0,336.25,269.51
2016,4,22,10,0,164.0,384.0,7.6,16.0,514.0,532.67,424.31
2016,4,22,10,15,129.0,392.5,7.75,16.0,497.5,516.11,409.57
2016,4,22,10,30,94.0,401.0,7.9,16.0,481.0,490.45,388.23
2016,4,22,10,45,282.5,373.5,8.05,16.0,619.0,653.74,520.4
2016,4,22,11,0,471.0,346.0,8.2,16.0,757.0,816.96,649.01
2016,4,22,11,15,254.5,362.5,8.25,15.5,585.5,626.18,498.73
2016,4,22,11,30,38.0,379.0,8.3,15.0,414.0,420.22,332.06
2016,4,22,11,45,30.5,358.5,8.4,15.0,386.5,392.0,310.04
2016,4,22,12,0,23.0,338.0,8.5,15.0,359.0,356.1,281.67
2016,4,22,12,15,21.5,329.0,8.4,15.0,349.0,345.55,273.34
2016,4,22,12,30,20.0,320.0,8.3,15.0,339.0,334.91,264.93
2016,4,22,12,45,182.0,365.0,8.25,15.0,527.0,553.86,442.43
2016,4,22,13,0,344.0,410.0,8.2,15.0,715.0,761.9,605.23
2016,4,22,13,15,601.0,274.5,8.05,14.5,794.5,867.91,695.17
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,946.95,757.74
2016,4,22,13,45,595.0,254.5,7.8,14.0,757.5,815.36,656.62
2016,4,22,14,0,332.0,370.0,7.7,14.0,641.0,677.89,543.49
2016,4,22,14,15,576.0,254.0,7.65,14.0,702.0,761.55,616.5
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,822.46,667.0
2016,4,22,14,45,820.5,130.0,7.6,14.0,729.0,784.45,638.88
2016,4,22,15,0,821.0,122.0,7.6,14.0,695.0,743.92,608.99
2016,4,22,15,15,521.0,201.0,7.55,14.0,556.5,577.71,474.21
2016,4,22,15,30,221.0,280.0,7.5,14.0,418.0,427.76,348.68
2016,4,22,15,45,140.0,252.5,7.45,14.0,337.5,339.29,276.63
2016,4,22,16,0,59.0,225.0,7.4,14.0,257.0,255.47,207.55
2016,4,22,16,15,152.5,203.5,7.2,14.0,275.5,280.9,229.65
