Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,30,246.0,182.0,7.0,14.0,294.0,295.68,241.46
2016,4,22,16,45,227.5,163.5,6.85,14.0,257.0,255.26,207.0
2016,4,22,17,0,209.0,145.0,6.7,14.0,220.0,216.67,173.74
2016,4,22,17,15,373.0,107.0,6.45,13.5,214.0,215.3,166.89
2016,4,22,17,30,537.0,69.0,6.2,13.0,208.0,194.45,140.29
2016,4,22,17,45,443.5,61.0,5.95,13.0,158.0,137.57,92.07
2016,4,22,18,0,350.0,53.0,5.7,13.0,108.0,90.69,55.3
2016,4,22,18,15,227.0,38.5,5.5,12.5,69.0,47.67,25.83
2016,4,22,18,30,104.0,24.0,5.3,12.0,30.0,20.08,2.32
2016,4,22,18,45,52.0,12.0,5.15,12.0,15.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.0,3.85,11.5,33.5,15.42,2.38
2016,4,23,6,0,268.0,38.0,4.0,12.0,67.0,50.86,27.08
2016,4,23,6,15,365.0,49.0,4.05,12.0,112.5,90.96,55.15
2016,4,23,6,30,462.0,60.0,4.1,12.0,158.0,141.85,95.44
2016,4,23,6,45,524.0,68.5,4.2,12.5,209.0,193.21,140.06
2016,4,23,7,0,586.0,77.0,4.3,13.0,260.0,251.48,191.59
2016,4,23,7,15,630.0,83.0,4.2,13.0,312.5,307.52,242.03
2016,4,23,7,30,674.0,89.0,4.1,13.0,365.0,367.8,295.18
2016,4,23,7,45,705.5,94.0,4.1,13.5,416.5,425.2,344.47
2016,4,23,8,0,737.0,99.0,4.1,14.0,468.0,484.83,394.06
2016,4,23,8,15,760.0,103.0,4.1,14.0,517.0,540.43,439.86
2016,4,23,8,30,783.0,107.0,4.1,14.0,566.0,596.69,484.96
2016,4,23,8,45,798.0,111.0,4.2,14.5,610.5,648.05,524.49
2016,4,23,9,0,813.0,115.0,4.3,15.0,655.0,698.78,562.45
2016,4,23,9,15,826.5,117.0,4.3,15.0,695.0,745.42,595.69
2016,4,23,9,30,840.0,119.0,4.3,15.0,735.0,790.76,627.61
2016,4,23,9,45,859.5,116.0,4.35,15.5,772.5,831.01,654.57
2016,4,23,10,0,879.0,113.0,4.4,16.0,810.0,872.79,682.38
2016,4,23,10,15,886.0,114.0,4.4,16.0,838.0,905.94,704.72
2016,4,23,10,30,893.0,115.0,4.4,16.0,866.0,936.43,725.15
2016,4,23,10,45,896.0,117.0,4.45,16.5,886.5,961.4,740.68
2016,4,23,11,0,899.0,119.0,4.5,17.0,907.0,983.23,754.04
2016,4,23,11,15,902.0,119.5,4.4,17.0,920.5,1000.28,764.24
2016,4,23,11,30,905.0,120.0,4.3,17.0,934.0,1014.0,772.37
2016,4,23,11,45,904.0,121.5,4.25,17.0,939.0,1021.43,776.79
2016,4,23,12,0,903.0,123.0,4.2,17.0,944.0,1025.36,778.98
2016,4,23,12,15,902.5,123.0,4.25,17.0,941.5,1024.76,778.85
2016,4,23,12,30,902.0,123.0,4.3,17.0,939.0,1020.68,776.51
2016,4,23,12,45,896.0,124.5,4.35,17.0,928.0,1009.31,769.31
2016,4,23,13,0,890.0,126.0,4.4,17.0,917.0,994.65,760.18
2016,4,23,13,15,886.0,125.0,4.55,17.0,899.5,976.11,749.31
2016,4,23,13,30,882.0,124.0,4.7,17.0,882.0,954.43,736.19
2016,4,23,13,45,870.5,125.5,4.9,17.0,855.5,925.47,718.17
2016,4,23,14,0,859.0,127.0,5.1,17.0,829.0,893.98,698.1
2016,4,23,14,15,850.0,125.0,5.2,16.5,797.5,858.72,675.72
2016,4,23,14,30,841.0,123.0,5.3,16.0,766.0,824.55,653.84
2016,4,23,14,45,823.5,123.0,5.45,16.0,726.5,780.03,622.94
2016,4,23,15,0,806.0,123.0,5.6,16.0,687.0,734.3,590.7
2016,4,23,15,15,789.5,120.0,5.6,16.0,644.5,685.25,554.67
2016,4,23,15,30,773.0,117.0,5.6,16.0,602.0,635.51,516.0
2016,4,23,15,45,747.5,115.0,5.65,16.0,554.0,581.2,472.94
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,527.12,429.07
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.0,469.97,382.31
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,414.5,335.61
2016,4,23,16,45,618.0,100.0,5.6,15.0,354.0,354.02,283.27
2016,4,23,17,0,571.0,96.0,5.6,15.0,302.0,297.83,233.66
2016,4,23,17,15,516.5,87.5,5.5,14.5,251.0,239.64,182.52
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,186.25,135.49
2016,4,23,17,45,376.5,68.5,5.35,14.0,152.5,132.65,90.46
2016,4,23,18,0,291.0,58.0,5.3,14.0,105.0,88.87,56.12
2016,4,23,18,15,188.0,40.5,5.2,13.5,67.0,47.48,26.83
2016,4,23,18,30,85.0,23.0,5.1,13.0,29.0,19.5,3.68
2016,4,23,18,45,42.5,11.5,5.05,13.0,14.5,11.3,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,12.5,24.5,19.65,6.13
2016,4,24,6,0,52.0,43.0,6.7,13.0,49.0,43.33,28.02
2016,4,24,6,15,91.0,65.0,6.7,13.0,82.5,72.76,51.63
2016,4,24,6,30,130.0,87.0,6.7,13.0,116.0,107.09,79.94
2016,4,24,6,45,165.5,108.5,6.7,13.0,155.0,144.84,112.02
2016,4,24,7,0,201.0,130.0,6.7,13.0,194.0,187.75,148.89
2016,4,24,7,15,241.0,143.5,6.65,13.0,233.5,227.83,183.47
2016,4,24,7,30,281.0,157.0,6.6,13.0,273.0,272.12,221.57
2016,4,24,7,45,274.5,181.5,6.6,13.5,307.0,309.81,253.46
2016,4,24,8,0,268.0,206.0,6.6,14.0,341.0,346.51,283.63
2016,4,24,8,15,505.0,168.5,6.6,14.0,455.0,461.62,379.83
2016,4,24,8,30,742.0,131.0,6.6,14.0,569.0,597.83,491.81
2016,4,24,8,45,775.0,129.0,6.6,14.5,617.5,653.29,535.34
2016,4,24,9,0,808.0,127.0,6.6,15.0,666.0,708.93,578.27
2016,4,24,9,15,822.0,129.5,6.55,15.5,707.0,756.26,612.0
2016,4,24,9,30,836.0,132.0,6.5,16.0,748.0,802.34,644.06
2016,4,24,9,45,853.5,130.5,6.5,16.5,785.0,845.64,673.79
2016,4,24,10,0,871.0,129.0,6.5,17.0,822.0,883.55,699.21
2016,4,24,10,15,878.5,130.5,6.55,17.0,850.5,917.38,723.06
2016,4,24,10,30,886.0,132.0,6.6,17.0,879.0,948.6,744.98
2016,4,24,10,45,889.5,134.0,6.7,17.0,900.0,973.81,762.82
2016,4,24,11,0,893.0,136.0,6.8,17.0,921.0,995.94,778.53
2016,4,24,11,15,896.0,137.0,7.05,17.0,934.5,1013.35,791.75
2016,4,24,11,30,899.0,138.0,7.3,17.0,948.0,1027.47,802.72
2016,4,24,11,45,893.5,142.5,7.55,17.0,951.5,1033.42,807.92
2016,4,24,12,0,888.0,147.0,7.8,17.0,955.0,1035.85,810.72
2016,4,24,12,15,887.0,147.0,8.0,17.0,953.0,1034.72,810.81
2016,4,24,12,30,886.0,147.0,8.2,17.0,951.0,1030.17,808.54
2016,4,24,12,45,694.0,247.5,8.45,17.0,873.5,949.39,750.61
2016,4,24,13,0,502.0,348.0,8.7,17.0,796.0,856.87,677.03
2016,4,24,13,15,491.5,341.0,8.85,16.5,772.5,831.17,659.98
2016,4,24,13,30,481.0,334.0,9.0,16.0,749.0,803.87,641.35
2016,4,24,13,45,626.5,263.0,9.15,16.0,787.0,852.99,684.3
2016,4,24,14,0,772.0,192.0,9.3,16.0,825.0,891.69,716.65
2016,4,24,14,15,761.0,189.5,9.35,15.5,793.5,855.99,691.87
2016,4,24,14,30,750.0,187.0,9.4,15.0,762.0,818.41,665.64
2016,4,24,14,45,725.0,188.5,9.5,15.0,722.0,772.27,630.82
2016,4,24,15,0,700.0,190.0,9.6,15.0,682.0,725.71,594.49
2016,4,24,15,15,681.0,185.0,9.6,14.5,639.0,676.76,556.92
2016,4,24,15,30,662.0,180.0,9.6,14.0,596.0,627.59,518.43
2016,4,24,15,45,533.0,190.5,9.65,14.0,508.5,524.83,433.9
2016,4,24,16,0,404.0,201.0,9.7,14.0,421.0,434.96,358.93
2016,4,24,16,15,488.5,172.0,9.75,13.5,413.0,427.28,353.0
2016,4,24,16,30,573.0,143.0,9.8,13.0,405.0,410.06,337.5
2016,4,24,16,45,546.5,129.5,9.85,13.0,355.0,353.36,287.55
2016,4,24,17,0,520.0,116.0,9.9,13.0,305.0,298.9,238.66
2016,4,24,17,15,464.0,105.0,9.9,12.5,253.5,240.69,187.12
2016,4,24,17,30,408.0,94.0,9.9,12.0,202.0,188.51,140.91
2016,4,24,17,45,337.0,79.0,9.9,12.0,154.5,136.08,96.01
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,91.87,60.26
2016,4,24,18,15,170.0,44.5,9.9,11.5,68.5,50.84,30.43
2016,4,24,18,30,74.0,25.0,9.9,11.0,30.0,21.26,6.05
2016,4,24,18,45,37.0,12.5,9.95,11.0,15.0,12.29,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,5.7,9.0,11.0,9.83,0.0
2016,4,25,5,45,225.0,22.5,5.8,9.5,46.0,20.17,5.95
2016,4,25,6,0,383.0,35.0,5.9,10.0,81.0,57.7,28.83
2016,4,25,6,15,476.0,44.0,6.0,10.0,129.5,101.93,60.1
2016,4,25,6,30,569.0,53.0,6.1,10.0,178.0,157.02,105.08
2016,4,25,6,45,629.0,59.0,6.2,10.5,231.0,211.81,154.08
2016,4,25,7,0,689.0,65.0,6.3,11.0,284.0,273.8,210.36
2016,4,25,7,15,728.5,69.5,6.3,11.5,338.5,332.44,264.21
2016,4,25,7,30,768.0,74.0,6.3,12.0,393.0,394.67,320.04
2016,4,25,7,45,796.0,78.0,6.3,12.5,446.5,454.28,372.45
2016,4,25,8,0,824.0,82.0,6.3,13.0,500.0,515.59,424.68
2016,4,25,8,15,845.0,85.0,6.2,13.0,550.5,573.23,473.15
2016,4,25,8,30,866.0,88.0,6.1,13.0,601.0,630.02,519.65
2016,4,25,8,45,881.5,90.5,6.05,13.5,648.0,683.51,561.42
2016,4,25,9,0,897.0,93.0,6.0,14.0,695.0,736.2,599.65
2016,4,25,9,15,909.0,95.0,6.0,14.0,736.5,784.66,634.98
2016,4,25,9,30,921.0,97.0,6.0,14.0,778.0,831.49,668.72
2016,4,25,9,45,928.5,99.5,6.05,14.5,813.5,873.23,697.3
2016,4,25,10,0,936.0,102.0,6.1,15.0,849.0,912.54,723.83
2016,4,25,10,15,942.0,103.0,6.15,15.0,877.5,946.34,747.56
2016,4,25,10,30,948.0,104.0,6.2,15.0,906.0,977.23,769.17
2016,4,25,10,45,952.0,105.0,6.3,15.0,927.5,1003.2,787.55
2016,4,25,11,0,956.0,106.0,6.4,15.0,949.0,1025.88,803.65
2016,4,25,11,15,958.0,107.0,6.45,15.0,962.0,1043.22,815.73
2016,4,25,11,30,960.0,108.0,6.5,15.0,975.0,1057.02,825.4
2016,4,25,11,45,958.5,109.5,6.6,15.5,980.0,1064.27,829.26
2016,4,25,12,0,957.0,111.0,6.7,16.0,985.0,1067.83,830.65
2016,4,25,12,15,956.0,110.5,6.75,16.0,982.5,1066.12,829.73
2016,4,25,12,30,955.0,110.0,6.8,16.0,980.0,1060.74,826.35
2016,4,25,12,45,946.5,113.5,6.85,16.0,967.5,1048.54,818.24
2016,4,25,13,0,938.0,117.0,6.9,16.0,955.0,1032.9,807.78
2016,4,25,13,15,933.5,116.0,6.95,16.0,936.5,1013.11,794.43
2016,4,25,13,30,929.0,115.0,7.0,16.0,918.0,990.03,778.74
2016,4,25,13,45,922.0,114.5,7.05,16.0,892.0,962.02,759.49
2016,4,25,14,0,915.0,114.0,7.1,16.0,866.0,931.1,738.08
2016,4,25,14,15,906.5,112.0,7.15,16.0,833.5,894.61,712.48
2016,4,25,14,30,898.0,110.0,7.2,16.0,801.0,855.67,684.91
2016,4,25,14,45,885.5,108.5,7.25,16.0,761.5,811.86,653.47
2016,4,25,15,0,873.0,107.0,7.3,16.0,722.0,766.32,620.44
2016,4,25,15,15,857.5,104.5,7.35,16.0,678.0,718.14,585.04
2016,4,25,15,30,842.0,102.0,7.4,16.0,634.0,666.67,545.37
2016,4,25,15,45,821.5,99.0,7.45,16.0,585.0,610.94,500.63
2016,4,25,16,0,801.0,96.0,7.5,16.0,536.0,555.3,454.9
2016,4,25,16,15,774.5,92.5,7.5,15.5,484.5,496.45,406.18
2016,4,25,16,30,748.0,89.0,7.5,15.0,433.0,438.93,357.14
2016,4,25,16,45,710.0,84.5,7.5,15.0,379.0,376.92,302.62
2016,4,25,17,0,672.0,80.0,7.5,15.0,325.0,318.4,249.97
2016,4,25,17,15,621.0,73.5,7.35,14.5,272.0,257.57,195.47
2016,4,25,17,30,570.0,67.0,7.2,14.0,219.0,202.03,145.44
2016,4,25,17,45,488.0,59.0,7.1,13.5,168.5,145.06,96.68
2016,4,25,18,0,406.0,51.0,7.0,13.0,118.0,97.53,58.72
2016,4,25,18,15,287.5,38.0,6.75,12.5,77.0,52.44,27.8
2016,4,25,18,30,169.0,25.0,6.5,12.0,36.0,20.57,6.76
2016,4,25,18,45,84.5,12.5,6.3,11.5,18.0,12.29,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,8.85,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,23.6,9.87
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,49.8,30.92
2016,4,26,6,15,182.5,63.0,3.65,11.0,97.5,83.02,56.81
2016,4,26,6,30,231.0,82.0,3.7,11.0,134.0,122.11,89.14
2016,4,26,6,45,257.0,102.0,3.8,11.5,174.0,162.36,124.23
2016,4,26,7,0,283.0,122.0,3.9,12.0,214.0,205.6,161.99
2016,4,26,7,15,317.0,136.0,3.9,12.5,255.5,248.69,199.19
2016,4,26,7,30,351.0,150.0,3.9,13.0,297.0,295.27,238.8
2016,4,26,7,45,492.5,134.5,3.9,13.5,369.5,368.67,299.55
2016,4,26,8,0,634.0,119.0,3.9,14.0,442.0,455.79,370.81
2016,4,26,8,15,495.0,178.0,3.8,14.0,446.0,467.15,379.26
2016,4,26,8,30,356.0,237.0,3.7,14.0,450.0,461.96,373.34
2016,4,26,8,45,386.5,251.0,3.6,14.0,498.0,514.07,414.03
2016,4,26,9,0,417.0,265.0,3.5,14.0,546.0,572.25,458.21
2016,4,26,9,15,384.0,292.5,3.45,14.0,563.5,589.51,469.62
2016,4,26,9,30,351.0,320.0,3.4,14.0,581.0,607.38,481.27
2016,4,26,9,45,434.5,303.0,3.4,14.5,641.0,677.76,534.19
2016,4,26,10,0,518.0,286.0,3.4,15.0,701.0,747.71,585.5
2016,4,26,10,15,496.0,307.0,3.55,15.0,715.5,765.9,597.45
2016,4,26,10,30,474.0,328.0,3.7,15.0,730.0,781.14,607.56
2016,4,26,10,45,492.0,334.0,3.9,15.5,760.5,815.75,631.83
2016,4,26,11,0,510.0,340.0,4.1,16.0,791.0,849.19,654.95
2016,4,26,11,15,395.0,389.5,4.3,16.0,742.5,790.64,609.94
2016,4,26,11,30,280.0,439.0,4.5,16.0,694.0,734.22,566.36
2016,4,26,11,45,298.0,437.0,4.75,16.0,709.5,752.38,581.47
2016,4,26,12,0,316.0,435.0,5.0,16.0,725.0,769.4,595.39
2016,4,26,12,15,307.0,436.5,5.15,16.0,717.5,761.94,590.29
2016,4,26,12,30,298.0,438.0,5.3,16.0,710.0,753.15,584.35
2016,4,26,12,45,405.5,393.0,5.5,16.0,758.5,814.89,634.2
2016,4,26,13,0,513.0,348.0,5.7,16.0,807.0,867.72,677.08
2016,4,26,13,15,544.5,326.0,5.8,16.0,805.5,866.49,678.0
2016,4,26,13,30,576.0,304.0,5.9,16.0,804.0,862.01,676.84
2016,4,26,13,45,592.0,285.0,6.05,16.0,785.5,843.01,664.91
2016,4,26,14,0,608.0,266.0,6.2,16.0,767.0,822.47,651.72
2016,4,26,14,15,699.0,209.0,6.2,16.0,764.0,823.69,656.21
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,814.01,650.07
2016,4,26,14,45,781.5,147.5,6.25,16.0,725.0,773.65,621.2
2016,4,26,15,0,773.0,143.0,6.3,16.0,689.0,731.58,590.89
2016,4,26,15,15,756.0,139.5,6.3,15.5,646.0,683.99,555.82
2016,4,26,15,30,739.0,136.0,6.3,15.0,603.0,634.65,518.17
2016,4,26,15,45,724.0,128.5,6.3,15.0,557.5,582.16,476.32
2016,4,26,16,0,709.0,121.0,6.3,15.0,512.0,529.5,433.37
2016,4,26,16,15,680.0,116.0,6.3,14.5,462.0,472.23,386.33
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,416.72,339.45
2016,4,26,16,45,616.0,104.0,6.35,14.0,361.0,358.82,288.97
2016,4,26,17,0,581.0,97.0,6.4,14.0,310.0,303.94,240.04
2016,4,26,17,15,528.5,88.5,6.35,13.5,259.0,245.71,188.5
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,193.06,141.69
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,138.58,95.44
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,94.15,59.96
2016,4,26,18,15,216.0,43.0,6.2,12.0,73.5,52.29,30.1
2016,4,26,18,30,114.0,27.0,6.1,12.0,34.0,23.51,9.59
2016,4,26,18,45,57.0,13.5,6.0,12.0,17.0,13.27,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,34.0,11.0,3.6,11.0,12.0,10.81,0.0
2016,4,27,5,45,158.0,26.5,3.9,11.5,45.0,24.0,9.86
2016,4,27,6,0,282.0,42.0,4.2,12.0,78.0,58.48,32.61
2016,4,27,6,15,371.5,53.0,4.35,12.0,123.5,99.36,62.11
2016,4,27,6,30,461.0,64.0,4.5,12.0,169.0,150.08,103.11
2016,4,27,6,45,230.5,51.5,4.7,12.5,104.0,108.05,79.13
2016,4,27,7,0,0.0,39.0,4.9,13.0,39.0,37.65,26.7
2016,4,27,7,15,0.0,46.5,5.15,13.0,46.5,44.91,32.88
2016,4,27,7,30,0.0,54.0,5.4,13.0,54.0,52.18,38.96
2016,4,27,7,45,0.0,73.0,5.7,13.5,73.0,70.58,54.3
2016,4,27,8,0,0.0,92.0,6.0,14.0,92.0,89.02,69.46
2016,4,27,8,15,23.0,168.5,6.3,14.0,182.5,178.8,144.06
2016,4,27,8,30,46.0,245.0,6.6,14.0,273.0,270.85,219.15
2016,4,27,8,45,26.0,222.5,6.9,14.0,239.0,237.37,191.1
2016,4,27,9,0,6.0,200.0,7.2,14.0,205.0,199.16,159.14
2016,4,27,9,15,14.0,237.5,7.35,14.0,248.5,242.58,194.27
2016,4,27,9,30,22.0,275.0,7.5,14.0,292.0,286.79,229.66
2016,4,27,9,45,16.0,253.5,7.7,14.0,266.5,261.28,208.65
2016,4,27,10,0,10.0,232.0,7.9,14.0,241.0,235.36,187.35
2016,4,27,10,15,19.5,284.0,7.95,14.0,301.0,295.89,235.93
2016,4,27,10,30,29.0,336.0,8.0,14.0,361.0,363.66,289.61
2016,4,27,10,45,330.0,312.5,8.05,14.0,604.5,635.43,513.02
2016,4,27,11,0,631.0,289.0,8.1,14.0,848.0,913.77,731.22
2016,4,27,11,15,748.5,224.0,8.05,14.0,897.0,971.8,774.95
2016,4,27,11,30,866.0,159.0,8.0,14.0,946.0,1024.71,813.22
2016,4,27,11,45,865.5,161.5,8.0,14.0,952.0,1033.34,819.08
2016,4,27,12,0,865.0,164.0,8.0,14.0,958.0,1038.58,822.76
2016,4,27,12,15,865.0,163.5,8.0,14.0,956.5,1037.81,822.18
2016,4,27,12,30,865.0,163.0,8.0,14.0,955.0,1033.65,819.29
2016,4,27,12,45,857.0,166.5,8.0,14.0,943.5,1022.43,811.34
2016,4,27,13,0,849.0,170.0,8.0,14.0,932.0,1008.03,801.2
2016,4,27,13,15,844.0,169.0,8.0,14.0,914.0,988.81,787.6
2016,4,27,13,30,839.0,168.0,8.0,14.0,896.0,966.6,771.88
2016,4,27,13,45,837.0,163.0,8.05,14.0,872.0,940.16,753.23
2016,4,27,14,0,835.0,158.0,8.1,14.0,848.0,910.84,732.43
2016,4,27,14,15,637.0,230.5,8.1,14.0,745.5,792.72,642.23
2016,4,27,14,30,439.0,303.0,8.1,14.0,643.0,679.42,549.97
2016,4,27,14,45,614.5,225.0,8.15,14.0,674.5,723.14,589.76
2016,4,27,15,0,790.0,147.0,8.2,14.0,706.0,748.79,613.99
2016,4,27,15,15,771.5,143.0,8.15,14.0,662.0,698.98,575.03
2016,4,27,15,30,753.0,139.0,8.1,14.0,618.0,647.45,533.83
2016,4,27,15,45,728.0,135.5,8.1,14.0,569.5,592.25,488.98
2016,4,27,16,0,703.0,132.0,8.1,14.0,521.0,537.76,443.81
2016,4,27,16,15,672.5,126.0,8.05,13.5,469.5,478.96,394.93
2016,4,27,16,30,642.0,120.0,8.0,13.0,418.0,422.1,346.44
2016,4,27,16,45,602.5,112.5,8.0,13.0,366.0,362.3,293.96
2016,4,27,17,0,563.0,105.0,8.0,13.0,314.0,306.04,243.63
2016,4,27,17,15,508.0,96.0,7.95,13.0,262.0,246.34,190.36
2016,4,27,17,30,453.0,87.0,7.9,13.0,210.0,193.81,143.42
2016,4,27,17,45,385.5,74.0,7.85,13.0,162.5,141.24,98.14
2016,4,27,18,0,318.0,61.0,7.8,13.0,115.0,96.42,61.69
2016,4,27,18,15,214.0,44.5,7.75,12.5,75.5,53.82,31.37
2016,4,27,18,30,110.0,28.0,7.7,12.0,36.0,24.55,11.15
2016,4,27,18,45,55.0,14.0,7.65,12.0,18.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,50.0,13.0,5.4,10.0,14.0,12.78,0.0
2016,4,28,5,45,175.5,28.0,5.65,10.5,48.0,26.14,11.57
2016,4,28,6,0,301.0,43.0,5.9,11.0,82.0,61.56,34.53
2016,4,28,6,15,390.0,53.5,5.9,11.5,128.5,103.19,64.74
2016,4,28,6,30,479.0,64.0,5.9,12.0,175.0,154.57,106.46
2016,4,28,6,45,542.0,71.0,5.95,12.5,226.5,206.24,151.82
2016,4,28,7,0,605.0,78.0,6.0,13.0,278.0,264.84,203.99
2016,4,28,7,15,647.0,83.5,5.85,13.0,330.5,320.94,254.85
2016,4,28,7,30,689.0,89.0,5.7,13.0,383.0,380.99,308.21
2016,4,28,7,45,723.0,92.5,5.6,13.5,435.0,438.85,358.15
2016,4,28,8,0,757.0,96.0,5.5,14.0,487.0,499.29,408.72
2016,4,28,8,15,779.5,99.5,5.3,14.5,536.5,554.89,453.71
2016,4,28,8,30,802.0,103.0,5.1,15.0,586.0,611.09,497.64
2016,4,28,8,45,820.5,105.0,4.95,15.5,632.0,663.35,537.26
2016,4,28,9,0,839.0,107.0,4.8,16.0,678.0,715.22,574.33
2016,4,28,9,15,852.0,109.5,4.65,16.0,718.5,760.39,605.73
2016,4,28,9,30,865.0,112.0,4.5,16.0,759.0,806.18,637.07
2016,4,28,9,45,885.0,108.5,4.4,16.5,796.5,849.95,665.42
2016,4,28,10,0,905.0,105.0,4.3,17.0,834.0,892.23,692.17
2016,4,28,10,15,912.0,106.0,4.2,17.0,863.0,925.83,714.11
2016,4,28,10,30,919.0,107.0,4.1,17.0,892.0,956.69,734.0
2016,4,28,10,45,921.0,109.5,4.05,17.5,912.5,981.51,748.48
2016,4,28,11,0,923.0,112.0,4.0,18.0,933.0,1003.09,760.71
2016,4,28,11,15,926.5,113.0,4.05,18.0,946.5,1021.24,772.71
2016,4,28,11,30,930.0,114.0,4.1,18.0,960.0,1036.0,782.54
2016,4,28,11,45,929.0,115.5,4.2,18.5,965.0,1043.38,786.33
2016,4,28,12,0,928.0,117.0,4.3,19.0,970.0,1047.19,787.88
2016,4,28,12,15,927.5,117.0,4.45,19.0,968.0,1046.4,788.42
2016,4,28,12,30,927.0,117.0,4.6,19.0,966.0,1042.07,787.1
2016,4,28,12,45,928.5,114.5,4.75,19.0,957.0,1033.58,783.02
2016,4,28,13,0,930.0,112.0,4.9,19.0,948.0,1021.56,776.56
2016,4,28,13,15,926.5,111.0,5.05,18.5,930.5,1002.8,766.97
2016,4,28,13,30,923.0,110.0,5.2,18.0,913.0,980.77,755.0
2016,4,28,13,45,916.5,109.5,5.35,18.0,888.0,953.34,737.64
2016,4,28,14,0,910.0,109.0,5.5,18.0,863.0,923.02,718.08
2016,4,28,14,15,902.5,107.5,5.65,18.0,831.5,888.07,694.99
2016,4,28,14,30,895.0,106.0,5.8,18.0,800.0,850.64,669.84
2016,4,28,14,45,880.0,106.0,5.95,18.0,760.5,806.55,639.45
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,760.94,607.53
2016,4,28,15,15,851.0,104.0,6.2,17.5,678.0,714.66,575.58
2016,4,28,15,30,837.0,102.0,6.3,17.0,635.0,665.06,539.31
2016,4,28,15,45,810.0,101.5,6.45,16.5,585.5,608.19,495.39
2016,4,28,16,0,783.0,101.0,6.6,16.0,536.0,552.04,450.72
2016,4,28,16,15,757.0,97.0,6.6,15.5,485.5,493.89,402.98
2016,4,28,16,30,731.0,93.0,6.6,15.0,435.0,436.74,354.66
2016,4,28,16,45,686.5,90.5,6.6,15.0,381.0,375.29,301.04
2016,4,28,17,0,642.0,88.0,6.6,15.0,327.0,317.73,249.74
2016,4,28,17,15,591.5,81.0,6.55,14.5,275.0,258.16,196.8
2016,4,28,17,30,541.0,74.0,6.5,14.0,223.0,203.85,148.2
2016,4,28,17,45,452.5,66.0,6.45,13.5,172.5,147.15,100.15
2016,4,28,18,0,364.0,58.0,6.4,13.0,122.0,99.75,62.49
2016,4,28,18,15,254.5,43.5,6.15,12.5,81.0,55.91,31.69
2016,4,28,18,30,145.0,29.0,5.9,12.0,40.0,24.67,10.37
2016,4,28,18,45,72.5,14.5,5.65,11.5,20.0,14.25,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,11.8,0.0
2016,4,29,5,45,82.5,34.0,3.35,11.0,45.0,31.05,16.69
2016,4,29,6,0,165.0,56.0,3.4,11.0,78.0,64.02,41.64
2016,4,29,6,15,247.0,73.0,3.45,11.0,122.5,102.36,70.45
2016,4,29,6,30,329.0,90.0,3.5,11.0,167.0,150.55,109.43
2016,4,29,6,45,399.0,100.5,3.6,11.5,217.5,199.0,150.57
2016,4,29,7,0,469.0,111.0,3.7,12.0,268.0,255.22,199.02
2016,4,29,7,15,514.5,120.0,3.75,12.0,319.0,308.55,246.02
2016,4,29,7,30,560.0,129.0,3.8,12.0,370.0,366.36,296.14
2016,4,29,7,45,595.0,135.5,3.9,12.0,420.0,422.54,344.21
2016,4,29,8,0,630.0,142.0,4.0,12.0,470.0,479.99,392.31
2016,4,29,8,15,656.0,147.5,4.1,12.0,518.0,533.67,436.45
2016,4,29,8,30,682.0,153.0,4.2,12.0,566.0,588.55,480.67
2016,4,29,8,45,703.0,157.0,4.3,12.5,610.5,639.43,519.97
2016,4,29,9,0,724.0,161.0,4.4,13.0,655.0,690.43,558.51
2016,4,29,9,15,739.0,164.5,4.4,13.0,694.5,736.2,592.9
2016,4,29,9,30,754.0,168.0,4.4,13.0,734.0,781.03,625.21
2016,4,29,9,45,787.0,158.5,4.4,13.0,773.0,824.3,655.69
2016,4,29,10,0,820.0,149.0,4.4,13.0,812.0,868.99,686.92
2016,4,29,10,15,828.0,150.5,4.5,13.0,840.0,901.91,710.16
2016,4,29,10,30,836.0,152.0,4.6,13.0,868.0,932.4,731.73
2016,4,29,10,45,842.0,153.0,4.75,13.5,888.5,957.89,748.73
2016,4,29,11,0,848.0,154.0,4.9,14.0,909.0,980.54,763.76
2016,4,29,11,15,851.5,155.0,5.2,14.0,923.0,997.78,777.67
2016,4,29,11,30,855.0,156.0,5.5,14.0,937.0,1011.88,789.44
2016,4,29,11,45,688.0,259.5,5.8,14.5,890.5,963.7,755.19
2016,4,29,12,0,521.0,363.0,6.1,15.0,844.0,905.07,707.17
2016,4,29,12,15,688.5,261.0,6.2,15.0,894.5,968.01,759.69
2016,4,29,12,30,856.0,159.0,6.3,15.0,945.0,1021.44,798.52
2016,4,29,12,45,858.0,155.5,6.4,15.5,936.5,1012.79,791.39
2016,4,29,13,0,860.0,152.0,6.5,16.0,928.0,1000.8,782.3
2016,4,29,13,15,856.0,151.0,6.55,16.0,910.5,982.38,769.9
2016,4,29,13,30,852.0,150.0,6.6,16.0,893.0,960.91,755.36
2016,4,29,13,45,842.5,150.0,6.65,16.0,867.5,932.52,735.8
2016,4,29,14,0,833.0,150.0,6.7,16.0,842.0,901.59,714.36
2016,4,29,14,15,823.5,148.0,6.75,16.0,810.5,866.27,689.58
2016,4,29,14,30,814.0,146.0,6.8,16.0,779.0,828.82,663.07
2016,4,29,14,45,717.0,175.0,6.85,16.0,712.5,753.82,607.87
2016,4,29,15,0,620.0,204.0,6.9,16.0,646.0,681.52,550.92
2016,4,29,15,15,687.0,169.5,6.95,15.5,631.5,667.11,542.86
2016,4,29,15,30,754.0,135.0,7.0,15.0,617.0,644.91,527.87
2016,4,29,15,45,730.5,131.5,7.05,15.0,569.5,590.65,484.29
2016,4,29,16,0,707.0,128.0,7.1,15.0,522.0,536.97,440.31
2016,4,29,16,15,679.0,123.0,7.15,14.5,472.5,480.33,393.72
2016,4,29,16,30,651.0,118.0,7.2,14.0,423.0,425.33,347.22
2016,4,29,16,45,615.5,110.5,7.3,14.0,372.0,366.72,296.12
2016,4,29,17,0,580.0,103.0,7.4,14.0,321.0,311.18,246.64
2016,4,29,17,15,528.0,95.0,7.4,13.5,269.5,253.57,195.6
2016,4,29,17,30,476.0,87.0,7.4,13.0,218.0,200.37,148.28
2016,4,29,17,45,402.0,75.5,7.45,13.0,170.0,146.61,102.13
2016,4,29,18,0,328.0,64.0,7.5,13.0,122.0,101.28,65.41
2016,4,29,18,15,224.0,47.5,7.45,12.5,81.5,57.83,34.32
2016,4,29,18,30,120.0,31.0,7.4,12.0,41.0,27.61,13.03
2016,4,29,18,45,60.0,15.5,7.4,12.0,20.5,15.24,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,7.37,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,11.68,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,29.27,13.21
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,68.37,37.02
2016,4,30,6,15,458.5,51.0,5.3,13.0,141.0,111.97,68.85
2016,4,30,6,30,544.0,60.0,5.3,13.0,189.0,165.5,112.9
2016,4,30,6,45,602.0,66.5,5.35,13.5,242.0,219.32,160.5
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,279.41,214.15
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.5,336.82,265.74
2016,4,30,7,30,737.0,83.0,5.5,15.0,402.0,398.2,319.53
2016,4,30,7,45,766.5,86.5,5.55,15.5,454.5,456.32,369.48
2016,4,30,8,0,796.0,90.0,5.6,16.0,507.0,516.3,419.48
2016,4,30,8,15,816.5,93.5,5.5,16.0,556.5,572.61,465.71
2016,4,30,8,30,837.0,97.0,5.4,16.0,606.0,629.24,510.91
2016,4,30,8,45,852.5,99.5,5.3,16.5,651.5,681.49,550.51
2016,4,30,9,0,868.0,102.0,5.2,17.0,697.0,731.11,585.46
2016,4,30,9,15,880.0,104.0,5.1,17.0,737.5,778.1,618.46
2016,4,30,9,30,892.0,106.0,5.0,17.0,778.0,823.54,649.84
2016,4,30,9,45,906.5,104.5,4.95,17.5,814.0,865.63,677.37
2016,4,30,10,0,921.0,103.0,4.9,18.0,850.0,905.83,703.15
2016,4,30,10,15,927.0,104.0,4.85,18.0,878.0,938.88,724.95
2016,4,30,10,30,933.0,105.0,4.8,18.0,906.0,969.1,744.67
2016,4,30,10,45,937.0,106.0,4.8,18.5,926.5,994.44,759.86
2016,4,30,11,0,941.0,107.0,4.8,19.0,947.0,1016.57,772.82
2016,4,30,11,15,943.0,107.5,4.75,19.0,960.0,1032.91,782.9
2016,4,30,11,30,945.0,108.0,4.7,19.0,973.0,1045.78,790.72
2016,4,30,11,45,945.5,108.0,4.7,19.5,978.0,1053.12,793.8
2016,4,30,12,0,946.0,108.0,4.7,20.0,983.0,1056.86,794.59
2016,4,30,12,15,945.0,108.0,4.7,20.0,980.0,1055.51,793.66
2016,4,30,12,30,944.0,108.0,4.7,20.0,977.0,1050.56,790.47
2016,4,30,12,45,939.0,109.0,4.7,20.0,965.5,1039.15,783.05
2016,4,30,13,0,934.0,110.0,4.7,20.0,954.0,1024.3,773.43
2016,4,30,13,15,929.5,109.5,4.7,20.0,935.5,1005.03,760.91
2016,4,30,13,30,925.0,109.0,4.7,20.0,917.0,982.52,746.24
2016,4,30,13,45,919.0,107.5,4.75,20.0,891.5,954.47,728.18
2016,4,30,14,0,913.0,106.0,4.8,20.0,866.0,923.5,708.03
2016,4,30,14,15,904.5,104.5,4.85,20.0,834.0,887.64,684.31
2016,4,30,14,30,896.0,103.0,4.9,20.0,802.0,849.35,658.7
2016,4,30,14,45,886.0,101.0,4.95,20.0,763.5,807.15,630.02
2016,4,30,15,0,876.0,99.0,5.0,20.0,725.0,763.05,599.65
2016,4,30,15,15,861.5,96.5,5.0,20.0,681.5,713.59,564.73
2016,4,30,15,30,847.0,94.0,5.0,20.0,638.0,663.1,527.92
2016,4,30,15,45,829.5,91.0,5.05,20.0,590.5,610.56,487.41
2016,4,30,16,0,812.0,88.0,5.1,20.0,543.0,556.42,444.62
2016,4,30,16,15,787.5,85.0,5.1,19.5,492.0,498.73,398.53
2016,4,30,16,30,763.0,82.0,5.1,19.0,441.0,442.12,351.83
2016,4,30,16,45,730.0,77.5,5.15,19.0,388.5,381.88,300.36
2016,4,30,17,0,697.0,73.0,5.2,19.0,336.0,324.26,249.79
2016,4,30,17,15,650.5,67.5,5.15,18.5,283.5,263.75,196.69
2016,4,30,17,30,604.0,62.0,5.1,18.0,231.0,208.59,147.73
2016,4,30,17,45,533.5,54.5,5.1,17.5,181.0,152.0,99.43
2016,4,30,18,0,463.0,47.0,5.1,17.0,131.0,103.42,60.34
2016,4,30,18,15,353.0,36.5,5.0,16.5,88.5,57.35,28.86
2016,4,30,18,30,243.0,26.0,4.9,16.0,46.0,24.01,9.64
2016,4,30,18,45,121.5,13.0,4.85,15.5,23.0,12.78,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,13.0,10.5,7.37,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,21.0,11.63,0.0
2016,5,1,5,45,255.5,27.5,1.15,13.5,58.0,29.25,12.9
2016,5,1,6,0,386.0,40.0,1.1,14.0,95.0,68.33,36.25
2016,5,1,6,15,469.0,49.0,1.1,14.5,143.0,112.49,68.29
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,166.27,111.78
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,219.19,157.66
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,277.74,208.42
2016,5,1,7,15,695.5,75.5,1.1,16.5,347.0,334.48,257.3
2016,5,1,7,30,734.0,80.0,1.1,17.0,400.0,395.19,307.94
2016,5,1,7,45,760.5,84.5,1.15,17.5,451.5,452.69,354.75
2016,5,1,8,0,787.0,89.0,1.2,18.0,503.0,511.76,401.14
2016,5,1,8,15,807.5,92.0,1.15,18.5,552.0,567.05,442.53
2016,5,1,8,30,828.0,95.0,1.1,19.0,601.0,622.68,482.55
2016,5,1,8,45,843.0,98.0,1.05,19.5,646.0,674.64,518.41
2016,5,1,9,0,858.0,101.0,1.0,20.0,691.0,723.98,549.71
2016,5,1,9,15,870.0,103.0,0.9,20.5,731.0,770.5,577.24
2016,5,1,9,30,882.0,105.0,0.8,21.0,771.0,815.5,602.88
2016,5,1,9,45,890.5,106.5,0.7,21.5,805.5,855.29,624.34
2016,5,1,10,0,899.0,108.0,0.6,22.0,840.0,892.85,643.76
2016,5,1,10,15,905.5,109.5,0.6,22.0,867.5,926.17,663.31
2016,5,1,10,30,912.0,111.0,0.6,22.0,895.0,956.77,681.09
2016,5,1,10,45,916.0,112.0,0.65,22.5,915.5,981.6,695.02
2016,5,1,11,0,920.0,113.0,0.7,23.0,936.0,1003.3,707.1
2016,5,1,11,15,922.5,114.0,0.85,23.0,949.5,1020.29,719.93
2016,5,1,11,30,925.0,115.0,1.0,23.0,963.0,1033.9,730.77
2016,5,1,11,45,924.5,115.5,1.2,23.0,968.0,1040.58,738.33
2016,5,1,12,0,924.0,116.0,1.4,23.0,973.0,1043.74,743.66
2016,5,1,12,15,923.5,116.0,1.55,23.0,970.5,1042.87,745.56
2016,5,1,12,30,923.0,116.0,1.7,23.0,968.0,1038.49,745.27
2016,5,1,12,45,920.0,116.0,1.9,23.0,957.5,1028.15,741.87
2016,5,1,13,0,917.0,116.0,2.1,23.0,947.0,1014.42,736.15
2016,5,1,13,15,913.5,115.0,2.2,22.5,929.0,995.85,727.43
2016,5,1,13,30,910.0,114.0,2.3,22.0,911.0,974.06,716.54
2016,5,1,13,45,902.0,114.0,2.45,22.0,885.0,946.08,700.56
2016,5,1,14,0,894.0,114.0,2.6,22.0,859.0,915.33,682.51
2016,5,1,14,15,885.5,112.5,2.65,21.5,827.5,880.04,661.61
2016,5,1,14,30,877.0,111.0,2.7,21.0,796.0,842.38,638.82
2016,5,1,14,45,864.0,110.0,2.75,21.0,757.5,799.53,610.86
2016,5,1,15,0,851.0,109.0,2.8,21.0,719.0,755.06,581.43
2016,5,1,15,15,836.5,106.5,2.75,20.5,676.0,708.54,550.65
2016,5,1,15,30,822.0,104.0,2.7,20.0,633.0,658.8,515.87
2016,5,1,15,45,800.0,102.0,2.7,20.0,585.0,604.24,474.97
2016,5,1,16,0,778.0,100.0,2.7,20.0,537.0,549.95,433.2
2016,5,1,16,15,753.0,96.0,2.6,19.5,487.0,492.66,388.46
2016,5,1,16,30,728.0,92.0,2.5,19.0,437.0,436.21,342.99
2016,5,1,16,45,689.5,88.0,2.4,19.0,384.0,375.91,292.64
2016,5,1,17,0,651.0,84.0,2.3,19.0,331.0,318.87,243.78
2016,5,1,17,15,603.0,77.5,2.1,18.5,279.5,260.05,193.23
2016,5,1,17,30,555.0,71.0,1.9,18.0,228.0,206.16,146.41
2016,5,1,17,45,480.5,62.5,1.75,17.5,178.0,150.57,99.96
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,103.48,62.69
2016,5,1,18,15,300.5,41.5,1.45,16.5,86.5,58.46,31.53
2016,5,1,18,30,195.0,29.0,1.3,16.0,45.0,26.22,11.81
2016,5,1,18,45,97.5,14.5,1.2,15.5,22.5,14.25,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,1.25,11.5,10.0,8.36,0.0
2016,5,2,5,30,66.0,17.0,1.3,12.0,20.0,14.44,0.0
2016,5,2,5,45,173.0,33.5,1.4,12.5,55.0,32.82,17.15
2016,5,2,6,0,280.0,50.0,1.5,13.0,90.0,69.05,41.04
2016,5,2,6,15,140.0,54.0,1.5,13.0,74.0,71.2,48.59
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,55.97,42.27
2016,5,2,6,45,0.0,74.0,1.55,13.5,74.0,71.4,55.42
2016,5,2,7,0,0.0,90.0,1.6,14.0,90.0,86.89,68.33
2016,5,2,7,15,54.0,136.0,1.55,14.0,159.5,152.16,121.89
2016,5,2,7,30,108.0,182.0,1.5,14.0,229.0,225.02,181.0
2016,5,2,7,45,70.5,193.0,1.5,14.5,225.5,222.61,178.5
2016,5,2,8,0,33.0,204.0,1.5,15.0,222.0,217.67,173.64
2016,5,2,8,15,167.0,231.0,1.45,15.5,332.5,327.33,261.3
2016,5,2,8,30,301.0,258.0,1.4,16.0,443.0,450.89,356.28
2016,5,2,8,45,429.0,236.5,1.4,16.5,521.0,534.71,419.47
2016,5,2,9,0,557.0,215.0,1.4,17.0,599.0,625.3,486.29
2016,5,2,9,15,683.5,175.5,1.3,17.0,674.5,707.59,545.8
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,793.64,603.54
2016,5,2,9,45,830.5,132.5,1.2,17.5,786.5,836.12,629.08
2016,5,2,10,0,851.0,129.0,1.2,18.0,823.0,873.59,651.39
2016,5,2,10,15,858.0,130.5,1.2,18.0,850.5,905.95,671.35
2016,5,2,10,30,865.0,132.0,1.2,18.0,878.0,935.76,689.59
2016,5,2,10,45,867.0,135.0,1.2,18.5,897.5,959.67,702.65
2016,5,2,11,0,869.0,138.0,1.2,19.0,917.0,980.54,713.78
2016,5,2,11,15,872.0,138.5,1.2,19.0,930.0,996.71,723.32
2016,5,2,11,30,875.0,139.0,1.2,19.0,943.0,1009.71,730.98
2016,5,2,11,45,871.5,142.0,1.3,19.5,947.0,1015.55,734.65
2016,5,2,12,0,868.0,145.0,1.4,20.0,951.0,1018.05,736.35
2016,5,2,12,15,867.0,145.0,1.55,20.0,948.5,1016.68,737.87
2016,5,2,12,30,866.0,145.0,1.7,20.0,946.0,1012.02,737.28
2016,5,2,12,45,665.0,255.5,1.9,20.0,866.5,930.92,687.53
2016,5,2,13,0,464.0,366.0,2.1,20.0,787.0,838.76,622.4
2016,5,2,13,15,513.5,341.0,2.25,19.5,799.0,852.64,637.07
2016,5,2,13,30,563.0,316.0,2.4,19.0,811.0,862.77,648.23
2016,5,2,13,45,565.0,302.5,2.55,19.0,787.0,837.03,632.48
2016,5,2,14,0,567.0,289.0,2.7,19.0,763.0,809.16,615.28
