Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,548.5,280.0,2.75,19.0,724.5,766.21,586.1
2016,5,2,14,30,530.0,271.0,2.8,19.0,686.0,722.58,556.11
2016,5,2,14,45,556.0,245.5,2.85,19.0,662.0,697.02,539.77
2016,5,2,15,0,582.0,220.0,2.9,19.0,638.0,669.67,521.57
2016,5,2,15,15,572.5,206.0,2.9,18.5,597.0,621.61,487.82
2016,5,2,15,30,563.0,192.0,2.9,18.0,556.0,574.67,454.14
2016,5,2,15,45,468.5,203.5,2.9,17.5,491.5,500.16,397.26
2016,5,2,16,0,374.0,215.0,2.9,17.0,427.0,430.3,343.05
2016,5,2,16,15,304.5,205.0,2.85,16.5,367.0,364.07,291.16
2016,5,2,16,30,235.0,195.0,2.8,16.0,307.0,304.44,243.72
2016,5,2,16,45,200.5,174.0,2.75,16.0,262.0,253.99,202.75
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,209.09,165.83
2016,5,2,17,15,138.5,134.5,2.65,15.5,182.5,172.48,135.61
2016,5,2,17,30,111.0,116.0,2.6,15.0,148.0,138.93,107.77
2016,5,2,17,45,184.0,94.0,2.6,14.5,133.5,124.29,91.68
2016,5,2,18,0,257.0,72.0,2.6,14.0,119.0,100.75,67.77
2016,5,2,18,15,175.5,52.5,2.55,13.5,80.0,60.45,38.06
2016,5,2,18,30,94.0,33.0,2.5,13.0,41.0,29.7,15.75
2016,5,2,18,45,47.0,16.5,2.45,13.0,20.5,16.22,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,27.0,1.6,12.5,27.0,26.0,15.08
2016,5,3,6,0,0.0,44.0,1.6,13.0,44.0,42.12,29.68
2016,5,3,6,15,4.0,65.0,1.5,13.0,66.0,62.73,47.49
2016,5,3,6,30,8.0,86.0,1.4,13.0,88.0,84.02,65.74
2016,5,3,6,45,17.0,106.5,1.35,13.0,112.0,106.75,84.8
2016,5,3,7,0,26.0,127.0,1.3,13.0,136.0,131.04,104.99
2016,5,3,7,15,132.0,151.5,1.45,13.0,209.0,197.48,158.61
2016,5,3,7,30,238.0,176.0,1.6,13.0,282.0,276.51,222.73
2016,5,3,7,45,241.5,199.5,1.8,13.5,317.5,315.34,254.09
2016,5,3,8,0,245.0,223.0,2.0,14.0,353.0,354.29,284.98
2016,5,3,8,15,189.5,250.5,2.1,14.0,356.5,359.98,288.85
2016,5,3,8,30,134.0,278.0,2.2,14.0,360.0,362.42,289.61
2016,5,3,8,45,187.0,296.5,2.35,14.5,421.0,423.96,337.53
2016,5,3,9,0,240.0,315.0,2.5,15.0,482.0,489.83,387.7
2016,5,3,9,15,247.5,334.0,2.45,15.0,514.5,529.88,416.78
2016,5,3,9,30,255.0,353.0,2.4,15.0,547.0,565.81,442.56
2016,5,3,9,45,186.0,373.5,2.35,15.5,519.0,534.06,415.4
2016,5,3,10,0,117.0,394.0,2.3,16.0,491.0,501.97,388.16
2016,5,3,10,15,285.5,368.5,2.15,16.0,613.0,636.69,491.1
2016,5,3,10,30,454.0,343.0,2.0,16.0,735.0,779.53,594.24
2016,5,3,10,45,360.0,390.0,1.9,16.5,706.0,744.3,563.04
2016,5,3,11,0,266.0,437.0,1.8,17.0,677.0,709.81,533.82
2016,5,3,11,15,256.5,446.0,1.7,17.0,680.0,714.44,535.91
2016,5,3,11,30,247.0,455.0,1.6,17.0,683.0,717.73,536.7
2016,5,3,11,45,245.0,458.5,1.5,17.0,685.5,721.51,538.17
2016,5,3,12,0,243.0,462.0,1.4,17.0,688.0,717.06,534.14
2016,5,3,12,15,376.5,415.5,1.45,17.0,765.0,808.88,601.54
2016,5,3,12,30,510.0,369.0,1.5,17.0,842.0,897.82,664.49
2016,5,3,12,45,501.0,365.5,1.55,17.0,826.0,880.81,652.87
2016,5,3,13,0,492.0,362.0,1.6,17.0,810.0,861.91,641.2
2016,5,3,13,15,423.5,381.5,1.7,17.0,762.0,807.57,604.14
2016,5,3,13,30,355.0,401.0,1.8,17.0,714.0,748.97,563.82
2016,5,3,13,45,443.0,352.5,1.9,17.0,731.0,776.15,587.39
2016,5,3,14,0,531.0,304.0,2.0,17.0,748.0,792.51,602.66
2016,5,3,14,15,372.5,339.5,2.1,17.0,645.5,670.21,513.78
2016,5,3,14,30,214.0,375.0,2.2,17.0,543.0,557.01,429.48
2016,5,3,14,45,215.5,355.5,2.35,17.0,517.5,529.82,411.56
2016,5,3,15,0,217.0,336.0,2.5,17.0,492.0,501.95,392.19
2016,5,3,15,15,228.0,312.5,2.65,17.0,468.0,476.14,374.28
2016,5,3,15,30,239.0,289.0,2.8,17.0,444.0,448.89,354.84
2016,5,3,15,45,196.0,269.5,2.95,17.0,390.5,390.66,310.13
2016,5,3,16,0,153.0,250.0,3.1,17.0,337.0,336.15,267.71
2016,5,3,16,15,138.5,226.5,3.1,16.5,299.5,296.59,237.17
2016,5,3,16,30,124.0,203.0,3.1,16.0,262.0,258.39,207.11
2016,5,3,16,45,97.0,177.5,3.1,16.0,220.5,213.07,170.49
2016,5,3,17,0,70.0,152.0,3.1,16.0,179.0,172.58,137.52
2016,5,3,17,15,56.5,131.0,3.0,15.5,151.0,143.6,113.82
2016,5,3,17,30,43.0,110.0,2.9,15.0,123.0,116.22,91.2
2016,5,3,17,45,31.0,88.0,2.85,15.0,96.5,89.87,69.08
2016,5,3,18,0,19.0,66.0,2.8,15.0,70.0,65.13,48.28
2016,5,3,18,15,9.5,45.5,2.6,14.5,47.5,43.98,30.44
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,24.06,12.69
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,12.06,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,5,4,5,45,30.0,35.5,2.5,12.5,40.0,34.03,21.04
2016,5,4,6,0,60.0,57.0,2.5,13.0,66.0,58.26,40.77
2016,5,4,6,15,91.5,79.5,2.45,13.0,99.5,88.42,65.3
2016,5,4,6,30,123.0,102.0,2.4,13.0,133.0,122.52,93.67
2016,5,4,6,45,166.5,118.0,2.4,13.0,170.0,157.44,122.75
2016,5,4,7,0,210.0,134.0,2.4,13.0,207.0,198.02,156.91
2016,5,4,7,15,288.5,146.0,2.3,13.0,264.0,252.12,201.75
2016,5,4,7,30,367.0,158.0,2.2,13.0,321.0,316.44,254.82
2016,5,4,7,45,313.0,190.0,2.15,13.5,341.0,340.77,274.86
2016,5,4,8,0,259.0,222.0,2.1,14.0,361.0,361.02,290.42
2016,5,4,8,15,270.5,243.5,2.0,14.0,400.0,403.36,323.46
2016,5,4,8,30,282.0,265.0,1.9,14.0,439.0,446.37,356.15
2016,5,4,8,45,325.0,276.0,1.85,14.0,491.0,500.74,397.58
2016,5,4,9,0,368.0,287.0,1.8,14.0,543.0,558.15,440.4
2016,5,4,9,15,326.0,317.5,1.7,14.0,554.5,573.12,448.89
2016,5,4,9,30,284.0,348.0,1.6,14.0,566.0,584.0,454.34
2016,5,4,9,45,283.0,366.0,1.55,14.5,590.5,612.61,473.07
2016,5,4,10,0,282.0,384.0,1.5,15.0,615.0,640.29,490.62
2016,5,4,10,15,298.0,394.0,1.5,15.0,645.5,674.03,514.09
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,707.58,537.12
2016,5,4,10,45,256.5,427.0,1.5,15.5,653.0,684.77,517.53
2016,5,4,11,0,199.0,450.0,1.5,16.0,630.0,652.14,491.68
2016,5,4,11,15,207.0,456.0,1.65,16.0,645.5,669.59,505.2
2016,5,4,11,30,215.0,462.0,1.8,16.0,661.0,686.36,517.79
2016,5,4,11,45,248.5,458.0,2.0,16.0,689.0,724.33,546.38
2016,5,4,12,0,282.0,454.0,2.2,16.0,717.0,754.62,569.49
2016,5,4,12,15,342.0,427.5,2.3,16.0,745.5,786.85,594.55
2016,5,4,12,30,402.0,401.0,2.4,16.0,774.0,817.3,618.29
2016,5,4,12,45,413.5,391.0,2.5,16.5,771.0,820.5,620.31
2016,5,4,13,0,425.0,381.0,2.6,17.0,768.0,815.97,617.4
2016,5,4,13,15,371.0,396.5,2.65,17.0,730.0,767.18,582.53
2016,5,4,13,30,317.0,412.0,2.7,17.0,692.0,724.56,551.79
2016,5,4,13,45,361.5,382.0,2.8,17.0,692.0,726.36,556.05
2016,5,4,14,0,406.0,352.0,2.9,17.0,692.0,729.8,560.97
2016,5,4,14,15,367.5,351.5,2.95,17.0,651.0,678.18,523.82
2016,5,4,14,30,329.0,351.0,3.0,17.0,610.0,632.71,490.88
2016,5,4,14,45,337.5,330.0,3.05,17.0,585.0,605.17,472.13
2016,5,4,15,0,346.0,309.0,3.1,17.0,560.0,576.07,451.81
2016,5,4,15,15,349.0,288.0,3.1,16.5,528.0,541.49,427.61
2016,5,4,15,30,352.0,267.0,3.1,16.0,496.0,505.82,402.07
2016,5,4,15,45,371.0,240.5,3.1,16.0,466.0,473.58,378.13
2016,5,4,16,0,390.0,214.0,3.1,16.0,436.0,438.86,351.57
2016,5,4,16,15,394.0,191.5,3.0,15.5,398.0,400.33,321.47
2016,5,4,16,30,398.0,169.0,2.9,15.0,360.0,357.9,287.39
2016,5,4,16,45,333.5,157.5,2.85,15.0,305.0,295.01,235.75
2016,5,4,17,0,269.0,146.0,2.8,15.0,250.0,240.88,190.9
2016,5,4,17,15,232.5,130.5,2.7,14.5,211.0,198.31,155.22
2016,5,4,17,30,196.0,115.0,2.6,14.0,172.0,159.7,122.7
2016,5,4,17,45,162.5,94.5,2.55,14.0,135.0,121.07,90.11
2016,5,4,18,0,129.0,74.0,2.5,14.0,98.0,86.75,61.76
2016,5,4,18,15,85.0,53.0,2.35,13.5,67.0,55.33,37.21
2016,5,4,18,30,41.0,32.0,2.2,13.0,36.0,29.52,16.69
2016,5,4,18,45,20.5,16.0,2.1,13.0,18.0,14.48,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.91,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,9.64,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,24.14,13.83
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,38.51,26.74
2016,5,5,6,15,0.0,59.5,2.25,13.0,59.5,57.1,42.97
2016,5,5,6,30,0.0,79.0,2.3,13.0,79.0,75.85,59.2
2016,5,5,6,45,2.5,99.0,2.35,13.5,100.0,95.87,76.03
2016,5,5,7,0,5.0,119.0,2.4,14.0,121.0,116.27,92.87
2016,5,5,7,15,172.5,141.5,2.4,14.0,218.5,203.38,162.94
2016,5,5,7,30,340.0,164.0,2.4,14.0,316.0,309.3,248.71
2016,5,5,7,45,170.0,145.5,2.45,14.5,221.5,227.85,183.8
2016,5,5,8,0,0.0,127.0,2.5,15.0,127.0,123.02,96.85
2016,5,5,8,15,65.0,203.5,2.45,15.0,244.0,237.94,190.94
2016,5,5,8,30,130.0,280.0,2.4,15.0,361.0,361.94,288.86
2016,5,5,8,45,69.0,244.0,2.4,15.5,287.5,287.77,228.53
2016,5,5,9,0,8.0,208.0,2.4,16.0,214.0,208.33,163.72
2016,5,5,9,15,85.5,287.0,2.35,16.0,352.5,350.05,276.53
2016,5,5,9,30,163.0,366.0,2.3,16.0,491.0,500.57,390.77
2016,5,5,9,45,91.0,328.5,2.3,16.0,399.0,403.61,315.05
2016,5,5,10,0,19.0,291.0,2.3,16.0,307.0,301.53,234.84
2016,5,5,10,15,15.0,268.5,2.3,16.0,281.5,276.23,215.31
2016,5,5,10,30,11.0,246.0,2.3,16.0,256.0,250.69,195.25
2016,5,5,10,45,22.5,309.0,2.3,16.5,330.0,330.18,256.19
2016,5,5,11,0,34.0,372.0,2.3,17.0,404.0,406.26,312.65
2016,5,5,11,15,21.0,288.5,2.3,17.0,308.5,309.04,238.69
2016,5,5,11,30,8.0,205.0,2.3,17.0,213.0,208.14,160.81
2016,5,5,11,45,4.0,163.0,2.35,17.0,167.0,162.86,125.39
2016,5,5,12,0,0.0,121.0,2.4,17.0,121.0,117.69,89.47
2016,5,5,12,15,0.0,118.5,2.4,17.0,118.5,115.24,87.58
2016,5,5,12,30,0.0,116.0,2.4,17.0,116.0,112.79,85.64
2016,5,5,12,45,10.0,219.0,2.4,17.0,228.5,223.91,173.78
2016,5,5,13,0,20.0,322.0,2.4,17.0,341.0,335.86,259.78
2016,5,5,13,15,34.5,356.0,2.4,17.0,387.5,390.12,300.89
2016,5,5,13,30,49.0,390.0,2.4,17.0,434.0,437.6,336.71
2016,5,5,13,45,87.0,400.0,2.4,17.0,475.0,481.2,370.46
2016,5,5,14,0,125.0,410.0,2.4,17.0,516.0,528.35,406.4
2016,5,5,14,15,75.0,355.0,2.4,17.0,418.0,419.24,324.59
2016,5,5,14,30,25.0,300.0,2.4,17.0,320.0,314.53,244.61
2016,5,5,14,45,178.0,307.0,2.4,17.0,437.0,450.87,353.96
2016,5,5,15,0,331.0,314.0,2.4,17.0,554.0,569.86,445.49
2016,5,5,15,15,327.0,295.5,2.35,16.5,521.0,533.44,418.81
2016,5,5,15,30,323.0,277.0,2.3,16.0,488.0,496.57,392.33
2016,5,5,15,45,511.5,201.5,2.25,16.0,506.5,525.63,417.8
2016,5,5,16,0,700.0,126.0,2.2,16.0,525.0,533.95,425.49
2016,5,5,16,15,672.5,121.0,2.2,16.0,476.0,478.06,380.84
2016,5,5,16,30,645.0,116.0,2.2,16.0,427.0,423.79,336.64
2016,5,5,16,45,609.5,109.5,2.2,16.0,376.5,366.58,289.0
2016,5,5,17,0,574.0,103.0,2.2,16.0,326.0,312.43,242.72
2016,5,5,17,15,525.5,95.0,2.25,15.5,276.0,256.15,194.62
2016,5,5,17,30,477.0,87.0,2.3,15.0,226.0,203.9,149.42
2016,5,5,17,45,409.0,76.0,2.35,15.0,178.5,151.39,105.0
2016,5,5,18,0,341.0,65.0,2.4,15.0,131.0,106.56,68.77
2016,5,5,18,15,249.5,50.0,2.25,14.5,90.5,64.02,38.09
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,32.03,17.15
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,13.65,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,4.42,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,8.68,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,21.72,12.0
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,34.77,23.64
2016,5,6,6,15,0.0,53.5,2.65,13.0,53.5,51.51,38.26
2016,5,6,6,30,0.0,71.0,2.6,13.0,71.0,68.32,52.83
2016,5,6,6,45,0.0,89.5,2.55,13.0,89.5,86.19,68.08
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,104.14,83.14
2016,5,6,7,15,91.5,147.0,2.45,13.0,188.0,178.3,143.76
2016,5,6,7,30,183.0,186.0,2.4,13.0,268.0,261.74,211.77
2016,5,6,7,45,159.0,210.5,2.4,13.0,288.0,284.82,230.54
2016,5,6,8,0,135.0,235.0,2.4,13.0,308.0,305.28,246.68
2016,5,6,8,15,110.5,254.5,2.35,13.0,318.0,317.92,256.03
2016,5,6,8,30,86.0,274.0,2.3,13.0,328.0,324.92,260.57
2016,5,6,8,45,69.5,286.0,2.3,13.5,332.0,330.12,263.28
2016,5,6,9,0,53.0,298.0,2.3,14.0,336.0,333.68,264.57
2016,5,6,9,15,30.0,252.5,2.3,14.0,274.5,272.92,216.14
2016,5,6,9,30,7.0,207.0,2.3,14.0,213.0,207.31,163.41
2016,5,6,9,45,6.5,201.5,2.3,14.0,207.5,201.79,158.91
2016,5,6,10,0,6.0,196.0,2.3,14.0,202.0,196.22,154.23
2016,5,6,10,15,3.0,133.5,2.3,14.0,136.5,132.41,102.9
2016,5,6,10,30,0.0,71.0,2.3,14.0,71.0,68.81,51.11
2016,5,6,10,45,0.0,105.0,2.3,14.5,105.0,101.94,77.96
2016,5,6,11,0,0.0,139.0,2.3,15.0,139.0,135.23,104.47
2016,5,6,11,15,0.5,141.5,2.3,15.0,142.0,138.21,106.74
2016,5,6,11,30,1.0,144.0,2.3,15.0,145.0,141.19,109.09
2016,5,6,11,45,9.5,232.0,2.35,15.0,241.0,236.41,184.64
2016,5,6,12,0,18.0,320.0,2.4,15.0,337.0,332.47,258.74
2016,5,6,12,15,19.0,326.0,2.4,15.0,344.0,339.46,263.7
2016,5,6,12,30,20.0,332.0,2.4,15.0,351.0,346.34,268.98
2016,5,6,12,45,16.0,296.0,2.4,15.0,311.0,306.24,238.32
2016,5,6,13,0,12.0,260.0,2.4,15.0,271.0,266.29,207.65
2016,5,6,13,15,9.5,226.5,2.35,15.0,235.5,230.45,179.9
2016,5,6,13,30,7.0,193.0,2.3,15.0,200.0,194.8,152.02
2016,5,6,13,45,13.5,246.5,2.3,15.0,258.5,253.36,198.49
2016,5,6,14,0,20.0,300.0,2.3,15.0,317.0,311.82,244.0
2016,5,6,14,15,42.0,327.5,2.25,15.0,361.5,362.76,283.86
2016,5,6,14,30,64.0,355.0,2.2,15.0,406.0,407.16,318.29
2016,5,6,14,45,32.0,221.0,2.15,15.0,246.5,243.98,192.22
2016,5,6,15,0,0.0,87.0,2.1,15.0,87.0,84.24,63.9
2016,5,6,15,15,0.0,113.5,1.95,15.0,113.5,109.99,85.32
2016,5,6,15,30,0.0,140.0,1.8,15.0,140.0,135.81,106.51
2016,5,6,15,45,0.0,129.0,1.7,15.0,129.0,125.04,97.97
2016,5,6,16,0,0.0,118.0,1.6,15.0,118.0,114.29,89.49
2016,5,6,16,15,0.0,88.5,1.4,14.5,88.5,85.62,66.25
2016,5,6,16,30,0.0,59.0,1.2,14.0,59.0,57.03,42.7
2016,5,6,16,45,0.0,46.0,1.0,14.0,46.0,44.44,32.24
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,31.86,21.66
2016,5,6,17,15,0.0,28.0,0.7,14.0,28.0,27.02,17.59
2016,5,6,17,30,0.0,23.0,0.6,14.0,23.0,22.19,13.46
2016,5,6,17,45,0.0,18.0,0.5,14.0,18.0,17.36,9.28
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,12.53,5.05
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,8.67,1.65
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.82,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.41,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.85,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,17.38,3.55
2016,5,7,5,45,24.5,38.5,2.0,12.5,42.5,36.81,23.8
2016,5,7,6,0,49.0,59.0,2.2,13.0,67.0,60.05,42.84
2016,5,7,6,15,73.5,81.5,2.25,13.0,98.5,88.06,65.92
2016,5,7,6,30,98.0,104.0,2.3,13.0,130.0,119.77,92.46
2016,5,7,6,45,129.0,122.5,2.35,13.5,164.0,152.45,119.61
2016,5,7,7,0,160.0,141.0,2.4,14.0,198.0,188.63,149.73
2016,5,7,7,15,80.0,128.0,2.45,14.0,156.5,155.64,124.49
2016,5,7,7,30,0.0,115.0,2.5,14.0,115.0,111.22,88.15
2016,5,7,7,45,68.0,175.5,2.6,14.0,212.5,204.47,165.04
2016,5,7,8,0,136.0,236.0,2.7,14.0,310.0,306.86,247.59
2016,5,7,8,15,155.5,259.5,2.75,14.0,351.0,349.39,280.97
2016,5,7,8,30,175.0,283.0,2.8,14.0,392.0,393.61,315.47
2016,5,7,8,45,94.5,260.5,2.9,14.5,320.0,321.63,256.87
2016,5,7,9,0,14.0,238.0,3.0,15.0,248.0,242.18,191.52
2016,5,7,9,15,12.0,233.0,2.95,15.0,241.5,236.39,186.67
2016,5,7,9,30,10.0,228.0,2.9,15.0,235.0,230.4,181.51
2016,5,7,9,45,5.0,160.0,2.9,15.5,163.5,159.76,124.66
2016,5,7,10,0,0.0,92.0,2.9,16.0,92.0,89.17,67.37
2016,5,7,10,15,0.0,68.5,2.85,16.0,68.5,66.37,48.82
2016,5,7,10,30,0.0,45.0,2.8,16.0,45.0,43.59,30.19
2016,5,7,10,45,0.0,48.0,2.75,16.0,48.0,46.51,32.55
2016,5,7,11,0,0.0,51.0,2.7,16.0,51.0,49.43,34.9
2016,5,7,11,15,0.0,75.5,2.65,16.0,75.5,73.23,54.22
2016,5,7,11,30,0.0,100.0,2.6,16.0,100.0,97.14,73.48
2016,5,7,11,45,0.0,81.0,2.6,16.5,81.0,78.62,58.37
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,60.13,43.34
2016,5,7,12,15,0.0,65.0,2.55,17.0,65.0,63.04,45.71
2016,5,7,12,30,0.0,68.0,2.5,17.0,68.0,65.95,48.07
2016,5,7,12,45,3.0,126.5,2.5,17.0,130.0,126.0,96.45
2016,5,7,13,0,6.0,185.0,2.5,17.0,192.0,186.29,144.23
2016,5,7,13,15,9.5,223.0,2.45,17.0,232.5,226.98,176.12
2016,5,7,13,30,13.0,261.0,2.4,17.0,273.0,267.63,207.71
2016,5,7,13,45,10.0,229.5,2.4,17.0,238.5,233.32,181.13
2016,5,7,14,0,7.0,198.0,2.4,17.0,204.0,199.24,154.7
2016,5,7,14,15,3.5,132.0,2.4,17.0,135.0,131.21,100.96
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,63.91,46.76
2016,5,7,14,45,0.0,81.5,2.4,17.0,81.5,78.92,59.15
2016,5,7,15,0,0.0,97.0,2.4,17.0,97.0,93.95,71.48
2016,5,7,15,15,0.0,116.5,2.35,16.5,116.5,112.92,87.2
2016,5,7,15,30,0.0,136.0,2.3,16.0,136.0,131.9,102.99
2016,5,7,15,45,0.0,120.5,2.3,16.0,120.5,116.75,90.93
2016,5,7,16,0,0.0,105.0,2.3,16.0,105.0,101.65,78.86
2016,5,7,16,15,0.0,85.0,2.25,16.0,85.0,82.23,63.1
2016,5,7,16,30,0.0,65.0,2.2,16.0,65.0,62.84,47.2
2016,5,7,16,45,0.0,49.5,2.2,16.0,49.5,47.82,34.78
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,32.83,22.23
2016,5,7,17,15,0.0,29.0,2.1,15.5,29.0,27.99,18.24
2016,5,7,17,30,0.0,24.0,2.0,15.0,24.0,23.16,14.17
2016,5,7,17,45,0.0,19.0,1.95,15.0,19.0,18.32,10.01
2016,5,7,18,0,0.0,14.0,1.9,15.0,14.0,13.5,5.8
2016,5,7,18,15,0.0,9.5,1.85,14.5,9.5,9.15,2.01
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.82,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.41,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,9.64,0.03
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,22.2,12.51
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,34.77,23.63
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,50.13,37.01
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,65.51,50.26
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,82.39,64.45
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,99.34,78.41
2016,5,8,7,15,0.0,122.5,1.4,15.0,122.5,118.29,93.91
2016,5,8,7,30,0.0,142.0,1.4,15.0,142.0,137.32,109.22
2016,5,8,7,45,55.0,189.0,1.45,15.0,219.0,211.36,169.22
2016,5,8,8,0,110.0,236.0,1.5,15.0,296.0,292.88,233.98
2016,5,8,8,15,111.0,259.5,1.5,15.0,324.5,320.56,254.95
2016,5,8,8,30,112.0,283.0,1.5,15.0,353.0,350.45,277.54
2016,5,8,8,45,111.0,303.5,1.5,15.5,377.5,375.92,295.82
2016,5,8,9,0,110.0,324.0,1.5,16.0,402.0,401.1,313.58
2016,5,8,9,15,62.5,292.0,1.5,16.0,337.0,337.39,263.63
2016,5,8,9,30,15.0,260.0,1.5,16.0,272.0,266.0,207.28
2016,5,8,9,45,10.5,228.5,1.55,16.5,237.5,231.73,180.27
2016,5,8,10,0,6.0,197.0,1.6,17.0,203.0,197.18,152.78
2016,5,8,10,15,8.5,221.5,1.65,17.0,229.5,223.82,173.55
2016,5,8,10,30,11.0,246.0,1.7,17.0,256.0,250.63,194.11
2016,5,8,10,45,39.0,334.5,1.8,17.0,370.0,371.48,286.7
2016,5,8,11,0,67.0,423.0,1.9,17.0,484.0,490.06,374.22
2016,5,8,11,15,115.0,446.0,2.0,17.0,552.5,568.82,432.11
2016,5,8,11,30,163.0,469.0,2.1,17.0,621.0,641.68,485.12
2016,5,8,11,45,174.0,462.0,2.25,17.0,625.0,646.84,489.36
2016,5,8,12,0,185.0,455.0,2.4,17.0,629.0,651.31,493.66
2016,5,8,12,15,184.5,454.0,2.45,17.0,627.5,649.66,492.69
2016,5,8,12,30,184.0,453.0,2.5,17.0,626.0,647.15,491.21
2016,5,8,12,45,292.5,416.0,2.65,17.5,686.5,720.91,547.25
2016,5,8,13,0,401.0,379.0,2.8,18.0,747.0,790.3,598.72
2016,5,8,13,15,377.5,392.0,2.85,17.5,733.0,768.5,583.83
2016,5,8,13,30,354.0,405.0,2.9,17.0,719.0,751.75,572.96
2016,5,8,13,45,597.5,268.0,3.0,17.0,781.0,833.43,640.04
2016,5,8,14,0,841.0,131.0,3.1,17.0,843.0,888.06,681.13
2016,5,8,14,15,832.5,129.5,3.15,17.0,812.5,854.46,658.45
2016,5,8,14,30,824.0,128.0,3.2,17.0,782.0,821.85,637.02
2016,5,8,14,45,818.0,123.0,3.25,17.0,746.5,782.11,610.29
2016,5,8,15,0,812.0,118.0,3.3,17.0,711.0,740.41,581.88
2016,5,8,15,15,797.5,115.5,3.35,17.0,669.5,693.44,549.22
2016,5,8,15,30,783.0,113.0,3.4,17.0,628.0,645.62,514.09
2016,5,8,15,45,767.0,108.5,3.45,17.0,582.5,594.22,474.95
2016,5,8,16,0,751.0,104.0,3.5,17.0,537.0,542.65,434.62
2016,5,8,16,15,726.5,100.0,3.55,16.5,488.5,487.17,390.81
2016,5,8,16,30,702.0,96.0,3.6,16.0,440.0,432.45,346.19
2016,5,8,16,45,673.5,90.0,3.7,16.0,390.0,375.81,298.16
2016,5,8,17,0,645.0,84.0,3.8,16.0,340.0,321.38,250.68
2016,5,8,17,15,600.5,78.0,3.85,15.5,289.5,264.45,200.91
2016,5,8,17,30,556.0,72.0,3.9,15.0,239.0,212.01,154.43
2016,5,8,17,45,496.0,63.5,3.95,15.0,191.0,158.83,108.24
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,112.4,69.72
2016,5,8,18,15,341.0,44.5,3.9,14.5,101.0,68.07,37.87
2016,5,8,18,30,246.0,34.0,3.8,14.0,59.0,34.26,17.51
2016,5,8,18,45,123.0,17.0,3.7,13.5,29.5,13.12,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,13.27,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,22.51,8.77
2016,5,9,5,45,204.0,42.5,2.75,11.5,71.0,44.81,26.01
2016,5,9,6,0,309.0,58.0,2.8,12.0,109.0,83.14,51.62
2016,5,9,6,15,171.0,78.0,2.8,12.0,108.0,100.06,72.13
2016,5,9,6,30,33.0,98.0,2.8,12.0,107.0,100.61,79.2
2016,5,9,6,45,44.0,119.0,2.8,12.0,133.5,126.14,100.83
2016,5,9,7,0,55.0,140.0,2.8,12.0,160.0,153.02,123.43
2016,5,9,7,15,31.5,147.0,2.75,12.0,159.0,154.53,125.07
2016,5,9,7,30,8.0,154.0,2.7,12.0,158.0,152.39,123.17
2016,5,9,7,45,44.5,193.0,2.7,12.5,217.5,210.13,170.29
2016,5,9,8,0,81.0,232.0,2.7,13.0,277.0,271.04,219.13
2016,5,9,8,15,88.5,256.0,2.65,13.0,309.0,303.81,244.82
2016,5,9,8,30,96.0,280.0,2.6,13.0,341.0,337.25,270.78
2016,5,9,8,45,109.5,303.5,2.6,13.5,377.5,374.88,299.32
2016,5,9,9,0,123.0,327.0,2.6,14.0,414.0,417.36,331.09
2016,5,9,9,15,170.5,346.5,2.55,14.0,474.5,479.37,378.69
2016,5,9,9,30,218.0,366.0,2.5,14.0,535.0,544.67,427.82
2016,5,9,9,45,290.5,365.5,2.5,14.5,600.5,618.45,482.47
2016,5,9,10,0,363.0,365.0,2.5,15.0,666.0,691.42,535.31
2016,5,9,10,15,624.5,244.0,2.5,15.0,782.5,822.08,635.52
2016,5,9,10,30,886.0,123.0,2.5,15.0,899.0,949.37,722.91
2016,5,9,10,45,891.0,123.5,2.5,15.5,919.0,973.73,736.05
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,995.12,748.18
2016,5,9,11,15,898.5,125.0,2.55,16.0,952.0,1011.48,758.92
2016,5,9,11,30,901.0,126.0,2.6,16.0,965.0,1024.58,767.64
2016,5,9,11,45,901.0,126.5,2.65,16.5,970.0,1031.38,770.85
2016,5,9,12,0,901.0,127.0,2.7,17.0,975.0,1034.79,772.0
2016,5,9,12,15,900.5,127.0,2.75,17.0,972.5,1033.82,771.84
2016,5,9,12,30,900.0,127.0,2.8,17.0,970.0,1029.46,769.59
2016,5,9,12,45,898.0,126.5,2.9,17.0,960.0,1019.76,764.38
2016,5,9,13,0,896.0,126.0,3.0,17.0,950.0,1006.76,757.06
2016,5,9,13,15,892.5,125.0,3.05,17.0,932.5,988.57,745.87
2016,5,9,13,30,889.0,124.0,3.1,17.0,915.0,967.28,732.64
2016,5,9,13,45,883.0,123.0,3.2,17.0,890.5,940.68,716.15
2016,5,9,14,0,877.0,122.0,3.3,17.0,866.0,911.34,697.67
2016,5,9,14,15,869.5,120.5,3.35,17.0,835.0,877.58,675.66
2016,5,9,14,30,862.0,119.0,3.4,17.0,804.0,841.48,651.84
2016,5,9,14,45,851.5,116.5,3.45,17.0,767.0,799.83,623.83
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,758.65,595.85
2016,5,9,15,15,827.5,111.5,3.5,16.5,688.0,711.25,563.82
2016,5,9,15,30,814.0,109.0,3.5,16.0,646.0,662.85,529.44
2016,5,9,15,45,797.0,105.5,3.55,16.0,599.5,610.48,489.45
2016,5,9,16,0,780.0,102.0,3.6,16.0,553.0,557.95,448.26
2016,5,9,16,15,756.0,98.0,3.65,16.0,503.5,501.32,402.71
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,445.79,356.72
2016,5,9,16,45,698.0,90.0,3.75,16.0,402.5,386.81,306.76
2016,5,9,17,0,664.0,86.0,3.8,16.0,351.0,331.03,258.17
2016,5,9,17,15,619.5,80.0,3.85,15.5,299.5,273.02,207.52
2016,5,9,17,30,575.0,74.0,3.9,15.0,248.0,219.49,160.08
2016,5,9,17,45,502.5,67.0,4.0,14.5,198.0,164.16,112.71
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,117.01,74.15
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,71.16,40.85
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,37.02,19.9
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,14.3,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.0,2.15,11.0,17.5,12.78,0.0
2016,5,10,5,30,120.0,26.0,2.2,11.0,35.0,20.21,8.09
2016,5,10,5,45,232.5,40.5,2.25,11.5,74.0,44.69,25.09
2016,5,10,6,0,345.0,55.0,2.3,12.0,113.0,84.55,51.28
2016,5,10,6,15,419.5,65.0,2.25,12.0,160.5,127.93,84.81
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,179.05,127.58
2016,5,10,6,45,247.0,77.5,2.2,12.5,144.0,142.88,108.68
2016,5,10,7,0,0.0,80.0,2.2,13.0,80.0,77.29,60.36
2016,5,10,7,15,0.0,99.0,2.15,13.0,99.0,95.66,75.76
2016,5,10,7,30,0.0,118.0,2.1,13.0,118.0,114.1,90.91
2016,5,10,7,45,0.0,135.5,2.05,13.5,135.5,131.15,104.51
2016,5,10,8,0,0.0,153.0,2.0,14.0,153.0,148.26,117.94
2016,5,10,8,15,3.0,173.5,1.9,14.5,175.5,170.11,135.07
2016,5,10,8,30,6.0,194.0,1.8,15.0,198.0,192.32,152.23
2016,5,10,8,45,7.0,203.0,1.75,15.5,208.0,202.21,159.34
2016,5,10,9,0,8.0,212.0,1.7,16.0,218.0,212.17,166.5
2016,5,10,9,15,14.0,245.0,1.7,16.0,255.5,249.69,195.68
2016,5,10,9,30,20.0,278.0,1.7,16.0,293.0,287.79,224.82
2016,5,10,9,45,49.5,332.5,1.7,16.5,373.0,372.55,289.24
2016,5,10,10,0,79.0,387.0,1.7,17.0,453.0,455.61,350.3
2016,5,10,10,15,452.5,273.5,1.65,17.5,669.0,695.69,533.49
2016,5,10,10,30,826.0,160.0,1.6,18.0,885.0,936.54,697.95
2016,5,10,10,45,832.5,160.5,1.6,18.5,905.5,961.36,709.29
2016,5,10,11,0,839.0,161.0,1.6,19.0,926.0,983.43,721.39
2016,5,10,11,15,842.5,161.5,1.6,19.0,939.0,999.67,731.13
2016,5,10,11,30,846.0,162.0,1.6,19.0,952.0,1012.85,739.04
2016,5,10,11,45,850.0,161.0,1.65,19.5,958.0,1021.82,743.74
2016,5,10,12,0,854.0,160.0,1.7,20.0,964.0,1027.58,746.52
2016,5,10,12,15,853.5,159.5,1.8,20.0,961.5,1026.1,746.96
2016,5,10,12,30,853.0,159.0,1.9,20.0,959.0,1021.35,745.44
2016,5,10,12,45,859.5,152.5,2.05,20.0,951.5,1008.24,739.22
2016,5,10,13,0,866.0,146.0,2.2,20.0,944.0,997.97,734.83
2016,5,10,13,15,862.0,145.0,2.3,20.0,926.5,979.78,724.62
2016,5,10,13,30,858.0,144.0,2.4,20.0,909.0,958.62,712.45
2016,5,10,13,45,852.5,142.0,2.55,20.0,884.5,932.19,697.15
2016,5,10,14,0,847.0,140.0,2.7,20.0,860.0,907.18,682.61
2016,5,10,14,15,838.5,138.5,2.75,20.0,829.0,873.08,660.89
2016,5,10,14,30,830.0,137.0,2.8,20.0,798.0,836.79,637.53
2016,5,10,14,45,821.5,133.0,2.9,20.0,762.0,795.94,611.03
2016,5,10,15,0,813.0,129.0,3.0,20.0,726.0,753.3,582.88
2016,5,10,15,15,798.0,126.0,3.05,19.5,683.5,705.45,551.33
2016,5,10,15,30,783.0,123.0,3.1,19.0,641.0,656.79,516.93
2016,5,10,15,45,768.0,118.0,3.15,19.0,595.5,605.56,478.56
2016,5,10,16,0,753.0,113.0,3.2,19.0,550.0,554.05,438.92
2016,5,10,16,15,728.5,109.0,3.25,18.5,501.0,498.25,395.55
2016,5,10,16,30,704.0,105.0,3.3,18.0,452.0,443.71,351.75
2016,5,10,16,45,675.5,98.5,3.4,17.5,401.5,386.46,304.5
2016,5,10,17,0,647.0,92.0,3.5,17.0,351.0,331.42,257.56
2016,5,10,17,15,602.0,85.5,3.45,16.5,299.5,273.66,207.53
2016,5,10,17,30,557.0,79.0,3.4,16.0,248.0,220.46,160.79
2016,5,10,17,45,498.0,69.5,3.4,15.5,199.5,166.35,114.28
2016,5,10,18,0,439.0,60.0,3.4,15.0,151.0,118.88,75.03
2016,5,10,18,15,344.5,48.5,3.25,14.5,107.5,73.24,41.9
2016,5,10,18,30,250.0,37.0,3.1,14.0,64.0,37.83,20.12
2016,5,10,18,45,125.0,18.5,3.0,14.0,32.0,14.26,0.48
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.0,12.5,2.55,11.5,19.5,12.29,0.0
2016,5,11,5,30,192.0,25.0,2.6,12.0,39.0,19.34,8.04
2016,5,11,5,45,302.0,37.0,2.65,12.5,79.5,45.46,23.63
2016,5,11,6,0,412.0,49.0,2.7,13.0,120.0,86.9,50.22
2016,5,11,6,15,206.0,58.0,2.65,13.0,93.5,87.19,59.59
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,64.58,49.67
2016,5,11,6,45,0.0,83.0,2.55,13.5,83.0,80.01,62.72
2016,5,11,7,0,0.0,99.0,2.5,14.0,99.0,95.51,75.54
2016,5,11,7,15,0.0,111.5,2.45,14.0,111.5,107.69,85.51
2016,5,11,7,30,0.0,124.0,2.4,14.0,124.0,119.89,95.36
2016,5,11,7,45,0.0,135.5,2.35,14.5,135.5,131.14,104.11
2016,5,11,8,0,0.0,147.0,2.3,15.0,147.0,142.41,112.76
2016,5,11,8,15,0.5,158.5,2.25,15.0,158.5,153.99,121.8
2016,5,11,8,30,1.0,170.0,2.2,15.0,170.0,165.65,130.83
2016,5,11,8,45,2.5,178.0,2.15,15.5,179.5,174.62,137.43
2016,5,11,9,0,4.0,186.0,2.1,16.0,189.0,183.73,144.11
2016,5,11,9,15,8.0,215.0,2.05,16.0,221.0,215.52,169.03
2016,5,11,9,30,12.0,244.0,2.0,16.0,253.0,247.71,193.92
2016,5,11,9,45,56.5,320.5,1.95,16.5,367.5,366.22,285.46
2016,5,11,10,0,101.0,397.0,1.9,17.0,482.0,484.89,373.16
2016,5,11,10,15,233.5,394.5,1.9,17.0,598.0,616.18,471.23
2016,5,11,10,30,366.0,392.0,1.9,17.0,714.0,743.11,562.76
2016,5,11,10,45,623.5,265.0,1.9,17.5,828.5,873.38,657.83
2016,5,11,11,0,881.0,138.0,1.9,18.0,943.0,995.39,736.96
2016,5,11,11,15,884.0,138.5,1.9,18.0,955.5,1011.46,745.53
2016,5,11,11,30,887.0,139.0,1.9,18.0,968.0,1024.36,753.36
2016,5,11,11,45,891.5,137.5,1.95,18.5,974.5,1033.49,758.12
2016,5,11,12,0,896.0,136.0,2.0,19.0,981.0,1039.33,760.9
2016,5,11,12,15,895.5,135.5,2.05,19.0,978.0,1037.84,760.54
2016,5,11,12,30,895.0,135.0,2.1,19.0,975.0,1033.01,758.22
2016,5,11,12,45,899.0,130.0,2.2,19.0,967.0,1024.72,754.39
2016,5,11,13,0,903.0,125.0,2.3,19.0,959.0,1013.01,748.38
2016,5,11,13,15,899.0,124.5,2.35,19.0,941.0,994.78,737.59
2016,5,11,13,30,895.0,124.0,2.4,19.0,923.0,973.45,724.82
2016,5,11,13,45,890.0,122.0,2.5,19.0,898.0,946.67,708.88
2016,5,11,14,0,885.0,120.0,2.6,19.0,873.0,917.08,690.92
2016,5,11,14,15,876.5,118.5,2.6,19.0,841.5,882.29,668.44
2016,5,11,14,30,868.0,117.0,2.6,19.0,810.0,845.21,644.26
2016,5,11,14,45,857.5,115.0,2.6,19.0,772.5,803.93,616.96
2016,5,11,15,0,847.0,113.0,2.6,19.0,735.0,760.91,588.16
2016,5,11,15,15,833.0,110.0,2.55,18.5,692.5,714.62,557.45
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,665.22,523.11
2016,5,11,15,45,801.0,104.0,2.45,18.0,603.5,612.6,483.5
2016,5,11,16,0,783.0,101.0,2.4,18.0,557.0,559.89,442.84
2016,5,11,16,15,759.5,97.0,2.35,17.5,507.5,503.46,399.0
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,448.06,354.56
2016,5,11,16,45,705.0,88.5,2.3,17.0,406.5,389.66,305.9
2016,5,11,17,0,674.0,84.0,2.3,17.0,355.0,334.16,258.25
2016,5,11,17,15,630.5,78.0,2.25,16.5,303.5,275.93,208.03
2016,5,11,17,30,587.0,72.0,2.2,16.0,252.0,222.04,160.78
2016,5,11,17,45,525.5,64.0,2.2,15.5,202.5,167.18,113.75
2016,5,11,18,0,464.0,56.0,2.2,15.0,153.0,119.2,74.17
2016,5,11,18,15,371.0,45.5,2.2,14.5,109.5,73.11,40.69
2016,5,11,18,30,278.0,35.0,2.2,14.0,66.0,37.73,19.39
2016,5,11,18,45,139.0,17.5,2.25,14.0,33.0,13.41,1.07
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.0,14.0,3.1,11.0,18.5,13.76,0.0
2016,5,12,5,30,126.0,28.0,3.2,11.0,37.0,21.75,10.34
2016,5,12,5,45,220.0,43.5,3.3,11.5,75.5,47.57,27.64
2016,5,12,6,0,314.0,59.0,3.4,12.0,114.0,86.08,53.85
2016,5,12,6,15,157.0,57.5,3.35,12.0,85.0,79.67,55.63
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,54.11,40.93
2016,5,12,6,45,0.0,69.5,3.25,12.5,69.5,67.13,52.02
2016,5,12,7,0,0.0,83.0,3.2,13.0,83.0,80.17,62.89
2016,5,12,7,15,1.5,116.5,3.1,13.0,117.0,113.07,90.39
2016,5,12,7,30,3.0,150.0,3.0,13.0,151.0,146.31,117.73
2016,5,12,7,45,4.0,161.5,2.95,13.5,163.5,158.3,126.96
2016,5,12,8,0,5.0,173.0,2.9,14.0,176.0,170.4,136.2
2016,5,12,8,15,15.0,206.0,2.85,14.0,215.5,208.93,167.17
2016,5,12,8,30,25.0,239.0,2.8,14.0,255.0,248.55,198.57
2016,5,12,8,45,39.5,271.5,2.75,14.5,298.5,294.83,234.5
2016,5,12,9,0,54.0,304.0,2.7,15.0,342.0,340.06,268.97
2016,5,12,9,15,54.5,320.5,2.65,15.0,361.0,359.68,283.36
2016,5,12,9,30,55.0,337.0,2.6,15.0,380.0,379.22,297.68
2016,5,12,9,45,247.5,333.5,2.6,15.5,539.0,549.72,430.99
2016,5,12,10,0,440.0,330.0,2.6,16.0,698.0,727.96,562.83
2016,5,12,10,15,642.0,237.0,2.55,16.0,793.0,831.2,639.93
2016,5,12,10,30,844.0,144.0,2.5,16.0,888.0,932.64,708.56
2016,5,12,10,45,848.0,145.5,2.45,16.5,907.5,956.08,720.93
2016,5,12,11,0,852.0,147.0,2.4,17.0,927.0,976.66,732.06
2016,5,12,11,15,855.0,148.0,2.35,17.0,939.5,992.8,741.61
2016,5,12,11,30,858.0,149.0,2.3,17.0,952.0,1005.87,749.2
2016,5,12,11,45,858.0,150.0,2.3,17.5,957.0,1012.82,752.0
2016,5,12,12,0,858.0,151.0,2.3,18.0,962.0,1016.57,752.86
2016,5,12,12,15,857.5,150.5,2.35,18.0,959.5,1015.11,752.44
2016,5,12,12,30,857.0,150.0,2.4,18.0,957.0,1010.44,750.07
2016,5,12,12,45,834.5,162.5,2.5,18.0,941.0,999.98,744.52
2016,5,12,13,0,812.0,175.0,2.6,18.0,925.0,980.85,733.28
2016,5,12,13,15,807.5,174.0,2.7,18.0,908.0,962.74,722.75
2016,5,12,13,30,803.0,173.0,2.8,18.0,891.0,941.83,710.27
2016,5,12,13,45,799.5,169.0,2.9,18.0,867.5,916.09,694.45
2016,5,12,14,0,796.0,165.0,3.0,18.0,844.0,887.75,676.73
2016,5,12,14,15,787.0,163.0,3.1,17.5,813.5,854.19,656.47
2016,5,12,14,30,778.0,161.0,3.2,17.0,783.0,818.63,634.49
2016,5,12,14,45,772.5,154.5,3.3,17.0,748.5,779.51,608.45
2016,5,12,15,0,767.0,148.0,3.4,17.0,714.0,738.53,580.72
2016,5,12,15,15,751.5,144.5,3.45,17.0,672.0,692.48,547.86
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,644.79,512.46
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,594.55,474.42
