Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,543.91,435.07
2016,5,12,16,15,685.0,121.5,3.65,16.5,493.5,488.97,391.91
2016,5,12,16,30,659.0,117.0,3.7,16.0,445.0,435.44,348.55
2016,5,12,16,45,630.0,109.5,3.75,15.5,395.0,379.36,301.89
2016,5,12,17,0,601.0,102.0,3.8,15.0,345.0,325.6,255.81
2016,5,12,17,15,555.5,94.5,3.85,14.5,294.5,269.19,206.87
2016,5,12,17,30,510.0,87.0,3.9,14.0,244.0,217.44,161.36
2016,5,12,17,45,447.0,77.0,4.0,14.0,196.0,163.74,115.05
2016,5,12,18,0,384.0,67.0,4.1,14.0,148.0,118.0,77.12
2016,5,12,18,15,295.5,53.5,4.1,13.5,106.0,73.92,44.5
2016,5,12,18,30,207.0,40.0,4.1,13.0,64.0,39.96,22.59
2016,5,12,18,45,103.5,20.0,4.1,13.0,32.0,15.4,2.98
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,6.39,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,12.54,3.82
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,24.61,14.86
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,36.7,25.56
2016,5,13,6,15,0.0,53.0,3.45,12.0,53.0,51.13,38.22
2016,5,13,6,30,0.0,68.0,3.4,12.0,68.0,65.54,50.73
2016,5,13,6,45,0.0,84.0,3.4,12.0,84.0,80.97,63.91
2016,5,13,7,0,0.0,100.0,3.4,12.0,100.0,96.46,76.95
2016,5,13,7,15,0.0,115.5,3.35,12.0,115.5,111.53,89.43
2016,5,13,7,30,0.0,131.0,3.3,12.0,131.0,126.63,101.77
2016,5,13,7,45,17.5,173.5,3.3,12.5,183.0,176.59,142.72
2016,5,13,8,0,35.0,216.0,3.3,13.0,235.0,230.27,185.95
2016,5,13,8,15,26.5,221.5,3.3,13.0,237.0,232.87,187.36
2016,5,13,8,30,18.0,227.0,3.3,13.0,239.0,232.28,186.24
2016,5,13,8,45,10.5,204.5,3.3,13.5,211.5,206.03,164.2
2016,5,13,9,0,3.0,182.0,3.3,14.0,184.0,179.06,141.65
2016,5,13,9,15,6.0,203.0,3.4,14.0,208.0,202.16,160.07
2016,5,13,9,30,9.0,224.0,3.5,14.0,232.0,225.54,178.5
2016,5,13,9,45,16.5,269.0,3.65,14.5,283.5,276.67,218.46
2016,5,13,10,0,24.0,314.0,3.8,15.0,335.0,328.47,258.24
2016,5,13,10,15,27.5,333.5,3.9,15.0,357.5,357.22,280.12
2016,5,13,10,30,31.0,353.0,4.0,15.0,380.0,381.3,298.37
2016,5,13,10,45,51.5,392.0,4.15,15.5,438.5,441.48,344.09
2016,5,13,11,0,72.0,431.0,4.3,16.0,497.0,502.48,389.66
2016,5,13,11,15,74.5,434.5,4.4,16.0,503.5,509.87,395.05
2016,5,13,11,30,77.0,438.0,4.5,16.0,510.0,516.99,400.5
2016,5,13,11,45,495.5,280.5,4.6,16.0,749.0,793.29,619.79
2016,5,13,12,0,914.0,123.0,4.7,16.0,988.0,1044.47,799.72
2016,5,13,12,15,913.5,123.0,4.75,16.0,985.5,1043.48,797.65
2016,5,13,12,30,913.0,123.0,4.8,16.0,983.0,1039.08,795.23
2016,5,13,12,45,910.5,122.5,4.9,16.0,972.5,1028.82,789.32
2016,5,13,13,0,908.0,122.0,5.0,16.0,962.0,1015.24,781.19
2016,5,13,13,15,904.5,121.5,5.0,16.0,945.0,997.45,769.36
2016,5,13,13,30,901.0,121.0,5.0,16.0,928.0,976.54,755.42
2016,5,13,13,45,898.5,118.0,5.05,16.0,904.5,950.96,738.6
2016,5,13,14,0,896.0,115.0,5.1,16.0,881.0,922.43,719.65
2016,5,13,14,15,889.0,113.5,5.1,16.0,850.0,888.7,696.55
2016,5,13,14,30,882.0,112.0,5.1,16.0,819.0,852.54,671.62
2016,5,13,14,45,875.5,108.5,5.1,16.0,783.0,812.52,643.69
2016,5,13,15,0,869.0,105.0,5.1,16.0,747.0,770.42,614.02
2016,5,13,15,15,856.5,102.5,5.05,15.5,705.0,723.15,581.07
2016,5,13,15,30,844.0,100.0,5.0,15.0,663.0,674.71,546.36
2016,5,13,15,45,832.5,95.5,4.95,15.0,617.5,624.87,507.16
2016,5,13,16,0,821.0,91.0,4.9,15.0,572.0,573.03,465.49
2016,5,13,16,15,800.0,87.5,4.85,14.5,522.5,516.66,419.93
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,461.01,373.55
2016,5,13,16,45,755.5,79.0,4.75,14.0,422.5,403.76,323.87
2016,5,13,17,0,732.0,74.0,4.7,14.0,372.0,348.05,274.2
2016,5,13,17,15,692.5,69.0,4.65,13.5,320.0,289.06,221.59
2016,5,13,17,30,653.0,64.0,4.6,13.0,268.0,232.89,170.75
2016,5,13,17,45,598.0,57.5,4.55,13.0,217.5,177.06,120.93
2016,5,13,18,0,543.0,51.0,4.5,13.0,167.0,127.29,78.36
2016,5,13,18,15,452.5,42.5,4.45,12.5,121.5,78.66,42.31
2016,5,13,18,30,362.0,34.0,4.4,12.0,76.0,40.42,19.64
2016,5,13,18,45,217.5,22.0,4.35,12.0,43.5,16.99,4.72
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,9.83,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,10.81,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,21.24,10.64
2016,5,14,5,45,7.0,41.5,3.3,13.5,42.5,39.74,27.04
2016,5,14,6,0,14.0,61.0,3.5,14.0,63.0,59.41,43.83
2016,5,14,6,15,24.5,81.5,3.5,14.0,87.5,81.27,62.31
2016,5,14,6,30,35.0,102.0,3.5,14.0,112.0,105.0,82.33
2016,5,14,6,45,42.0,122.5,3.5,14.5,137.0,129.1,102.48
2016,5,14,7,0,49.0,143.0,3.5,15.0,162.0,154.08,123.11
2016,5,14,7,15,60.5,167.0,3.35,15.0,193.5,185.02,148.52
2016,5,14,7,30,72.0,191.0,3.2,15.0,225.0,217.3,174.73
2016,5,14,7,45,43.0,192.0,3.05,15.5,213.0,208.38,166.82
2016,5,14,8,0,14.0,193.0,2.9,16.0,201.0,194.74,154.81
2016,5,14,8,15,18.5,215.0,2.7,16.0,226.5,219.77,174.48
2016,5,14,8,30,23.0,237.0,2.5,16.0,252.0,245.27,194.2
2016,5,14,8,45,20.0,243.0,2.4,16.5,257.0,250.32,197.14
2016,5,14,9,0,17.0,249.0,2.3,17.0,262.0,255.04,199.85
2016,5,14,9,15,30.0,288.5,2.25,17.0,312.0,308.55,241.18
2016,5,14,9,30,43.0,328.0,2.2,17.0,362.0,360.29,280.3
2016,5,14,9,45,81.5,366.5,2.15,17.5,434.0,433.56,335.15
2016,5,14,10,0,120.0,405.0,2.1,18.0,506.0,514.52,394.03
2016,5,14,10,15,158.0,420.5,2.1,18.0,558.0,568.81,433.48
2016,5,14,10,30,196.0,436.0,2.1,18.0,610.0,624.57,473.58
2016,5,14,10,45,267.5,430.0,2.15,18.0,672.5,697.09,526.37
2016,5,14,11,0,339.0,424.0,2.2,18.0,735.0,765.67,575.52
2016,5,14,11,15,384.5,408.0,2.25,18.0,765.5,799.4,599.77
2016,5,14,11,30,430.0,392.0,2.3,18.0,796.0,838.23,627.54
2016,5,14,11,45,461.0,389.5,2.35,18.5,825.0,870.09,648.6
2016,5,14,12,0,492.0,387.0,2.4,19.0,854.0,900.29,668.44
2016,5,14,12,15,515.0,377.0,2.45,19.0,864.0,912.9,677.78
2016,5,14,12,30,538.0,367.0,2.5,19.0,874.0,923.22,685.82
2016,5,14,12,45,708.0,251.5,2.6,19.0,912.0,970.07,723.63
2016,5,14,13,0,878.0,136.0,2.7,19.0,950.0,1000.31,744.56
2016,5,14,13,15,874.0,135.0,2.8,19.0,932.5,982.02,733.51
2016,5,14,13,30,870.0,134.0,2.9,19.0,915.0,960.73,720.87
2016,5,14,13,45,863.5,133.0,3.0,19.0,890.0,934.24,704.66
2016,5,14,14,0,857.0,132.0,3.1,19.0,865.0,905.1,686.54
2016,5,14,14,15,848.5,130.0,3.2,18.5,834.0,870.72,665.89
2016,5,14,14,30,840.0,128.0,3.3,18.0,803.0,837.2,645.55
2016,5,14,14,45,827.0,127.0,3.4,18.0,766.0,795.68,617.98
2016,5,14,15,0,814.0,126.0,3.5,18.0,729.0,752.67,589.0
2016,5,14,15,15,799.5,123.0,3.55,18.0,687.0,705.31,556.21
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,657.11,520.92
2016,5,14,15,45,764.0,118.0,3.7,18.0,598.5,605.22,481.68
2016,5,14,16,0,743.0,116.0,3.8,18.0,552.0,553.5,441.51
2016,5,14,16,15,718.0,111.5,3.8,17.5,503.5,497.62,397.64
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,442.99,353.43
2016,5,14,16,45,658.0,102.5,3.85,16.5,404.0,385.63,305.81
2016,5,14,17,0,623.0,98.0,3.9,16.0,353.0,331.15,259.25
2016,5,14,17,15,578.5,91.0,3.85,15.5,302.5,274.35,209.99
2016,5,14,17,30,534.0,84.0,3.8,15.0,252.0,222.05,163.99
2016,5,14,17,45,476.5,74.5,3.8,15.0,204.0,169.39,118.32
2016,5,14,18,0,419.0,65.0,3.8,15.0,156.0,123.19,79.7
2016,5,14,18,15,329.0,53.0,3.7,14.5,112.5,77.45,45.84
2016,5,14,18,30,239.0,41.0,3.6,14.0,69.0,42.68,23.84
2016,5,14,18,45,119.5,25.5,3.5,14.0,39.5,19.84,7.16
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.0,15.5,4.1,13.0,21.5,15.24,0.0
2016,5,15,5,30,146.0,31.0,4.2,13.0,43.0,24.06,13.11
2016,5,15,5,45,252.0,44.5,4.3,13.5,83.0,51.15,29.19
2016,5,15,6,0,358.0,58.0,4.4,14.0,123.0,91.25,55.88
2016,5,15,6,15,429.5,67.5,4.3,14.0,170.0,134.76,89.91
2016,5,15,6,30,501.0,77.0,4.2,14.0,217.0,185.63,132.72
2016,5,15,6,45,555.5,83.0,4.1,14.5,268.0,236.31,177.14
2016,5,15,7,0,610.0,89.0,4.0,15.0,319.0,292.77,226.52
2016,5,15,7,15,646.5,94.5,3.9,15.0,370.0,347.23,274.53
2016,5,15,7,30,683.0,100.0,3.8,15.0,421.0,404.92,324.19
2016,5,15,7,45,713.5,103.0,3.75,15.5,471.5,460.07,370.1
2016,5,15,8,0,744.0,106.0,3.7,16.0,522.0,517.5,416.4
2016,5,15,8,15,764.5,109.5,3.6,16.0,569.5,570.7,458.76
2016,5,15,8,30,785.0,113.0,3.5,16.0,617.0,624.31,500.25
2016,5,15,8,45,802.5,115.0,3.45,16.5,661.0,674.44,537.24
2016,5,15,9,0,820.0,117.0,3.4,17.0,705.0,724.12,571.65
2016,5,15,9,15,832.5,119.0,3.35,17.0,744.0,769.23,602.67
2016,5,15,9,30,845.0,121.0,3.3,17.0,783.0,810.32,630.42
2016,5,15,9,45,868.5,114.5,3.3,17.5,820.5,852.73,657.86
2016,5,15,10,0,892.0,108.0,3.3,18.0,858.0,893.94,684.05
2016,5,15,10,15,899.0,109.5,3.4,18.0,885.0,926.92,706.26
2016,5,15,10,30,906.0,111.0,3.5,18.0,912.0,957.26,726.69
2016,5,15,10,45,909.0,112.5,3.65,18.5,932.0,981.01,741.58
2016,5,15,11,0,912.0,114.0,3.8,19.0,952.0,1001.67,754.41
2016,5,15,11,15,915.0,115.0,4.05,19.0,965.0,1018.63,766.9
2016,5,15,11,30,918.0,116.0,4.3,19.0,978.0,1032.32,777.27
2016,5,15,11,45,918.0,117.0,4.6,19.0,983.5,1039.68,784.46
2016,5,15,12,0,918.0,118.0,4.9,19.0,989.0,1043.64,789.74
2016,5,15,12,15,918.0,117.5,5.1,19.0,986.5,1042.65,790.77
2016,5,15,12,30,918.0,117.0,5.3,19.0,984.0,1038.24,789.53
2016,5,15,12,45,922.0,113.0,5.5,19.0,976.0,1030.82,786.23
2016,5,15,13,0,926.0,109.0,5.7,19.0,968.0,1019.91,780.53
2016,5,15,13,15,922.5,108.0,5.8,19.0,951.0,1001.38,768.83
2016,5,15,13,30,919.0,107.0,5.9,19.0,934.0,979.67,754.92
2016,5,15,13,45,912.5,107.0,6.0,19.0,909.0,953.15,737.56
2016,5,15,14,0,906.0,107.0,6.1,19.0,884.0,923.82,718.14
2016,5,15,14,15,899.0,106.0,6.1,19.0,853.0,890.39,695.15
2016,5,15,14,30,892.0,105.0,6.1,19.0,822.0,854.52,670.3
2016,5,15,14,45,882.5,103.0,6.2,19.0,785.5,813.37,641.85
2016,5,15,15,0,873.0,101.0,6.3,19.0,749.0,770.35,611.72
2016,5,15,15,15,860.0,98.5,6.4,18.5,706.5,722.65,578.82
2016,5,15,15,30,847.0,96.0,6.5,18.0,664.0,673.83,544.3
2016,5,15,15,45,828.5,94.5,6.6,18.0,617.5,622.54,504.01
2016,5,15,16,0,810.0,93.0,6.7,18.0,571.0,569.98,461.77
2016,5,15,16,15,788.0,89.5,6.7,17.5,521.5,513.7,416.19
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,458.25,369.96
2016,5,15,16,45,732.5,83.0,6.7,16.5,420.0,399.47,319.76
2016,5,15,17,0,699.0,80.0,6.7,16.0,368.0,342.49,269.8
2016,5,15,17,15,657.5,75.0,6.65,15.5,316.5,284.54,218.23
2016,5,15,17,30,616.0,70.0,6.6,15.0,265.0,230.65,169.61
2016,5,15,17,45,551.0,64.0,6.55,15.0,214.5,175.24,120.85
2016,5,15,18,0,486.0,58.0,6.5,15.0,164.0,127.02,80.23
2016,5,15,18,15,396.5,48.0,6.4,14.5,119.5,80.07,45.29
2016,5,15,18,30,307.0,38.0,6.3,14.0,75.0,43.39,22.72
2016,5,15,18,45,176.0,24.0,6.2,14.0,43.5,18.55,6.92
2016,5,15,19,0,45.0,10.0,6.1,14.0,12.0,9.83,0.0
2016,5,15,19,15,22.5,5.0,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,15.5,3.9,12.5,22.0,12.1,0.0
2016,5,16,5,30,152.0,31.0,3.9,13.0,44.0,24.0,13.34
2016,5,16,5,45,247.0,45.0,3.9,13.5,83.0,51.68,29.71
2016,5,16,6,0,342.0,59.0,3.9,14.0,122.0,90.86,56.22
2016,5,16,6,15,412.0,69.0,3.8,14.0,168.5,133.02,89.22
2016,5,16,6,30,482.0,79.0,3.7,14.0,215.0,183.86,131.94
2016,5,16,6,45,534.0,86.0,3.6,14.5,265.0,233.77,175.57
2016,5,16,7,0,586.0,93.0,3.5,15.0,315.0,289.2,223.88
2016,5,16,7,15,622.5,99.0,3.4,15.5,365.5,342.84,270.41
2016,5,16,7,30,659.0,105.0,3.3,16.0,416.0,399.74,318.43
2016,5,16,7,45,691.5,107.5,3.25,16.5,466.0,454.14,363.3
2016,5,16,8,0,724.0,110.0,3.2,17.0,516.0,510.75,408.55
2016,5,16,8,15,745.0,114.0,3.15,17.0,563.0,564.03,450.65
2016,5,16,8,30,766.0,118.0,3.1,17.0,610.0,617.53,491.8
2016,5,16,8,45,785.5,119.0,3.1,17.5,654.0,667.15,528.31
2016,5,16,9,0,805.0,120.0,3.1,18.0,698.0,716.54,562.69
2016,5,16,9,15,817.5,122.0,3.1,18.0,736.5,761.02,593.29
2016,5,16,9,30,830.0,124.0,3.1,18.0,775.0,804.17,622.61
2016,5,16,9,45,851.0,119.0,3.1,18.5,811.5,842.78,647.21
2016,5,16,10,0,872.0,114.0,3.1,19.0,848.0,882.78,672.49
2016,5,16,10,15,879.0,115.5,3.15,19.0,875.0,915.18,693.9
2016,5,16,10,30,886.0,117.0,3.2,19.0,902.0,945.0,713.55
2016,5,16,10,45,891.0,117.5,3.25,19.5,922.5,969.18,727.99
2016,5,16,11,0,896.0,118.0,3.3,20.0,943.0,990.41,740.46
2016,5,16,11,15,899.0,119.0,3.4,20.0,956.0,1007.13,751.76
2016,5,16,11,30,902.0,120.0,3.5,20.0,969.0,1020.64,761.06
2016,5,16,11,45,904.0,120.0,3.6,20.5,975.0,1028.86,765.48
2016,5,16,12,0,906.0,120.0,3.7,21.0,981.0,1033.76,767.82
2016,5,16,12,15,906.0,120.0,3.85,21.0,979.0,1033.29,768.56
2016,5,16,12,30,906.0,120.0,4.0,21.0,977.0,1029.46,767.16
2016,5,16,12,45,906.0,118.5,4.15,21.0,968.0,1020.75,762.58
2016,5,16,13,0,906.0,117.0,4.3,21.0,959.0,1008.72,755.83
2016,5,16,13,15,902.5,116.5,4.4,21.0,942.0,991.04,745.01
2016,5,16,13,30,899.0,116.0,4.5,21.0,925.0,970.25,732.33
2016,5,16,13,45,896.5,113.5,4.6,21.0,901.5,945.33,716.91
2016,5,16,14,0,894.0,111.0,4.7,21.0,878.0,917.47,699.37
2016,5,16,14,15,886.5,109.5,4.75,20.5,847.5,883.49,678.38
2016,5,16,14,30,879.0,108.0,4.8,20.0,817.0,847.13,655.48
2016,5,16,14,45,867.5,107.0,4.9,20.0,780.0,805.9,627.8
2016,5,16,15,0,856.0,106.0,5.0,20.0,743.0,762.99,598.54
2016,5,16,15,15,843.0,104.0,5.0,20.0,701.5,716.53,565.82
2016,5,16,15,30,830.0,102.0,5.0,20.0,660.0,670.23,532.4
2016,5,16,15,45,806.0,102.0,5.05,20.0,612.5,616.61,491.27
2016,5,16,16,0,782.0,102.0,5.1,20.0,565.0,563.43,449.49
2016,5,16,16,15,759.0,98.5,5.1,19.5,515.5,508.0,405.66
2016,5,16,16,30,736.0,95.0,5.1,19.0,466.0,453.54,361.27
2016,5,16,16,45,698.0,92.0,5.15,18.5,414.0,393.7,311.44
2016,5,16,17,0,660.0,89.0,5.2,18.0,362.0,337.51,263.28
2016,5,16,17,15,617.5,83.5,5.25,17.5,311.0,280.84,213.88
2016,5,16,17,30,575.0,78.0,5.3,17.0,260.0,228.37,167.45
2016,5,16,17,45,511.0,70.5,5.35,16.5,211.0,173.94,120.55
2016,5,16,18,0,447.0,63.0,5.4,16.0,162.0,126.64,81.27
2016,5,16,18,15,357.5,52.0,5.3,15.5,118.0,80.26,46.79
2016,5,16,18,30,268.0,41.0,5.2,15.0,74.0,44.63,24.4
2016,5,16,18,45,148.5,26.0,5.15,14.5,43.0,20.15,8.52
2016,5,16,19,0,29.0,11.0,5.1,14.0,12.0,10.81,0.0
2016,5,16,19,15,14.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,2.65,13.5,25.0,11.25,0.0
2016,5,17,5,30,243.0,29.0,2.7,14.0,50.0,22.52,12.33
2016,5,17,5,45,348.5,39.5,2.75,15.0,92.0,52.87,27.32
2016,5,17,6,0,454.0,50.0,2.8,16.0,134.0,95.76,55.08
2016,5,17,6,15,521.5,57.5,2.7,16.0,183.0,141.45,90.87
2016,5,17,6,30,589.0,65.0,2.6,16.0,232.0,194.75,135.91
2016,5,17,6,45,638.5,70.0,2.55,16.5,284.0,247.97,182.61
2016,5,17,7,0,688.0,75.0,2.5,17.0,336.0,306.31,233.43
2016,5,17,7,15,721.5,79.0,2.55,17.5,388.5,363.01,282.49
2016,5,17,7,30,755.0,83.0,2.6,18.0,441.0,421.62,331.77
2016,5,17,7,45,781.5,86.0,2.65,19.0,492.0,478.24,377.41
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,536.33,422.52
2016,5,17,8,15,826.5,92.0,2.75,20.5,591.5,590.81,464.21
2016,5,17,8,30,845.0,95.0,2.8,21.0,640.0,644.45,504.04
2016,5,17,8,45,859.5,97.5,2.9,21.5,684.5,695.23,540.42
2016,5,17,9,0,874.0,100.0,3.0,22.0,729.0,745.18,573.92
2016,5,17,9,15,885.0,101.5,3.0,22.0,768.5,790.31,604.17
2016,5,17,9,30,896.0,103.0,3.0,22.0,808.0,833.82,632.96
2016,5,17,9,45,905.0,104.5,3.05,22.5,841.5,873.78,658.08
2016,5,17,10,0,914.0,106.0,3.1,23.0,875.0,911.54,681.45
2016,5,17,10,15,919.5,107.0,3.1,23.0,902.5,943.22,701.53
2016,5,17,10,30,925.0,108.0,3.1,23.0,930.0,972.12,719.73
2016,5,17,10,45,928.5,109.5,3.1,23.5,950.0,996.71,733.63
2016,5,17,11,0,932.0,111.0,3.1,24.0,970.0,1018.17,745.45
2016,5,17,11,15,934.5,111.5,3.1,24.0,982.5,1034.39,755.36
2016,5,17,11,30,937.0,112.0,3.1,24.0,995.0,1047.27,763.22
2016,5,17,11,45,936.5,113.0,3.15,24.5,999.5,1054.26,766.34
2016,5,17,12,0,936.0,114.0,3.2,25.0,1004.0,1057.78,767.37
2016,5,17,12,15,935.5,113.5,3.25,25.0,1001.5,1056.3,766.83
2016,5,17,12,30,935.0,113.0,3.3,25.0,999.0,1051.35,764.2
2016,5,17,12,45,934.0,112.0,3.4,25.0,988.5,1041.95,759.22
2016,5,17,13,0,933.0,111.0,3.5,25.0,978.0,1029.14,752.11
2016,5,17,13,15,929.0,110.0,3.6,25.0,960.5,1010.09,740.95
2016,5,17,13,30,925.0,109.0,3.7,25.0,943.0,987.85,727.72
2016,5,17,13,45,918.5,108.5,3.8,25.0,918.0,960.75,711.21
2016,5,17,14,0,912.0,108.0,3.9,25.0,893.0,930.83,692.72
2016,5,17,14,15,904.0,107.0,3.95,24.5,861.5,896.44,672.11
2016,5,17,14,30,896.0,106.0,4.0,24.0,830.0,859.66,649.62
2016,5,17,14,45,886.0,104.0,4.1,24.0,792.5,818.06,622.46
2016,5,17,15,0,876.0,102.0,4.2,24.0,755.0,774.63,593.67
2016,5,17,15,15,863.0,100.0,4.25,24.0,712.5,727.41,561.6
2016,5,17,15,30,850.0,98.0,4.3,24.0,670.0,679.05,528.12
2016,5,17,15,45,833.5,95.0,4.4,24.0,623.5,627.44,489.74
2016,5,17,16,0,817.0,92.0,4.5,24.0,577.0,574.36,449.39
2016,5,17,16,15,795.0,89.0,4.5,23.5,527.5,518.33,406.12
2016,5,17,16,30,773.0,86.0,4.5,23.0,478.0,463.1,362.07
2016,5,17,16,45,742.5,82.5,4.55,22.5,426.0,404.79,314.36
2016,5,17,17,0,712.0,79.0,4.6,22.0,374.0,348.75,267.02
2016,5,17,17,15,672.0,74.0,4.5,21.0,322.5,289.77,216.7
2016,5,17,17,30,632.0,69.0,4.4,20.0,271.0,235.48,169.39
2016,5,17,17,45,570.5,62.5,4.35,19.5,220.5,179.34,121.26
2016,5,17,18,0,509.0,56.0,4.3,19.0,170.0,129.98,80.39
2016,5,17,18,15,422.5,47.0,4.1,18.5,125.0,82.77,45.59
2016,5,17,18,30,336.0,38.0,3.9,18.0,80.0,45.47,22.97
2016,5,17,18,45,204.0,25.0,3.75,17.5,47.0,19.33,8.23
2016,5,17,19,0,72.0,12.0,3.6,17.0,14.0,11.8,0.0
2016,5,17,19,15,36.0,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,15.5,2.1,13.5,24.5,12.04,0.0
2016,5,18,5,30,205.0,31.0,2.1,14.0,49.0,23.9,13.64
2016,5,18,5,45,304.0,43.0,2.15,14.5,90.0,53.74,29.38
2016,5,18,6,0,403.0,55.0,2.2,15.0,131.0,95.36,57.12
2016,5,18,6,15,470.5,63.5,2.0,15.0,178.5,139.16,91.45
2016,5,18,6,30,538.0,72.0,1.8,15.0,226.0,190.59,134.67
2016,5,18,6,45,586.0,78.5,1.65,15.5,276.5,242.03,179.41
2016,5,18,7,0,634.0,85.0,1.5,16.0,327.0,298.47,227.97
2016,5,18,7,15,668.5,90.0,1.4,16.5,377.5,352.88,274.22
2016,5,18,7,30,703.0,95.0,1.3,17.0,428.0,410.27,321.31
2016,5,18,7,45,730.0,98.5,1.2,18.0,478.0,465.61,364.48
2016,5,18,8,0,757.0,102.0,1.1,19.0,528.0,521.9,406.44
2016,5,18,8,15,776.0,105.0,1.15,19.0,575.0,574.21,446.37
2016,5,18,8,30,795.0,108.0,1.2,19.0,622.0,626.75,485.43
2016,5,18,8,45,809.5,111.0,1.25,19.5,665.0,676.14,520.28
2016,5,18,9,0,824.0,114.0,1.3,20.0,708.0,724.82,552.35
2016,5,18,9,15,835.0,116.0,1.4,20.5,746.0,766.64,579.39
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,808.78,606.42
2016,5,18,9,45,858.0,118.0,1.6,21.5,818.0,848.04,631.2
2016,5,18,10,0,870.0,118.0,1.7,22.0,852.0,885.41,654.53
2016,5,18,10,15,876.5,119.0,1.8,22.0,878.5,916.75,675.03
2016,5,18,10,30,883.0,120.0,1.9,22.0,905.0,945.49,693.88
2016,5,18,10,45,885.0,122.5,2.05,22.0,924.0,968.76,709.77
2016,5,18,11,0,887.0,125.0,2.2,22.0,943.0,988.99,723.78
2016,5,18,11,15,889.5,125.5,2.3,22.0,955.5,1004.55,734.31
2016,5,18,11,30,892.0,126.0,2.4,22.0,968.0,1016.95,742.91
2016,5,18,11,45,891.5,127.5,2.5,22.5,973.0,1024.13,746.83
2016,5,18,12,0,891.0,129.0,2.6,23.0,978.0,1028.0,748.74
2016,5,18,12,15,890.5,129.0,2.6,22.5,975.5,1027.07,749.56
2016,5,18,12,30,890.0,129.0,2.6,22.0,973.0,1022.84,748.41
2016,5,18,12,45,889.5,127.5,2.65,22.0,963.5,1013.81,743.33
2016,5,18,13,0,889.0,126.0,2.7,22.0,954.0,1001.54,736.25
2016,5,18,13,15,885.0,125.0,2.8,22.0,937.0,983.19,725.7
2016,5,18,13,30,881.0,124.0,2.9,22.0,920.0,961.82,713.15
2016,5,18,13,45,877.5,122.0,3.0,22.0,896.5,936.97,698.24
2016,5,18,14,0,874.0,120.0,3.1,22.0,873.0,909.3,681.32
2016,5,18,14,15,866.5,118.5,3.25,21.5,842.5,875.97,661.98
2016,5,18,14,30,859.0,117.0,3.4,21.0,812.0,840.33,640.7
2016,5,18,14,45,847.0,116.0,3.6,21.0,775.0,799.48,614.38
2016,5,18,15,0,835.0,115.0,3.8,21.0,738.0,759.1,587.94
2016,5,18,15,15,821.5,112.5,3.95,20.5,696.5,712.34,557.25
2016,5,18,15,30,808.0,110.0,4.1,20.0,655.0,664.59,524.41
2016,5,18,15,45,786.0,109.0,4.25,20.0,608.5,612.25,484.99
2016,5,18,16,0,764.0,108.0,4.4,20.0,562.0,560.21,444.89
2016,5,18,16,15,740.5,104.0,4.45,19.5,513.5,504.95,401.76
2016,5,18,16,30,717.0,100.0,4.5,19.0,465.0,450.2,357.67
2016,5,18,16,45,689.0,94.5,4.6,18.5,415.0,393.72,310.93
2016,5,18,17,0,661.0,89.0,4.7,18.0,365.0,339.34,264.47
2016,5,18,17,15,619.5,83.0,4.75,17.5,314.5,282.44,215.07
2016,5,18,17,30,578.0,77.0,4.8,17.0,264.0,229.64,168.47
2016,5,18,17,45,523.5,69.0,4.85,16.5,215.0,176.48,122.31
2016,5,18,18,0,469.0,61.0,4.9,16.0,166.0,129.35,82.66
2016,5,18,18,15,383.0,51.0,4.9,15.5,122.5,83.39,48.26
2016,5,18,18,30,297.0,41.0,4.9,15.0,79.0,46.77,25.14
2016,5,18,18,45,174.0,27.0,4.9,15.0,46.5,20.87,9.87
2016,5,18,19,0,51.0,13.0,4.9,15.0,14.0,12.78,0.0
2016,5,18,19,15,25.5,6.5,4.9,14.5,7.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,79.0,18.0,6.45,12.0,25.5,15.24,0.0
2016,5,19,5,30,158.0,36.0,6.7,12.0,51.0,28.2,17.4
2016,5,19,5,45,260.0,50.0,6.95,12.0,91.5,57.78,34.35
2016,5,19,6,0,362.0,64.0,7.2,12.0,132.0,98.83,62.58
2016,5,19,6,15,431.5,73.5,7.25,12.0,179.5,141.78,96.84
2016,5,19,6,30,501.0,83.0,7.3,12.0,227.0,193.35,141.02
2016,5,19,6,45,433.5,106.0,7.4,12.5,248.0,224.97,173.55
2016,5,19,7,0,366.0,129.0,7.5,13.0,269.0,249.86,198.92
2016,5,19,7,15,441.5,133.5,7.3,13.0,326.5,305.47,246.89
2016,5,19,7,30,517.0,138.0,7.1,13.0,384.0,368.68,301.1
2016,5,19,7,45,553.0,143.0,6.95,13.5,433.0,421.43,345.71
2016,5,19,8,0,589.0,148.0,6.8,14.0,482.0,475.59,390.53
2016,5,19,8,15,625.5,152.0,6.85,14.0,533.5,531.57,436.88
2016,5,19,8,30,662.0,156.0,6.9,14.0,585.0,589.76,484.2
2016,5,19,8,45,749.0,139.5,6.95,14.5,656.0,663.91,543.29
2016,5,19,9,0,836.0,123.0,7.0,15.0,727.0,743.02,603.85
2016,5,19,9,15,849.0,125.5,6.9,15.0,767.5,789.55,637.53
2016,5,19,9,30,862.0,128.0,6.8,15.0,808.0,834.71,669.91
2016,5,19,9,45,869.0,131.5,6.75,15.5,841.5,871.05,694.25
2016,5,19,10,0,876.0,135.0,6.7,16.0,875.0,907.92,718.74
2016,5,19,10,15,883.0,136.5,6.65,16.0,902.5,940.36,741.16
2016,5,19,10,30,890.0,138.0,6.6,16.0,930.0,970.23,761.64
2016,5,19,10,45,897.5,137.5,6.6,16.5,951.5,995.82,777.75
2016,5,19,11,0,905.0,137.0,6.6,17.0,973.0,1018.55,791.78
2016,5,19,11,15,907.0,138.0,6.65,17.0,985.5,1034.38,802.76
2016,5,19,11,30,909.0,139.0,6.7,17.0,998.0,1046.96,811.55
2016,5,19,11,45,910.0,139.0,6.75,17.5,1003.0,1054.24,815.13
2016,5,19,12,0,911.0,139.0,6.8,18.0,1008.0,1058.17,816.48
2016,5,19,12,15,910.5,139.0,6.85,18.0,1005.5,1057.23,816.11
2016,5,19,12,30,910.0,139.0,6.9,18.0,1003.0,1052.94,813.5
2016,5,19,12,45,916.5,133.0,7.0,18.0,995.5,1046.19,809.57
2016,5,19,13,0,923.0,127.0,7.1,18.0,988.0,1035.94,803.24
2016,5,19,13,15,629.0,272.0,7.3,17.5,854.0,894.6,702.63
2016,5,19,13,30,335.0,417.0,7.5,17.0,720.0,745.17,584.45
2016,5,19,13,45,418.5,371.0,7.75,17.0,739.5,771.65,608.79
2016,5,19,14,0,502.0,325.0,8.0,17.0,759.0,788.5,625.39
2016,5,19,14,15,694.5,223.0,8.1,17.0,799.5,838.68,670.07
2016,5,19,14,30,887.0,121.0,8.2,17.0,840.0,868.14,693.48
2016,5,19,14,45,673.0,199.0,8.3,17.0,730.5,748.68,603.18
2016,5,19,15,0,459.0,277.0,8.4,17.0,621.0,635.06,510.92
2016,5,19,15,15,644.5,196.0,8.45,16.5,649.0,669.96,544.18
2016,5,19,15,30,830.0,115.0,8.5,16.0,677.0,685.17,560.91
2016,5,19,15,45,724.0,133.0,8.55,15.5,599.0,597.86,490.92
2016,5,19,16,0,618.0,151.0,8.6,15.0,521.0,518.19,426.03
2016,5,19,16,15,567.0,151.5,8.7,14.5,468.0,459.41,377.72
2016,5,19,16,30,516.0,152.0,8.8,14.0,415.0,403.22,330.66
2016,5,19,16,45,302.5,161.0,8.9,14.0,311.0,289.34,235.57
2016,5,19,17,0,89.0,170.0,9.0,14.0,207.0,197.7,160.07
2016,5,19,17,15,78.0,149.0,8.95,13.5,178.5,168.32,135.62
2016,5,19,17,30,67.0,128.0,8.9,13.0,150.0,140.2,111.95
2016,5,19,17,45,55.0,106.0,8.85,13.0,122.0,112.29,88.15
2016,5,19,18,0,43.0,84.0,8.8,13.0,94.0,85.92,65.69
2016,5,19,18,15,28.0,63.5,8.8,12.5,69.5,62.22,45.85
2016,5,19,18,30,13.0,43.0,8.8,12.0,45.0,40.62,27.74
2016,5,19,18,45,6.5,26.0,8.8,12.0,27.0,24.73,13.32
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,4.42,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,91.0,18.0,7.7,11.0,27.0,14.04,0.0
2016,5,20,5,30,182.0,36.0,7.7,11.0,54.0,28.48,17.88
2016,5,20,5,45,288.5,48.5,7.7,11.5,95.5,58.39,33.95
2016,5,20,6,0,395.0,61.0,7.7,12.0,137.0,100.22,62.33
2016,5,20,6,15,464.5,70.0,7.65,12.0,185.5,145.26,98.45
2016,5,20,6,30,534.0,79.0,7.6,12.0,234.0,197.36,143.31
2016,5,20,6,45,586.0,85.0,7.6,12.5,285.5,249.25,189.84
2016,5,20,7,0,638.0,91.0,7.6,13.0,337.0,306.59,241.21
2016,5,20,7,15,673.0,96.5,7.55,13.0,388.5,361.9,291.27
2016,5,20,7,30,708.0,102.0,7.5,13.0,440.0,420.25,343.0
2016,5,20,7,45,525.0,162.0,7.5,13.5,428.0,424.83,348.5
2016,5,20,8,0,342.0,222.0,7.5,14.0,416.0,408.78,334.62
2016,5,20,8,15,572.0,169.0,7.45,14.0,526.5,516.55,425.03
2016,5,20,8,30,802.0,116.0,7.4,14.0,637.0,639.9,526.89
2016,5,20,8,45,815.5,120.0,7.4,14.0,680.5,689.89,566.62
2016,5,20,9,0,829.0,124.0,7.4,14.0,724.0,739.08,604.03
2016,5,20,9,15,840.5,126.5,7.35,14.0,763.0,784.14,637.17
2016,5,20,9,30,852.0,129.0,7.3,14.0,802.0,827.74,668.91
2016,5,20,9,45,586.0,257.5,7.3,14.5,729.5,764.26,614.96
2016,5,20,10,0,320.0,386.0,7.3,15.0,657.0,674.48,536.61
2016,5,20,10,15,276.5,411.0,7.25,15.0,650.0,670.6,531.74
2016,5,20,10,30,233.0,436.0,7.2,15.0,643.0,658.11,520.14
2016,5,20,10,45,347.5,406.0,7.2,15.0,723.0,747.65,591.25
2016,5,20,11,0,462.0,376.0,7.2,15.0,803.0,840.05,663.1
2016,5,20,11,15,455.5,384.5,7.15,15.0,810.0,849.65,669.06
2016,5,20,11,30,449.0,393.0,7.1,15.0,817.0,857.25,673.89
2016,5,20,11,45,432.0,399.5,7.1,15.0,810.0,850.38,668.08
2016,5,20,12,0,415.0,406.0,7.1,15.0,803.0,841.49,660.9
2016,5,20,12,15,377.5,425.0,7.1,15.0,785.5,817.91,642.17
2016,5,20,12,30,340.0,444.0,7.1,15.0,768.0,798.16,626.2
2016,5,20,12,45,391.0,415.0,7.1,15.0,783.5,815.84,641.61
2016,5,20,13,0,442.0,386.0,7.1,15.0,799.0,836.28,658.79
2016,5,20,13,15,393.0,401.5,7.1,15.0,763.5,792.25,624.78
2016,5,20,13,30,344.0,417.0,7.1,15.0,728.0,753.59,594.69
2016,5,20,13,45,382.5,385.0,7.1,15.0,722.5,747.95,592.69
2016,5,20,14,0,421.0,353.0,7.1,15.0,717.0,743.89,591.62
2016,5,20,14,15,403.5,348.5,7.05,15.0,687.5,710.65,566.44
2016,5,20,14,30,386.0,344.0,7.0,15.0,658.0,673.18,538.09
2016,5,20,14,45,415.0,314.0,7.0,15.0,637.5,655.55,526.26
2016,5,20,15,0,444.0,284.0,7.0,15.0,617.0,630.7,508.68
2016,5,20,15,15,621.5,204.0,6.95,14.5,641.5,661.61,538.32
2016,5,20,15,30,799.0,124.0,6.9,14.0,666.0,673.76,552.37
2016,5,20,15,45,532.0,189.5,6.85,14.0,540.0,531.21,435.18
2016,5,20,16,0,265.0,255.0,6.8,14.0,414.0,409.69,333.75
2016,5,20,16,15,487.0,182.5,6.7,13.5,443.5,445.79,365.68
2016,5,20,16,30,709.0,110.0,6.6,13.0,473.0,457.66,375.01
2016,5,20,16,45,679.5,104.0,6.55,13.0,422.5,400.44,325.06
2016,5,20,17,0,650.0,98.0,6.5,13.0,372.0,345.48,276.14
2016,5,20,17,15,606.5,92.0,6.4,12.5,320.5,288.49,225.42
2016,5,20,17,30,563.0,86.0,6.3,12.0,269.0,235.8,177.94
2016,5,20,17,45,502.5,77.5,6.2,12.0,220.0,181.63,129.96
2016,5,20,18,0,442.0,69.0,6.1,12.0,171.0,134.17,89.38
2016,5,20,18,15,354.0,58.0,5.95,12.0,126.5,87.57,53.63
2016,5,20,18,30,266.0,47.0,5.8,12.0,82.0,51.65,30.05
2016,5,20,18,45,152.0,31.0,5.7,12.0,49.5,24.07,13.15
2016,5,20,19,0,38.0,15.0,5.6,12.0,17.0,14.74,0.0
2016,5,20,19,15,19.0,7.5,5.5,12.0,8.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,3.3,12.0,21.0,15.4,0.0
2016,5,21,5,30,75.0,34.0,3.4,12.0,42.0,28.53,18.02
2016,5,21,5,45,119.5,53.0,3.55,12.0,73.0,53.92,35.64
2016,5,21,6,0,164.0,72.0,3.7,12.0,104.0,84.73,59.23
2016,5,21,6,15,197.0,91.5,3.75,12.0,141.0,119.29,87.73
2016,5,21,6,30,230.0,111.0,3.8,12.0,178.0,157.73,120.46
2016,5,21,6,45,262.5,126.0,3.85,12.5,216.5,195.55,152.93
2016,5,21,7,0,295.0,141.0,3.9,13.0,255.0,236.86,188.3
2016,5,21,7,15,230.0,171.0,3.95,13.0,268.0,257.51,207.73
2016,5,21,7,30,165.0,201.0,4.0,13.0,281.0,269.84,218.88
2016,5,21,7,45,96.0,207.0,4.1,13.5,255.0,249.32,201.89
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,222.68,179.0
2016,5,21,8,15,19.5,214.5,4.3,14.0,226.5,219.76,176.19
2016,5,21,8,30,12.0,216.0,4.4,14.0,224.0,217.5,173.8
2016,5,21,8,45,43.5,269.5,4.5,14.0,301.0,295.11,236.33
2016,5,21,9,0,75.0,323.0,4.6,14.0,378.0,373.83,298.54
2016,5,21,9,15,130.0,350.5,4.6,14.0,451.5,451.32,359.56
2016,5,21,9,30,185.0,378.0,4.6,14.0,525.0,529.28,419.97
2016,5,21,9,45,249.5,382.5,4.6,14.0,589.5,600.11,474.57
2016,5,21,10,0,314.0,387.0,4.6,14.0,654.0,670.11,527.84
2016,5,21,10,15,165.5,344.5,4.55,14.0,486.0,497.64,393.79
2016,5,21,10,30,17.0,302.0,4.5,14.0,318.0,311.34,244.9
2016,5,21,10,45,62.5,378.5,4.45,14.0,436.5,437.38,344.11
2016,5,21,11,0,108.0,455.0,4.4,14.0,555.0,560.89,437.75
2016,5,21,11,15,159.5,464.5,4.35,14.0,614.5,629.38,489.39
2016,5,21,11,30,211.0,474.0,4.3,14.0,674.0,692.36,536.49
2016,5,21,11,45,204.5,477.5,4.3,14.0,672.5,691.25,534.93
2016,5,21,12,0,198.0,481.0,4.3,14.0,671.0,689.14,533.07
2016,5,21,12,15,207.0,471.0,4.3,14.0,669.0,687.8,532.6
2016,5,21,12,30,216.0,461.0,4.3,14.0,667.0,685.48,531.47
2016,5,21,12,45,209.0,464.0,4.3,14.0,662.0,679.57,526.99
2016,5,21,13,0,202.0,467.0,4.3,14.0,657.0,672.89,522.02
2016,5,21,13,15,327.5,415.0,4.3,14.0,715.5,742.86,578.06
2016,5,21,13,30,453.0,363.0,4.3,14.0,774.0,806.66,628.34
2016,5,21,13,45,404.5,375.0,4.35,14.0,735.0,762.66,595.32
2016,5,21,14,0,356.0,387.0,4.4,14.0,696.0,715.42,560.33
2016,5,21,14,15,270.5,389.5,4.35,14.0,619.5,632.32,497.06
2016,5,21,14,30,185.0,392.0,4.3,14.0,543.0,548.98,432.82
2016,5,21,14,45,250.0,361.0,4.3,14.0,555.5,566.62,449.13
2016,5,21,15,0,315.0,330.0,4.3,14.0,568.0,574.49,457.41
2016,5,21,15,15,349.5,300.5,4.25,14.0,550.0,555.97,444.6
2016,5,21,15,30,384.0,271.0,4.2,14.0,532.0,533.83,428.78
2016,5,21,15,45,350.5,258.0,4.2,14.0,483.5,481.02,387.63
2016,5,21,16,0,317.0,245.0,4.2,14.0,435.0,430.58,347.85
2016,5,21,16,15,500.0,179.0,4.15,14.0,449.5,449.75,364.54
2016,5,21,16,30,683.0,113.0,4.1,14.0,464.0,448.63,362.64
2016,5,21,16,45,661.5,104.5,4.1,14.0,415.5,393.79,315.83
2016,5,21,17,0,640.0,96.0,4.1,14.0,367.0,340.42,269.21
2016,5,21,17,15,598.5,90.0,4.1,13.5,317.0,284.63,220.41
2016,5,21,17,30,557.0,84.0,4.1,13.0,267.0,232.94,174.43
2016,5,21,17,45,502.0,75.5,4.1,13.0,218.5,180.24,128.05
2016,5,21,18,0,447.0,67.0,4.1,13.0,170.0,133.63,88.27
2016,5,21,18,15,365.0,56.0,3.9,12.5,126.5,87.44,52.88
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,51.14,29.04
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,23.18,12.74
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,12.79,0.0
2016,5,21,19,15,30.0,7.5,3.35,12.0,9.0,7.37,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,19.5,17.0,2.5,11.5,18.5,15.42,0.0
2016,5,22,5,30,39.0,34.0,2.6,12.0,37.0,30.09,19.44
2016,5,22,5,45,69.0,53.5,2.75,12.5,64.5,52.62,36.16
2016,5,22,6,0,99.0,73.0,2.9,13.0,92.0,79.03,57.03
2016,5,22,6,15,119.0,94.5,2.85,13.0,124.5,109.17,82.18
2016,5,22,6,30,139.0,116.0,2.8,13.0,157.0,141.79,109.85
2016,5,22,6,45,159.0,135.0,2.8,13.0,190.0,174.47,137.72
2016,5,22,7,0,179.0,154.0,2.8,13.0,223.0,209.36,167.34
2016,5,22,7,15,169.0,178.0,2.75,13.0,250.5,239.3,192.9
2016,5,22,7,30,159.0,202.0,2.7,13.0,278.0,268.13,216.84
2016,5,22,7,45,439.0,161.5,2.7,13.5,404.5,381.63,308.93
2016,5,22,8,0,719.0,121.0,2.7,14.0,531.0,520.86,419.86
2016,5,22,8,15,408.5,205.5,2.7,14.0,442.5,453.13,364.53
2016,5,22,8,30,98.0,290.0,2.7,14.0,354.0,348.05,277.4
2016,5,22,8,45,52.0,244.5,2.7,14.5,279.0,276.18,219.73
2016,5,22,9,0,6.0,199.0,2.7,15.0,204.0,197.79,155.76
2016,5,22,9,15,11.0,234.0,2.75,15.0,243.5,236.31,186.34
2016,5,22,9,30,16.0,269.0,2.8,15.0,283.0,275.33,216.68
2016,5,22,9,45,16.5,277.5,2.85,15.5,292.0,284.83,223.24
2016,5,22,10,0,17.0,286.0,2.9,16.0,301.0,294.31,229.86
2016,5,22,10,15,11.0,233.0,2.95,16.0,243.0,237.2,185.06
2016,5,22,10,30,5.0,180.0,3.0,16.0,185.0,179.89,139.75
2016,5,22,10,45,9.5,229.5,3.1,16.0,239.0,233.02,181.72
2016,5,22,11,0,14.0,279.0,3.2,16.0,293.0,286.52,223.2
2016,5,22,11,15,17.5,310.0,3.25,16.0,327.0,320.99,249.56
2016,5,22,11,30,21.0,341.0,3.3,16.0,361.0,355.56,275.85
2016,5,22,11,45,22.0,347.5,3.35,16.5,368.5,363.24,281.04
2016,5,22,12,0,23.0,354.0,3.4,17.0,376.0,370.83,286.26
