Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,15,31.5,381.0,3.5,17.0,411.5,413.17,318.49
2016,5,22,12,30,40.0,408.0,3.6,17.0,447.0,448.95,345.51
2016,5,22,12,45,28.0,352.5,3.75,17.0,379.5,380.07,293.67
2016,5,22,13,0,16.0,297.0,3.9,17.0,312.0,306.54,237.72
2016,5,22,13,15,60.5,369.5,4.0,16.5,424.5,427.37,332.46
2016,5,22,13,30,105.0,442.0,4.1,16.0,537.0,541.7,419.82
2016,5,22,13,45,477.5,289.5,4.2,16.0,705.0,744.1,582.11
2016,5,22,14,0,850.0,137.0,4.3,16.0,873.0,905.99,703.08
2016,5,22,14,15,643.0,228.0,4.35,16.0,774.0,799.51,626.1
2016,5,22,14,30,436.0,319.0,4.4,16.0,675.0,694.28,544.39
2016,5,22,14,45,333.0,334.0,4.45,16.0,599.0,606.11,477.61
2016,5,22,15,0,230.0,349.0,4.5,16.0,523.0,524.8,414.58
2016,5,22,15,15,221.5,329.0,4.55,15.5,489.0,488.38,388.39
2016,5,22,15,30,213.0,309.0,4.6,15.0,455.0,452.16,361.71
2016,5,22,15,45,370.5,246.0,4.65,15.0,478.0,482.07,388.77
2016,5,22,16,0,528.0,183.0,4.7,15.0,501.0,496.62,402.25
2016,5,22,16,15,614.5,145.0,4.7,14.5,485.0,480.06,389.64
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,452.11,366.57
2016,5,22,16,45,673.0,101.5,4.75,14.0,419.5,396.52,318.99
2016,5,22,17,0,645.0,96.0,4.8,14.0,370.0,343.04,272.08
2016,5,22,17,15,604.5,89.5,4.8,13.5,319.5,286.82,222.67
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,234.57,176.0
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,182.17,129.45
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,135.2,88.95
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,89.23,53.53
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,51.8,28.83
2016,5,22,18,45,197.0,30.0,4.35,12.0,52.5,23.13,12.93
2016,5,22,19,0,89.0,16.0,4.2,12.0,19.0,12.47,0.0
2016,5,22,19,15,44.5,8.0,4.1,12.0,9.5,7.86,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.5,17.5,3.2,12.0,20.5,15.86,0.0
2016,5,23,5,30,67.0,35.0,3.3,12.0,41.0,31.12,20.41
2016,5,23,5,45,107.0,54.0,3.45,12.5,71.5,55.45,37.26
2016,5,23,6,0,147.0,73.0,3.6,13.0,102.0,83.9,59.07
2016,5,23,6,15,175.0,93.0,3.6,13.0,137.0,117.11,86.54
2016,5,23,6,30,203.0,113.0,3.6,13.0,172.0,153.64,117.59
2016,5,23,6,45,230.5,130.0,3.6,13.5,210.0,190.43,148.95
2016,5,23,7,0,258.0,147.0,3.6,14.0,248.0,230.2,182.7
2016,5,23,7,15,182.0,174.5,3.6,14.0,251.0,241.13,193.9
2016,5,23,7,30,106.0,202.0,3.6,14.0,254.0,244.35,197.27
2016,5,23,7,45,77.5,216.5,3.65,14.5,256.5,249.25,200.74
2016,5,23,8,0,49.0,231.0,3.7,15.0,259.0,252.3,202.21
2016,5,23,8,15,200.5,248.0,3.7,15.0,376.5,365.22,294.01
2016,5,23,8,30,352.0,265.0,3.7,15.0,494.0,493.01,395.23
2016,5,23,8,45,564.5,200.0,3.7,15.5,596.5,597.32,477.88
2016,5,23,9,0,777.0,135.0,3.7,16.0,699.0,712.35,566.42
2016,5,23,9,15,789.0,137.5,3.7,16.0,737.0,755.69,596.34
2016,5,23,9,30,801.0,140.0,3.7,16.0,775.0,797.75,625.46
2016,5,23,9,45,819.5,136.5,3.75,16.0,809.5,837.67,653.02
2016,5,23,10,0,838.0,133.0,3.8,16.0,844.0,872.75,676.97
2016,5,23,10,15,845.0,134.5,3.75,16.0,870.5,904.07,697.64
2016,5,23,10,30,852.0,136.0,3.7,16.0,897.0,932.94,716.5
2016,5,23,10,45,859.0,135.0,3.7,16.5,917.5,956.72,730.71
2016,5,23,11,0,866.0,134.0,3.7,17.0,938.0,977.75,743.02
2016,5,23,11,15,869.0,134.5,3.65,17.0,950.0,993.5,752.81
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,1006.18,760.61
2016,5,23,11,45,876.0,133.0,3.55,17.0,968.0,1014.23,765.35
2016,5,23,12,0,880.0,131.0,3.5,17.0,974.0,1019.1,768.09
2016,5,23,12,15,879.5,131.5,3.45,17.0,972.0,1018.75,767.44
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,1015.18,764.78
2016,5,23,12,45,845.5,152.5,3.4,17.0,952.0,995.73,751.91
2016,5,23,13,0,812.0,173.0,3.4,17.0,934.0,979.75,741.59
2016,5,23,13,15,807.5,171.5,3.4,17.0,917.0,961.44,729.71
2016,5,23,13,30,803.0,170.0,3.4,17.0,900.0,940.37,715.99
2016,5,23,13,45,806.5,162.5,3.45,17.0,879.0,917.94,701.7
2016,5,23,14,0,810.0,155.0,3.5,17.0,858.0,892.58,685.35
2016,5,23,14,15,801.5,152.5,3.55,16.5,828.0,858.99,664.41
2016,5,23,14,30,793.0,150.0,3.6,16.0,798.0,823.36,641.8
2016,5,23,14,45,789.5,143.5,3.7,16.0,764.0,785.84,616.6
2016,5,23,15,0,786.0,137.0,3.8,16.0,730.0,746.28,589.61
2016,5,23,15,15,771.5,134.0,3.9,16.0,689.0,700.42,557.58
2016,5,23,15,30,757.0,131.0,4.0,16.0,648.0,653.77,522.89
2016,5,23,15,45,743.5,125.0,4.1,16.0,604.0,604.22,485.19
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,554.14,446.11
2016,5,23,16,15,706.5,115.0,4.3,15.5,512.5,500.49,403.94
2016,5,23,16,30,683.0,111.0,4.4,15.0,465.0,447.94,361.26
2016,5,23,16,45,657.0,104.5,4.5,15.0,416.0,393.18,314.92
2016,5,23,17,0,631.0,98.0,4.6,15.0,367.0,340.34,268.94
2016,5,23,17,15,590.0,91.5,4.6,14.5,317.0,284.71,220.37
2016,5,23,17,30,549.0,85.0,4.6,14.0,267.0,233.11,174.6
2016,5,23,17,45,497.0,76.0,4.7,14.0,219.5,180.97,128.7
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,134.55,88.98
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,89.07,53.98
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,53.12,30.21
2016,5,23,18,45,180.5,31.0,4.7,13.0,52.5,23.89,13.67
2016,5,23,19,0,75.0,16.0,4.7,13.0,20.0,12.44,0.0
2016,5,23,19,15,37.5,8.0,4.65,13.0,10.0,7.86,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.7,12.0,10.5,10.13,0.0
2016,5,24,5,30,0.0,21.0,3.8,12.0,21.0,20.27,11.4
2016,5,24,5,45,0.0,35.5,3.9,12.5,35.5,34.29,23.17
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,48.1,35.28
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,64.34,49.4
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,80.68,63.42
2016,5,24,6,45,0.0,102.0,4.0,13.5,102.0,98.06,77.95
2016,5,24,7,0,0.0,120.0,4.0,14.0,120.0,115.51,92.26
2016,5,24,7,15,12.5,149.0,4.0,14.0,155.5,148.5,119.34
2016,5,24,7,30,25.0,178.0,4.0,14.0,191.0,182.97,147.42
2016,5,24,7,45,17.0,183.0,4.0,14.0,192.5,185.44,149.01
2016,5,24,8,0,9.0,188.0,4.0,14.0,194.0,186.99,149.77
2016,5,24,8,15,7.5,190.5,4.0,14.0,195.5,189.16,151.09
2016,5,24,8,30,6.0,193.0,4.0,14.0,197.0,191.14,152.24
2016,5,24,8,45,62.0,265.0,4.0,14.5,310.0,303.29,242.58
2016,5,24,9,0,118.0,337.0,4.0,15.0,423.0,422.53,335.45
2016,5,24,9,15,82.0,336.5,4.0,15.0,398.0,396.07,313.16
2016,5,24,9,30,46.0,336.0,4.0,15.0,373.0,369.96,291.44
2016,5,24,9,45,192.0,359.0,4.0,15.5,521.0,523.03,411.94
2016,5,24,10,0,338.0,382.0,4.0,16.0,669.0,685.65,534.1
2016,5,24,10,15,327.5,398.5,4.0,16.0,684.5,703.4,545.1
2016,5,24,10,30,317.0,415.0,4.0,16.0,700.0,719.51,555.68
2016,5,24,10,45,597.5,275.0,4.0,16.0,825.0,857.97,664.15
2016,5,24,11,0,878.0,135.0,4.0,16.0,950.0,990.3,757.16
2016,5,24,11,15,881.0,135.5,4.0,16.0,963.0,1006.23,766.59
2016,5,24,11,30,884.0,136.0,4.0,16.0,976.0,1019.05,774.89
2016,5,24,11,45,887.5,135.0,4.05,16.5,982.0,1027.69,779.33
2016,5,24,12,0,891.0,134.0,4.1,17.0,988.0,1033.13,781.7
2016,5,24,12,15,891.0,133.5,4.1,17.0,986.0,1032.3,781.11
2016,5,24,12,30,891.0,133.0,4.1,17.0,984.0,1028.2,778.46
2016,5,24,12,45,883.5,136.0,4.15,17.0,972.5,1016.94,771.39
2016,5,24,13,0,876.0,139.0,4.2,17.0,961.0,1002.6,762.34
2016,5,24,13,15,872.0,138.0,4.25,17.0,944.0,984.66,750.9
2016,5,24,13,30,868.0,137.0,4.3,17.0,927.0,963.76,737.46
2016,5,24,13,45,864.0,134.5,4.35,17.0,903.5,938.5,721.07
2016,5,24,14,0,860.0,132.0,4.4,17.0,880.0,910.49,702.84
2016,5,24,14,15,852.0,130.5,4.45,16.5,849.5,877.39,682.22
2016,5,24,14,30,844.0,129.0,4.5,16.0,819.0,842.06,659.77
2016,5,24,14,45,836.0,125.5,4.55,16.0,783.0,805.24,634.71
2016,5,24,15,0,828.0,122.0,4.6,16.0,747.0,763.63,605.87
2016,5,24,15,15,814.5,119.0,4.65,16.0,706.0,716.9,572.88
2016,5,24,15,30,801.0,116.0,4.7,16.0,665.0,669.2,537.9
2016,5,24,15,45,475.0,192.5,4.8,16.0,512.5,499.24,402.46
2016,5,24,16,0,149.0,269.0,4.9,16.0,360.0,353.2,282.93
2016,5,24,16,15,81.0,224.0,4.9,15.5,273.0,262.14,210.63
2016,5,24,16,30,13.0,179.0,4.9,15.0,186.0,179.38,143.65
2016,5,24,16,45,6.5,141.0,4.95,15.0,144.5,138.98,110.85
2016,5,24,17,0,0.0,103.0,5.0,15.0,103.0,99.45,78.31
2016,5,24,17,15,0.0,89.0,5.0,14.5,89.0,85.9,67.31
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,72.39,56.14
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,59.4,45.12
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,46.37,33.9
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,34.76,23.84
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,23.16,13.7
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,14.47,6.16
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,5.78,0.0
2016,5,24,19,15,0.0,3.0,4.6,13.0,3.0,2.95,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,10.13,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,20.27,11.46
2016,5,25,5,45,0.0,36.0,3.3,12.5,36.0,34.77,23.6
2016,5,25,6,0,0.0,51.0,3.4,13.0,51.0,49.04,36.09
2016,5,25,6,15,0.0,68.0,3.4,13.0,68.0,65.27,50.2
2016,5,25,6,30,0.0,85.0,3.4,13.0,85.0,81.62,64.22
2016,5,25,6,45,0.0,102.5,3.4,13.5,102.5,98.53,78.33
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,115.51,92.22
2016,5,25,7,15,0.0,130.5,3.45,14.0,130.5,125.85,100.55
2016,5,25,7,30,0.0,141.0,3.5,14.0,141.0,136.17,108.77
2016,5,25,7,45,0.0,148.0,3.55,14.0,148.0,143.11,114.12
2016,5,25,8,0,0.0,155.0,3.6,14.0,155.0,150.04,119.42
2016,5,25,8,15,5.0,182.5,3.7,14.0,186.0,179.87,143.49
2016,5,25,8,30,10.0,210.0,3.8,14.0,217.0,210.28,167.76
2016,5,25,8,45,6.5,195.0,3.9,14.5,199.5,193.82,153.69
2016,5,25,9,0,3.0,180.0,4.0,15.0,182.0,176.99,139.47
2016,5,25,9,15,5.0,192.5,4.05,15.0,196.5,190.96,150.49
2016,5,25,9,30,7.0,205.0,4.1,15.0,211.0,205.1,161.56
2016,5,25,9,45,47.5,302.5,4.2,15.5,343.0,339.61,268.06
2016,5,25,10,0,88.0,400.0,4.3,16.0,475.0,475.15,371.44
2016,5,25,10,15,91.5,415.0,4.3,16.0,495.5,496.49,386.6
2016,5,25,10,30,95.0,430.0,4.3,16.0,516.0,517.73,402.06
2016,5,25,10,45,60.0,391.0,4.35,16.0,446.0,447.34,347.9
2016,5,25,11,0,25.0,352.0,4.4,16.0,376.0,375.36,292.01
2016,5,25,11,15,461.5,236.0,4.4,16.0,675.0,705.5,556.21
2016,5,25,11,30,898.0,120.0,4.4,16.0,974.0,1016.76,778.43
2016,5,25,11,45,901.5,119.0,4.4,16.0,980.0,1025.51,781.78
2016,5,25,12,0,905.0,118.0,4.4,16.0,986.0,1031.0,785.37
2016,5,25,12,15,904.5,118.0,4.45,16.0,984.0,1030.2,785.27
2016,5,25,12,30,904.0,118.0,4.5,16.0,982.0,1026.08,783.07
2016,5,25,12,45,897.0,120.5,4.6,16.5,971.0,1014.75,774.98
2016,5,25,13,0,890.0,123.0,4.7,17.0,960.0,1000.3,764.84
2016,5,25,13,15,886.5,122.5,4.85,17.0,943.0,983.18,754.78
2016,5,25,13,30,883.0,122.0,5.0,17.0,926.0,963.03,742.55
2016,5,25,13,45,881.5,118.5,5.15,17.0,903.5,938.77,727.33
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,911.59,709.91
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,878.85,688.02
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,843.76,664.25
2016,5,25,14,45,859.5,109.0,5.65,17.0,786.0,805.4,638.07
2016,5,25,15,0,853.0,106.0,5.8,17.0,751.0,765.03,610.06
2016,5,25,15,15,540.0,207.5,5.9,16.5,608.5,605.85,487.32
2016,5,25,15,30,227.0,309.0,6.0,16.0,466.0,461.96,370.04
2016,5,25,15,45,228.0,286.5,6.1,16.0,434.5,429.08,345.18
2016,5,25,16,0,229.0,264.0,6.2,16.0,403.0,395.72,319.22
2016,5,25,16,15,266.0,234.5,6.25,15.5,383.0,376.5,304.99
2016,5,25,16,30,303.0,205.0,6.3,15.0,363.0,351.07,284.92
2016,5,25,16,45,499.0,144.5,6.35,15.0,373.0,362.91,293.14
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,352.68,279.99
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,296.12,229.61
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,243.17,181.75
2016,5,25,17,45,557.5,68.5,6.3,14.0,232.5,188.39,133.15
2016,5,25,18,0,496.0,63.0,6.3,14.0,183.0,140.32,91.87
2016,5,25,18,15,415.0,54.0,6.2,13.5,138.0,93.68,55.73
2016,5,25,18,30,334.0,45.0,6.1,13.0,93.0,56.26,31.11
2016,5,25,18,45,208.0,32.0,6.1,13.0,58.0,24.61,14.58
2016,5,25,19,0,82.0,19.0,6.1,13.0,23.0,16.06,0.0
2016,5,25,19,15,41.0,9.5,6.05,13.0,11.5,9.34,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,84.5,20.0,4.1,13.0,28.5,16.9,0.71
2016,5,26,5,30,169.0,40.0,4.1,13.0,57.0,32.89,22.06
2016,5,26,5,45,259.0,53.5,4.1,13.0,97.5,62.38,37.8
2016,5,26,6,0,349.0,67.0,4.1,13.0,138.0,101.92,65.48
2016,5,26,6,15,415.0,77.0,4.05,13.0,184.5,144.16,99.22
2016,5,26,6,30,481.0,87.0,4.0,13.0,231.0,193.73,141.31
2016,5,26,6,45,525.5,95.5,4.0,13.5,280.0,243.82,185.38
2016,5,26,7,0,570.0,104.0,4.0,14.0,329.0,297.67,232.53
2016,5,26,7,15,606.0,110.5,3.95,14.0,379.0,350.6,278.96
2016,5,26,7,30,642.0,117.0,3.9,14.0,429.0,406.74,327.11
2016,5,26,7,45,668.0,122.5,3.85,14.5,477.5,459.8,371.11
2016,5,26,8,0,694.0,128.0,3.8,15.0,526.0,514.48,415.09
2016,5,26,8,15,715.0,132.0,3.75,15.0,572.0,565.98,456.21
2016,5,26,8,30,736.0,136.0,3.7,15.0,618.0,618.04,496.73
2016,5,26,8,45,754.5,138.0,3.65,15.5,661.5,666.25,532.46
2016,5,26,9,0,773.0,140.0,3.6,16.0,705.0,714.41,567.04
2016,5,26,9,15,786.0,142.5,3.5,16.0,743.0,758.31,597.3
2016,5,26,9,30,799.0,145.0,3.4,16.0,781.0,801.03,626.29
2016,5,26,9,45,805.0,149.5,3.35,16.5,812.5,838.44,650.15
2016,5,26,10,0,811.0,154.0,3.3,17.0,844.0,873.78,672.25
2016,5,26,10,15,818.5,155.5,3.2,17.0,870.5,905.17,692.31
2016,5,26,10,30,826.0,157.0,3.1,17.0,897.0,934.23,710.59
2016,5,26,10,45,832.0,157.5,3.05,17.5,917.0,958.35,724.39
2016,5,26,11,0,838.0,158.0,3.0,18.0,937.0,979.76,736.31
2016,5,26,11,15,841.0,159.0,3.0,18.0,950.0,995.91,746.5
2016,5,26,11,30,844.0,160.0,3.0,18.0,963.0,1009.06,754.81
2016,5,26,11,45,847.5,159.0,3.0,18.5,969.0,1017.58,758.7
2016,5,26,12,0,851.0,158.0,3.0,19.0,975.0,1016.89,756.61
2016,5,26,12,15,850.5,157.5,3.1,19.0,973.0,1015.63,756.66
2016,5,26,12,30,850.0,157.0,3.2,19.0,971.0,1011.26,754.72
2016,5,26,12,45,859.0,149.5,3.3,19.0,964.5,1006.27,752.46
2016,5,26,13,0,868.0,142.0,3.4,19.0,958.0,997.95,748.05
2016,5,26,13,15,864.5,141.5,3.6,19.0,942.0,981.2,738.73
2016,5,26,13,30,861.0,141.0,3.8,19.0,926.0,961.49,727.35
2016,5,26,13,45,854.5,140.0,4.05,19.0,902.0,935.67,711.92
2016,5,26,14,0,848.0,139.0,4.3,19.0,878.0,907.24,694.47
2016,5,26,14,15,840.0,137.5,4.55,19.0,848.0,878.06,676.75
2016,5,26,14,30,832.0,136.0,4.8,19.0,818.0,842.83,654.5
2016,5,26,14,45,820.0,134.5,5.05,19.0,782.0,802.37,628.0
2016,5,26,15,0,808.0,133.0,5.3,19.0,746.0,760.39,599.83
2016,5,26,15,15,794.5,130.5,5.45,18.5,705.5,715.03,569.28
2016,5,26,15,30,781.0,128.0,5.6,18.0,665.0,668.73,536.1
2016,5,26,15,45,763.0,125.0,5.75,18.0,620.0,618.38,497.4
2016,5,26,16,0,745.0,122.0,5.9,18.0,575.0,567.84,457.58
2016,5,26,16,15,722.0,117.5,5.95,17.5,527.0,513.3,414.22
2016,5,26,16,30,699.0,113.0,6.0,17.0,479.0,459.79,370.43
2016,5,26,16,45,667.0,108.5,6.05,16.5,429.0,403.58,323.28
2016,5,26,17,0,635.0,104.0,6.1,16.0,379.0,349.88,276.98
2016,5,26,17,15,594.0,97.5,6.05,15.5,328.5,293.98,228.08
2016,5,26,17,30,553.0,91.0,6.0,15.0,278.0,242.1,182.02
2016,5,26,17,45,491.0,83.5,6.0,15.0,229.0,188.86,135.5
2016,5,26,18,0,429.0,76.0,6.0,15.0,180.0,141.5,95.39
2016,5,26,18,15,348.0,64.5,5.85,14.5,135.5,96.05,60.32
2016,5,26,18,30,267.0,53.0,5.7,14.0,91.0,59.67,35.72
2016,5,26,18,45,160.5,36.5,5.6,13.5,57.0,28.28,17.7
2016,5,26,19,0,54.0,20.0,5.5,13.0,23.0,16.86,0.0
2016,5,26,19,15,27.0,10.0,5.35,12.5,11.5,9.83,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,20.5,2.6,12.0,29.0,17.31,1.66
2016,5,27,5,30,155.0,41.0,2.5,12.0,58.0,35.38,24.36
2016,5,27,5,45,248.0,55.5,2.4,12.5,99.0,63.6,39.25
2016,5,27,6,0,341.0,70.0,2.3,13.0,140.0,103.85,67.4
2016,5,27,6,15,407.0,81.0,2.15,13.0,186.5,146.63,101.44
2016,5,27,6,30,473.0,92.0,2.0,13.0,233.0,196.73,143.6
2016,5,27,6,45,527.5,98.5,1.85,13.5,284.0,247.44,187.26
2016,5,27,7,0,582.0,105.0,1.7,14.0,335.0,302.87,234.64
2016,5,27,7,15,617.5,111.0,1.55,14.5,385.0,355.74,279.39
2016,5,27,7,30,653.0,117.0,1.4,15.0,435.0,411.75,325.21
2016,5,27,7,45,687.0,119.5,1.3,15.5,485.5,466.4,368.58
2016,5,27,8,0,721.0,122.0,1.2,16.0,536.0,523.41,412.13
2016,5,27,8,15,741.5,125.5,1.1,16.5,582.5,575.36,450.19
2016,5,27,8,30,762.0,129.0,1.0,17.0,629.0,627.67,486.99
2016,5,27,8,45,783.0,129.5,0.9,17.5,673.0,677.39,520.55
2016,5,27,9,0,804.0,130.0,0.8,18.0,717.0,727.01,551.98
2016,5,27,9,15,815.5,132.0,0.75,18.5,755.0,770.42,577.94
2016,5,27,9,30,827.0,134.0,0.7,19.0,793.0,812.45,602.43
2016,5,27,9,45,848.0,129.0,0.7,19.5,829.0,850.76,624.81
2016,5,27,10,0,869.0,124.0,0.7,20.0,865.0,890.56,647.86
2016,5,27,10,15,875.5,125.5,0.75,20.0,891.5,922.25,667.61
2016,5,27,10,30,882.0,127.0,0.8,20.0,918.0,951.4,685.82
2016,5,27,10,45,888.0,126.5,0.9,20.5,938.0,975.36,700.46
2016,5,27,11,0,894.0,126.0,1.0,21.0,958.0,996.45,713.37
2016,5,27,11,15,896.5,127.0,1.25,21.0,971.0,1012.65,727.36
2016,5,27,11,30,899.0,128.0,1.5,21.0,984.0,1025.69,739.19
2016,5,27,11,45,901.0,127.5,1.75,21.5,989.5,1033.49,746.11
2016,5,27,12,0,903.0,127.0,2.0,22.0,995.0,1038.03,750.77
2016,5,27,12,15,902.5,127.0,2.25,22.0,992.5,1037.28,753.35
2016,5,27,12,30,902.0,127.0,2.5,22.0,990.0,1033.23,753.68
2016,5,27,12,45,898.0,127.5,2.8,22.5,980.0,1022.94,748.84
2016,5,27,13,0,894.0,128.0,3.1,23.0,970.0,1009.47,741.7
2016,5,27,13,15,890.5,127.5,3.3,22.5,953.0,992.37,734.02
2016,5,27,13,30,887.0,127.0,3.5,22.0,936.0,972.24,724.18
2016,5,27,13,45,880.0,126.5,3.7,22.0,912.0,945.93,708.6
2016,5,27,14,0,873.0,126.0,3.9,22.0,888.0,916.98,691.04
2016,5,27,14,15,865.5,124.5,4.0,22.0,858.0,884.09,670.02
2016,5,27,14,30,858.0,123.0,4.1,22.0,828.0,848.91,647.24
2016,5,27,14,45,847.5,121.5,4.2,22.0,791.5,809.21,621.02
2016,5,27,15,0,837.0,120.0,4.3,22.0,755.0,769.88,594.79
2016,5,27,15,15,824.0,117.5,4.3,21.5,714.5,723.81,564.1
2016,5,27,15,30,811.0,115.0,4.3,21.0,674.0,676.71,531.55
2016,5,27,15,45,793.5,112.5,4.35,21.0,628.5,625.93,493.44
2016,5,27,16,0,776.0,110.0,4.4,21.0,583.0,575.02,454.32
2016,5,27,16,15,754.0,106.5,4.4,20.5,535.0,520.79,412.3
2016,5,27,16,30,732.0,103.0,4.4,20.0,487.0,466.81,369.2
2016,5,27,16,45,701.0,99.0,4.4,20.0,436.5,409.91,321.9
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,355.35,275.36
2016,5,27,17,15,631.0,89.0,4.35,19.5,335.5,298.76,226.86
2016,5,27,17,30,592.0,83.0,4.3,19.0,285.0,245.92,180.75
2016,5,27,17,45,535.5,76.0,4.25,18.5,235.5,192.18,134.56
2016,5,27,18,0,479.0,69.0,4.2,18.0,186.0,144.62,94.65
2016,5,27,18,15,399.5,58.5,4.05,17.5,141.0,97.48,58.54
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,58.66,32.7
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,26.24,15.92
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.61,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,9.83,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,107.5,18.5,2.35,13.5,30.0,14.25,0.85
2016,5,28,5,30,215.0,37.0,2.4,14.0,60.0,31.0,20.52
2016,5,28,5,45,308.0,49.0,2.5,14.5,101.5,61.81,35.39
2016,5,28,6,0,401.0,61.0,2.6,15.0,143.0,103.64,64.13
2016,5,28,6,15,464.0,70.0,2.55,15.5,190.0,147.2,98.66
2016,5,28,6,30,527.0,79.0,2.5,16.0,237.0,197.82,141.2
2016,5,28,6,45,575.0,85.0,2.45,16.5,287.5,248.1,184.91
2016,5,28,7,0,623.0,91.0,2.4,17.0,338.0,303.35,232.54
2016,5,28,7,15,656.5,96.5,2.4,17.5,388.0,357.05,278.47
2016,5,28,7,30,690.0,102.0,2.4,18.0,438.0,413.63,325.47
2016,5,28,7,45,717.0,106.0,2.4,18.5,488.0,468.04,369.49
2016,5,28,8,0,744.0,110.0,2.4,19.0,538.0,524.47,413.65
2016,5,28,8,15,764.0,113.5,2.35,19.5,584.5,576.96,453.31
2016,5,28,8,30,784.0,117.0,2.3,20.0,631.0,629.81,491.95
2016,5,28,8,45,799.0,119.5,2.3,20.5,674.5,678.29,526.47
2016,5,28,9,0,814.0,122.0,2.3,21.0,718.0,726.14,558.52
2016,5,28,9,15,701.5,187.5,2.25,21.0,720.0,739.14,564.94
2016,5,28,9,30,589.0,253.0,2.2,21.0,722.0,740.08,561.64
2016,5,28,9,45,721.5,192.5,2.2,21.5,791.0,812.86,613.29
2016,5,28,10,0,854.0,132.0,2.2,22.0,860.0,885.32,659.55
2016,5,28,10,15,861.0,133.5,2.2,22.0,887.0,917.05,679.12
2016,5,28,10,30,868.0,135.0,2.2,22.0,914.0,946.3,697.35
2016,5,28,10,45,872.0,136.5,2.25,22.5,934.0,970.08,711.11
2016,5,28,11,0,876.0,138.0,2.3,23.0,954.0,990.97,723.03
2016,5,28,11,15,879.0,138.5,2.4,23.0,967.0,1006.91,733.73
2016,5,28,11,30,882.0,139.0,2.5,23.0,980.0,1019.76,742.58
2016,5,28,11,45,883.0,140.0,2.6,23.5,985.5,1027.97,747.09
2016,5,28,12,0,884.0,141.0,2.7,24.0,991.0,1032.98,749.66
2016,5,28,12,15,883.5,141.0,2.8,24.0,989.0,1032.26,750.12
2016,5,28,12,30,883.0,141.0,2.9,24.0,987.0,1028.32,748.64
2016,5,28,12,45,682.0,263.0,3.05,24.0,912.5,955.68,702.66
2016,5,28,13,0,481.0,385.0,3.2,24.0,838.0,872.88,642.41
2016,5,28,13,15,667.0,267.0,3.3,23.5,883.5,926.39,687.95
2016,5,28,13,30,853.0,149.0,3.4,23.0,929.0,962.24,714.52
2016,5,28,13,45,847.5,147.5,3.5,23.0,905.5,937.1,698.7
2016,5,28,14,0,842.0,146.0,3.6,23.0,882.0,913.38,684.23
2016,5,28,14,15,833.5,144.5,3.65,23.0,851.5,880.16,662.88
2016,5,28,14,30,825.0,143.0,3.7,23.0,821.0,844.79,639.95
2016,5,28,14,45,695.5,193.0,3.8,23.0,747.5,763.3,584.23
2016,5,28,15,0,566.0,243.0,3.9,23.0,674.0,685.06,526.28
2016,5,28,15,15,671.5,187.0,3.9,22.5,671.0,683.88,529.7
2016,5,28,15,30,777.0,131.0,3.9,22.0,668.0,670.09,522.96
2016,5,28,15,45,760.5,127.0,3.9,22.0,623.0,619.94,485.36
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,569.48,446.84
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,515.05,405.02
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,461.64,362.76
2016,5,28,16,45,669.0,108.5,3.8,20.5,432.0,405.85,317.52
2016,5,28,17,0,640.0,103.0,3.8,20.0,382.0,352.25,272.73
2016,5,28,17,15,599.5,96.5,3.7,19.5,331.5,296.24,225.12
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,244.19,180.07
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,191.23,134.82
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,144.25,95.53
2016,5,28,18,15,371.5,62.0,3.2,17.5,139.5,97.49,59.69
2016,5,28,18,30,293.0,51.0,3.0,17.0,95.0,60.26,34.74
2016,5,28,18,45,188.5,35.5,2.9,16.5,60.0,27.83,17.36
2016,5,28,19,0,84.0,20.0,2.8,16.0,25.0,16.89,0.0
2016,5,28,19,15,42.0,10.0,2.75,15.5,12.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,2.1,12.5,31.5,14.64,1.51
2016,5,29,5,30,227.0,38.0,2.1,13.0,63.0,32.07,18.81
2016,5,29,5,45,321.5,49.5,2.1,13.5,105.0,63.26,36.25
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,105.57,65.33
2016,5,29,6,15,480.5,69.5,2.0,14.0,195.0,149.74,100.6
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,201.15,144.19
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,252.46,188.98
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,308.56,237.39
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,362.56,283.46
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,419.4,330.42
2016,5,29,7,45,730.5,105.5,1.55,16.5,495.5,474.3,374.38
2016,5,29,8,0,756.0,110.0,1.5,17.0,545.0,531.06,418.15
2016,5,29,8,15,775.5,113.0,1.55,17.0,592.0,583.31,458.5
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,635.84,498.06
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,684.94,533.53
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,733.35,566.5
2016,5,29,9,15,835.5,124.5,1.85,18.0,763.5,778.0,596.59
2016,5,29,9,30,847.0,127.0,1.9,18.0,802.0,818.65,623.64
2016,5,29,9,45,853.5,130.0,2.0,18.5,834.5,856.13,647.59
2016,5,29,10,0,860.0,133.0,2.1,19.0,867.0,891.42,669.89
2016,5,29,10,15,867.0,134.5,2.15,19.0,894.0,923.31,690.57
2016,5,29,10,30,874.0,136.0,2.2,19.0,921.0,952.72,709.57
2016,5,29,10,45,876.0,138.5,2.3,19.5,940.0,975.73,723.51
2016,5,29,11,0,878.0,141.0,2.4,20.0,959.0,995.77,735.55
2016,5,29,11,15,881.0,141.5,2.45,20.0,972.0,1011.75,745.87
2016,5,29,11,30,884.0,142.0,2.5,20.0,985.0,1024.64,754.31
2016,5,29,11,45,882.0,144.0,2.55,20.0,989.0,1030.88,758.55
2016,5,29,12,0,880.0,146.0,2.6,20.0,993.0,1033.9,760.86
2016,5,29,12,15,880.0,146.0,2.65,20.0,991.5,1033.71,761.23
2016,5,29,12,30,880.0,146.0,2.7,20.0,990.0,1030.32,759.65
2016,5,29,12,45,871.0,150.0,2.75,20.5,978.5,1018.79,751.41
2016,5,29,13,0,862.0,154.0,2.8,21.0,967.0,1004.27,741.37
2016,5,29,13,15,858.0,153.0,2.9,21.0,950.5,986.76,731.3
2016,5,29,13,30,854.0,152.0,3.0,21.0,934.0,966.34,719.28
2016,5,29,13,45,850.0,150.0,3.1,21.0,910.5,946.59,707.67
2016,5,29,14,0,846.0,148.0,3.2,21.0,887.0,919.29,690.89
2016,5,29,14,15,838.0,146.0,3.3,20.5,857.0,885.92,671.14
2016,5,29,14,30,830.0,144.0,3.4,20.0,827.0,850.37,649.6
2016,5,29,14,45,822.0,140.0,3.5,20.0,791.5,810.79,623.67
2016,5,29,15,0,814.0,136.0,3.6,20.0,756.0,769.41,596.13
2016,5,29,15,15,800.0,133.5,3.6,20.0,715.0,723.56,564.59
2016,5,29,15,30,786.0,131.0,3.6,20.0,674.0,676.82,530.76
2016,5,29,15,45,770.5,126.5,3.65,20.0,629.5,626.45,493.26
2016,5,29,16,0,755.0,122.0,3.7,20.0,585.0,575.65,454.49
2016,5,29,16,15,732.0,117.5,3.7,19.5,536.5,520.72,412.19
2016,5,29,16,30,709.0,113.0,3.7,19.0,488.0,466.78,369.37
2016,5,29,16,45,680.5,107.5,3.75,18.5,438.0,410.67,323.64
2016,5,29,17,0,652.0,102.0,3.8,18.0,388.0,356.67,278.25
2016,5,29,17,15,611.5,96.0,3.85,17.5,337.0,300.51,230.2
2016,5,29,17,30,571.0,90.0,3.9,17.0,286.0,248.26,184.65
2016,5,29,17,45,516.0,81.5,4.0,17.0,237.0,194.49,138.06
2016,5,29,18,0,461.0,73.0,4.1,17.0,188.0,146.73,97.63
2016,5,29,18,15,381.0,62.5,4.1,16.5,143.0,99.58,61.28
2016,5,29,18,30,301.0,52.0,4.1,16.0,98.0,62.09,36.03
2016,5,29,18,45,192.5,37.0,4.1,15.5,62.5,29.46,18.89
2016,5,29,19,0,84.0,22.0,4.1,15.0,27.0,18.49,0.81
2016,5,29,19,15,42.0,11.0,4.05,14.5,13.5,10.81,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,1.9,12.5,32.5,14.62,1.9
2016,5,30,5,30,251.0,38.0,1.9,13.0,65.0,32.42,18.9
2016,5,30,5,45,347.0,48.5,1.95,13.5,107.5,64.67,36.54
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,107.0,65.35
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,122.12,87.66
2016,5,30,6,30,36.0,112.0,1.9,14.0,123.0,114.75,90.42
2016,5,30,6,45,44.0,132.5,1.85,14.5,148.5,139.2,110.63
2016,5,30,7,0,52.0,153.0,1.8,15.0,174.0,164.63,131.32
2016,5,30,7,15,71.0,178.0,1.8,15.5,211.0,199.64,159.39
2016,5,30,7,30,90.0,203.0,1.8,16.0,248.0,236.78,188.79
2016,5,30,7,45,119.5,228.0,1.8,16.5,293.5,282.65,224.69
2016,5,30,8,0,149.0,253.0,1.8,17.0,339.0,330.41,261.49
2016,5,30,8,15,225.5,266.0,1.85,17.5,408.5,397.47,313.28
2016,5,30,8,30,302.0,279.0,1.9,18.0,478.0,473.89,371.08
2016,5,30,8,45,574.5,195.5,1.95,18.5,605.0,599.2,468.14
2016,5,30,9,0,847.0,112.0,2.0,19.0,732.0,738.28,570.11
2016,5,30,9,15,858.0,114.0,2.05,19.0,771.0,782.54,599.07
2016,5,30,9,30,869.0,116.0,2.1,19.0,810.0,825.28,627.54
2016,5,30,9,45,876.5,118.0,2.15,19.5,842.5,863.33,651.33
2016,5,30,10,0,884.0,120.0,2.2,20.0,875.0,899.21,673.44
2016,5,30,10,15,890.0,121.5,2.2,20.0,901.5,930.86,693.38
2016,5,30,10,30,896.0,123.0,2.2,20.0,928.0,959.91,711.53
2016,5,30,10,45,900.0,124.0,2.25,20.5,948.0,983.8,725.42
2016,5,30,11,0,904.0,125.0,2.3,21.0,968.0,1004.73,737.4
2016,5,30,11,15,906.5,125.5,2.3,21.0,980.5,1020.61,747.03
2016,5,30,11,30,909.0,126.0,2.3,21.0,993.0,1033.3,754.72
2016,5,30,11,45,910.0,126.5,2.3,21.5,998.5,1041.26,758.02
2016,5,30,12,0,911.0,127.0,2.3,22.0,1004.0,1045.92,759.35
2016,5,30,12,15,910.5,126.5,2.3,22.0,1002.0,1044.75,758.56
2016,5,30,12,30,910.0,126.0,2.3,22.0,1000.0,1040.28,755.82
2016,5,30,12,45,906.0,127.0,2.35,22.0,989.5,1030.55,750.43
2016,5,30,13,0,902.0,128.0,2.4,22.0,979.0,1017.62,743.09
2016,5,30,13,15,898.0,127.0,2.45,22.0,962.0,999.55,732.49
2016,5,30,13,30,894.0,126.0,2.5,22.0,945.0,978.44,719.95
2016,5,30,13,45,889.5,124.5,2.6,22.0,921.5,953.43,705.29
2016,5,30,14,0,885.0,123.0,2.7,22.0,898.0,925.63,688.66
2016,5,30,14,15,877.5,121.5,2.8,22.0,867.5,892.56,668.32
2016,5,30,14,30,870.0,120.0,2.9,22.0,837.0,857.16,646.17
2016,5,30,14,45,861.5,117.5,3.0,22.0,801.5,817.81,621.01
2016,5,30,15,0,853.0,115.0,3.1,22.0,766.0,776.58,594.18
2016,5,30,15,15,840.0,112.5,3.1,21.5,724.5,731.98,565.18
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,684.36,533.24
2016,5,30,15,45,812.0,107.0,3.15,21.0,638.0,634.12,496.21
2016,5,30,16,0,797.0,104.0,3.2,21.0,593.0,583.47,457.89
2016,5,30,16,15,775.5,100.5,3.15,20.5,544.5,528.62,415.84
2016,5,30,16,30,754.0,97.0,3.1,20.0,496.0,474.53,373.08
2016,5,30,16,45,727.0,92.5,3.1,20.0,445.5,417.25,326.02
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,362.47,279.66
2016,5,30,17,15,662.0,83.0,3.0,19.5,344.0,305.61,231.16
2016,5,30,17,30,624.0,78.0,2.9,19.0,293.0,252.34,184.79
2016,5,30,17,45,571.5,71.5,2.85,18.5,243.5,198.14,138.1
2016,5,30,18,0,519.0,65.0,2.8,18.0,194.0,149.6,97.1
2016,5,30,18,15,441.5,56.0,2.7,17.5,148.5,101.63,60.09
2016,5,30,18,30,364.0,47.0,2.6,17.0,103.0,62.44,34.0
2016,5,30,18,45,249.5,34.5,2.55,16.5,66.5,28.04,17.72
2016,5,30,19,0,135.0,22.0,2.5,16.0,30.0,17.16,1.43
2016,5,30,19,15,67.5,11.0,2.5,15.5,15.0,10.81,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.5,2.05,13.0,33.5,14.2,1.98
2016,5,31,5,30,265.0,37.0,2.1,13.0,67.0,31.82,18.27
2016,5,31,5,45,357.0,48.0,2.15,13.5,109.5,64.92,36.37
2016,5,31,6,0,449.0,59.0,2.2,14.0,152.0,107.8,65.78
2016,5,31,6,15,512.5,66.5,2.1,14.5,200.0,152.67,101.55
2016,5,31,6,30,576.0,74.0,2.0,15.0,248.0,204.62,145.49
2016,5,31,6,45,620.5,79.5,1.9,15.5,299.0,256.04,190.51
2016,5,31,7,0,665.0,85.0,1.8,16.0,350.0,311.99,238.9
2016,5,31,7,15,512.5,131.5,1.75,16.5,352.5,332.8,260.57
2016,5,31,7,30,360.0,178.0,1.7,17.0,355.0,336.39,265.72
2016,5,31,7,45,571.0,139.5,1.7,17.5,453.5,427.74,338.04
2016,5,31,8,0,782.0,101.0,1.7,18.0,552.0,536.24,421.96
2016,5,31,8,15,800.5,104.0,1.75,18.5,599.5,589.05,461.5
2016,5,31,8,30,819.0,107.0,1.8,19.0,647.0,642.02,500.36
2016,5,31,8,45,834.0,109.0,1.85,19.5,690.5,691.44,535.58
2016,5,31,9,0,849.0,111.0,1.9,20.0,734.0,738.57,566.56
2016,5,31,9,15,860.0,113.0,1.9,20.0,772.5,782.9,595.82
2016,5,31,9,30,871.0,115.0,1.9,20.0,811.0,825.71,623.68
2016,5,31,9,45,882.5,115.0,1.95,20.5,845.0,865.18,648.22
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,902.72,671.23
2016,5,31,10,15,900.5,116.5,2.0,21.0,906.0,935.11,691.41
2016,5,31,10,30,907.0,118.0,2.0,21.0,933.0,964.89,709.82
2016,5,31,10,45,911.0,118.5,2.05,21.5,953.5,988.52,723.39
2016,5,31,11,0,915.0,119.0,2.1,22.0,974.0,1009.15,735.08
2016,5,31,11,15,918.0,120.0,2.1,22.0,987.0,1026.21,745.35
2016,5,31,11,30,921.0,121.0,2.1,22.0,1000.0,1040.06,753.66
2016,5,31,11,45,922.0,121.0,2.1,22.5,1005.5,1047.62,756.63
2016,5,31,12,0,923.0,121.0,2.1,23.0,1011.0,1051.85,757.65
2016,5,31,12,15,923.0,121.0,2.15,23.0,1009.5,1051.73,758.16
2016,5,31,12,30,923.0,121.0,2.2,23.0,1008.0,1048.25,756.69
2016,5,31,12,45,925.5,118.0,2.25,23.5,1000.0,1040.87,751.4
2016,5,31,13,0,928.0,115.0,2.3,24.0,992.0,1030.09,744.09
2016,5,31,13,15,925.0,114.5,2.4,24.0,975.5,1013.15,734.92
2016,5,31,13,30,922.0,114.0,2.5,24.0,959.0,993.05,723.72
2016,5,31,13,45,916.5,113.5,2.6,24.0,935.0,967.58,708.95
2016,5,31,14,0,911.0,113.0,2.7,24.0,911.0,939.27,692.22
2016,5,31,14,15,904.5,111.5,2.8,24.0,881.0,906.39,672.28
2016,5,31,14,30,898.0,110.0,2.9,24.0,851.0,871.05,650.46
2016,5,31,14,45,888.0,108.5,3.0,24.0,815.0,830.59,624.87
2016,5,31,15,0,878.0,107.0,3.1,24.0,779.0,788.3,597.64
2016,5,31,15,15,866.5,105.0,3.15,23.5,737.5,742.78,568.59
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,695.99,538.08
2016,5,31,15,45,838.5,101.0,3.25,23.0,650.5,645.73,501.46
2016,5,31,16,0,822.0,99.0,3.3,23.0,605.0,594.04,462.63
2016,5,31,16,15,802.0,95.5,3.25,22.5,556.0,538.85,420.68
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,484.23,377.83
2016,5,31,16,45,754.5,88.5,3.2,21.5,456.0,427.09,331.77
2016,5,31,17,0,727.0,85.0,3.2,21.0,405.0,371.83,285.75
2016,5,31,17,15,690.0,80.0,3.15,20.5,353.5,312.96,235.77
2016,5,31,17,30,653.0,75.0,3.1,20.0,302.0,258.44,188.41
2016,5,31,17,45,601.0,69.0,3.05,19.5,251.5,203.22,140.81
2016,5,31,18,0,549.0,63.0,3.0,19.0,201.0,153.57,98.83
2016,5,31,18,15,471.5,54.5,2.95,18.5,154.5,104.32,60.79
2016,5,31,18,30,394.0,46.0,2.9,18.0,108.0,63.84,33.88
2016,5,31,18,45,274.5,34.5,2.85,17.5,70.0,28.96,18.48
2016,5,31,19,0,155.0,23.0,2.8,17.0,32.0,17.96,2.7
2016,5,31,19,15,77.5,11.5,2.75,16.5,16.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,2.8,13.0,10.0,8.85,0.0
2016,6,1,5,15,156.0,23.5,2.9,13.5,40.0,18.3,4.51
2016,6,1,5,30,283.0,38.0,3.0,14.0,70.0,32.92,18.9
2016,6,1,5,45,374.5,48.5,3.15,14.5,113.0,66.6,37.0
2016,6,1,6,0,466.0,59.0,3.3,15.0,156.0,109.91,66.59
2016,6,1,6,15,529.5,66.5,3.2,15.0,205.0,155.72,103.34
2016,6,1,6,30,593.0,74.0,3.1,15.0,254.0,208.6,148.53
2016,6,1,6,45,639.5,79.5,3.05,15.5,306.0,261.52,195.14
2016,6,1,7,0,686.0,85.0,3.0,16.0,358.0,319.16,245.45
2016,6,1,7,15,718.5,89.5,2.9,16.0,410.0,374.74,293.97
2016,6,1,7,30,751.0,94.0,2.8,16.0,462.0,433.77,344.01
2016,6,1,7,45,776.0,97.0,2.75,16.5,512.5,489.02,389.16
2016,6,1,8,0,801.0,100.0,2.7,17.0,563.0,545.59,433.83
