Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,15,819.5,103.0,2.65,17.5,611.0,599.29,474.82
2016,6,1,8,30,838.0,106.0,2.6,18.0,659.0,653.12,514.55
2016,6,1,8,45,853.0,108.5,2.6,18.5,703.0,703.87,550.93
2016,6,1,9,0,868.0,111.0,2.6,19.0,747.0,752.31,582.97
2016,6,1,9,15,879.0,113.0,2.55,19.0,786.5,797.38,612.89
2016,6,1,9,30,890.0,115.0,2.5,19.0,826.0,840.88,641.31
2016,6,1,9,45,900.0,115.5,2.5,19.5,860.0,880.24,665.64
2016,6,1,10,0,910.0,116.0,2.5,20.0,894.0,917.52,688.28
2016,6,1,10,15,916.5,117.0,2.5,20.0,921.5,949.85,708.7
2016,6,1,10,30,923.0,118.0,2.5,20.0,949.0,979.53,727.31
2016,6,1,10,45,925.0,120.5,2.5,20.5,968.5,1003.64,740.79
2016,6,1,11,0,927.0,123.0,2.5,21.0,988.0,1024.63,752.24
2016,6,1,11,15,930.0,123.5,2.5,21.0,1001.5,1041.37,762.42
2016,6,1,11,30,933.0,124.0,2.5,21.0,1015.0,1054.87,770.61
2016,6,1,11,45,931.5,126.0,2.55,21.0,1019.5,1062.06,775.42
2016,6,1,12,0,930.0,128.0,2.6,21.0,1024.0,1065.86,778.22
2016,6,1,12,15,929.5,128.0,2.65,21.0,1022.5,1065.27,778.35
2016,6,1,12,30,929.0,128.0,2.7,21.0,1021.0,1061.31,776.44
2016,6,1,12,45,733.0,246.5,2.8,21.0,947.0,989.49,730.82
2016,6,1,13,0,537.0,365.0,2.9,21.0,873.0,907.57,672.59
2016,6,1,13,15,535.5,356.5,2.95,21.0,855.5,888.92,661.57
2016,6,1,13,30,534.0,348.0,3.0,21.0,838.0,868.32,648.61
2016,6,1,13,45,706.0,244.0,3.05,21.0,874.5,911.7,684.49
2016,6,1,14,0,878.0,140.0,3.1,21.0,911.0,936.94,702.33
2016,6,1,14,15,870.5,138.5,3.1,21.0,880.5,904.15,680.77
2016,6,1,14,30,863.0,137.0,3.1,21.0,850.0,872.15,660.12
2016,6,1,14,45,851.5,135.0,3.1,21.0,813.5,830.81,632.85
2016,6,1,15,0,840.0,133.0,3.1,21.0,777.0,787.83,604.23
2016,6,1,15,15,826.5,130.5,3.05,20.5,735.0,741.47,573.73
2016,6,1,15,30,813.0,128.0,3.0,20.0,693.0,694.09,541.14
2016,6,1,15,45,797.0,124.0,2.95,20.0,647.5,642.84,503.1
2016,6,1,16,0,781.0,120.0,2.9,20.0,602.0,591.3,463.97
2016,6,1,16,15,758.5,116.0,2.85,19.5,553.0,535.77,421.63
2016,6,1,16,30,736.0,112.0,2.8,19.0,504.0,481.34,378.83
2016,6,1,16,45,710.0,106.0,2.75,19.0,453.5,424.52,332.26
2016,6,1,17,0,684.0,100.0,2.7,19.0,403.0,369.5,285.9
2016,6,1,17,15,644.5,94.5,2.65,18.5,351.5,312.42,237.55
2016,6,1,17,30,605.0,89.0,2.6,18.0,300.0,259.11,191.43
2016,6,1,17,45,554.0,80.5,2.6,17.5,250.0,204.26,144.33
2016,6,1,18,0,503.0,72.0,2.6,17.0,200.0,154.94,102.63
2016,6,1,18,15,424.0,62.0,2.55,16.5,153.5,106.57,65.13
2016,6,1,18,30,345.0,52.0,2.5,16.0,107.0,66.29,37.69
2016,6,1,18,45,235.0,38.0,2.5,15.5,69.5,31.7,21.04
2016,6,1,19,0,125.0,24.0,2.5,15.0,32.0,18.75,4.01
2016,6,1,19,15,62.5,12.0,2.45,14.5,16.0,11.8,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,12.0,10.0,8.85,0.0
2016,6,2,5,15,166.0,23.5,2.1,12.5,40.5,18.29,4.85
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,33.82,19.62
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,66.82,36.72
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,110.69,66.52
2016,6,2,6,15,550.5,64.5,2.15,14.0,209.0,157.54,104.23
2016,6,2,6,30,613.0,72.0,2.1,14.0,259.0,211.32,150.3
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,188.23,144.07
2016,6,2,7,0,7.0,134.0,2.0,15.0,137.0,131.14,104.41
2016,6,2,7,15,23.0,161.5,1.9,15.5,173.0,164.5,131.28
2016,6,2,7,30,39.0,189.0,1.8,16.0,209.0,200.3,159.61
2016,6,2,7,45,46.5,212.5,1.75,16.5,238.5,229.48,182.22
2016,6,2,8,0,54.0,236.0,1.7,17.0,268.0,259.48,205.12
2016,6,2,8,15,452.0,169.5,1.65,17.5,466.0,442.97,351.91
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,657.63,513.83
2016,6,2,8,45,863.5,105.5,1.55,18.5,708.0,706.68,546.05
2016,6,2,9,0,877.0,108.0,1.5,19.0,752.0,755.67,577.11
2016,6,2,9,15,887.5,110.0,1.5,19.5,791.0,800.7,605.24
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,844.1,631.8
2016,6,2,9,45,899.5,117.0,1.5,20.5,861.5,881.09,653.68
2016,6,2,10,0,901.0,122.0,1.5,21.0,893.0,915.45,673.61
2016,6,2,10,15,907.0,123.5,1.45,21.0,920.0,947.6,692.51
2016,6,2,10,30,913.0,125.0,1.4,21.0,947.0,977.1,709.53
2016,6,2,10,45,917.0,126.0,1.4,21.5,967.0,1001.39,722.54
2016,6,2,11,0,921.0,127.0,1.4,22.0,987.0,1022.67,733.66
2016,6,2,11,15,923.5,127.5,1.4,22.0,1000.0,1038.86,743.04
2016,6,2,11,30,926.0,128.0,1.4,22.0,1013.0,1051.82,750.55
2016,6,2,11,45,926.5,128.5,1.45,22.5,1018.0,1059.48,754.31
2016,6,2,12,0,927.0,129.0,1.5,23.0,1023.0,1063.79,756.15
2016,6,2,12,15,926.5,128.5,1.55,23.0,1021.0,1062.74,756.28
2016,6,2,12,30,926.0,128.0,1.6,23.0,1019.0,1058.33,754.48
2016,6,2,12,45,931.5,123.0,1.65,23.5,1011.5,1051.99,750.15
2016,6,2,13,0,937.0,118.0,1.7,24.0,1004.0,1042.18,743.76
2016,6,2,13,15,933.5,117.0,1.8,24.0,987.0,1024.22,734.5
2016,6,2,13,30,930.0,116.0,1.9,24.0,970.0,1003.09,723.24
2016,6,2,13,45,924.5,115.0,2.05,24.0,945.5,977.04,709.3
2016,6,2,14,0,919.0,114.0,2.2,24.0,921.0,948.13,693.25
2016,6,2,14,15,911.5,112.5,2.3,24.0,890.5,914.26,673.17
2016,6,2,14,30,904.0,111.0,2.4,24.0,860.0,877.96,651.22
2016,6,2,14,45,894.5,109.5,2.5,24.0,823.0,837.81,626.33
2016,6,2,15,0,885.0,108.0,2.6,24.0,786.0,795.76,599.75
2016,6,2,15,15,872.5,106.0,2.65,23.5,744.5,749.33,570.49
2016,6,2,15,30,860.0,104.0,2.7,23.0,703.0,701.69,539.78
2016,6,2,15,45,844.0,101.5,2.8,23.0,657.0,651.11,503.63
2016,6,2,16,0,828.0,99.0,2.9,23.0,611.0,599.04,465.06
2016,6,2,16,15,807.5,96.0,2.9,22.5,562.0,543.86,423.51
2016,6,2,16,30,787.0,93.0,2.9,22.0,513.0,489.27,381.03
2016,6,2,16,45,760.0,89.0,2.95,22.0,461.5,431.63,334.27
2016,6,2,17,0,733.0,85.0,3.0,22.0,410.0,375.81,287.59
2016,6,2,17,15,696.5,80.0,2.95,21.0,358.5,316.78,238.24
2016,6,2,17,30,660.0,75.0,2.9,20.0,307.0,262.05,191.22
2016,6,2,17,45,609.0,69.0,2.85,19.5,256.0,206.61,143.43
2016,6,2,18,0,558.0,63.0,2.8,19.0,205.0,156.62,101.06
2016,6,2,18,15,482.5,55.0,2.7,18.5,158.0,107.42,62.83
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,66.76,35.55
2016,6,2,18,45,292.0,35.0,2.55,17.5,73.0,30.41,16.71
2016,6,2,19,0,177.0,23.0,2.5,17.0,35.0,17.89,4.19
2016,6,2,19,15,88.5,11.5,2.4,16.5,17.5,11.3,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,46.0,10.0,1.3,14.0,11.0,9.83,0.0
2016,6,3,5,15,176.0,23.0,1.25,14.5,41.0,17.86,4.77
2016,6,3,5,30,306.0,36.0,1.2,15.0,71.0,31.96,17.86
2016,6,3,5,45,397.0,45.5,1.2,15.5,114.5,65.24,34.94
2016,6,3,6,0,488.0,55.0,1.2,16.0,158.0,108.78,64.35
2016,6,3,6,15,548.5,62.0,1.1,16.0,206.5,154.76,100.98
2016,6,3,6,30,609.0,69.0,1.0,16.0,255.0,207.45,145.51
2016,6,3,6,45,651.0,74.5,0.9,16.5,306.0,259.87,190.91
2016,6,3,7,0,693.0,80.0,0.8,17.0,357.0,316.51,239.1
2016,6,3,7,15,724.0,84.0,0.8,17.5,408.0,372.19,285.79
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,429.33,332.13
2016,6,3,7,45,778.5,91.5,0.8,18.5,509.0,484.45,375.38
2016,6,3,8,0,802.0,95.0,0.8,19.0,559.0,540.74,417.92
2016,6,3,8,15,819.5,98.0,0.8,19.5,606.0,593.82,456.61
2016,6,3,8,30,837.0,101.0,0.8,20.0,653.0,646.95,493.98
2016,6,3,8,45,850.0,103.5,0.85,21.0,696.0,695.1,526.03
2016,6,3,9,0,863.0,106.0,0.9,22.0,739.0,743.15,555.54
2016,6,3,9,15,873.0,107.5,0.9,22.5,777.0,786.72,581.87
2016,6,3,9,30,883.0,109.0,0.9,23.0,815.0,828.67,606.71
2016,6,3,9,45,746.0,191.5,0.95,24.0,805.0,831.18,605.19
2016,6,3,10,0,609.0,274.0,1.0,25.0,795.0,817.82,591.46
2016,6,3,10,15,542.0,313.5,1.05,25.5,788.0,814.33,586.42
2016,6,3,10,30,475.0,353.0,1.1,26.0,781.0,806.28,578.21
2016,6,3,10,45,702.0,231.0,1.2,26.5,879.0,911.1,651.23
2016,6,3,11,0,929.0,109.0,1.3,27.0,977.0,1012.04,712.49
2016,6,3,11,15,931.5,109.5,1.45,27.0,990.0,1028.38,723.23
2016,6,3,11,30,934.0,110.0,1.6,27.0,1003.0,1041.46,733.06
2016,6,3,11,45,933.5,111.0,1.75,27.0,1008.0,1048.73,739.37
2016,6,3,12,0,933.0,112.0,1.9,27.0,1013.0,1052.61,743.67
2016,6,3,12,15,932.5,112.0,2.05,27.0,1011.0,1052.1,745.28
2016,6,3,12,30,932.0,112.0,2.2,27.0,1009.0,1048.21,744.83
2016,6,3,12,45,918.5,119.5,2.35,27.0,996.0,1035.63,738.94
2016,6,3,13,0,905.0,127.0,2.5,27.0,983.0,1019.97,731.1
2016,6,3,13,15,901.0,126.0,2.6,27.0,966.5,1002.05,721.26
2016,6,3,13,30,897.0,125.0,2.7,27.0,950.0,981.09,709.43
2016,6,3,13,45,892.0,124.0,2.85,27.0,926.5,956.26,695.45
2016,6,3,14,0,887.0,123.0,3.0,27.0,903.0,928.65,679.48
2016,6,3,14,15,880.0,121.5,3.05,27.0,873.0,896.17,659.39
2016,6,3,14,30,873.0,120.0,3.1,27.0,843.0,861.32,637.59
2016,6,3,14,45,863.5,117.5,3.15,27.0,807.0,821.26,612.04
2016,6,3,15,0,854.0,115.0,3.2,27.0,771.0,779.38,584.98
2016,6,3,15,15,712.0,162.0,3.2,26.5,689.0,690.96,524.58
2016,6,3,15,30,570.0,209.0,3.2,26.0,607.0,606.96,463.22
2016,6,3,15,45,683.5,157.0,3.25,26.0,603.0,603.81,463.36
2016,6,3,16,0,797.0,105.0,3.3,26.0,599.0,587.19,452.29
2016,6,3,16,15,776.0,101.5,3.25,25.5,550.5,532.74,411.24
2016,6,3,16,30,755.0,98.0,3.2,25.0,502.0,478.98,369.63
2016,6,3,16,45,727.0,94.0,3.2,25.0,451.5,421.75,323.57
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,367.12,278.29
2016,6,3,17,15,662.0,85.0,3.1,24.0,350.5,310.63,231.55
2016,6,3,17,30,625.0,80.0,3.0,23.0,300.0,257.6,186.57
2016,6,3,17,45,574.5,73.0,2.95,22.5,250.5,203.19,140.35
2016,6,3,18,0,524.0,66.0,2.9,22.0,201.0,154.2,99.38
2016,6,3,18,15,449.5,57.0,2.7,21.0,155.0,105.98,62.41
2016,6,3,18,30,375.0,48.0,2.5,20.0,109.0,66.18,35.73
2016,6,3,18,45,267.5,36.0,2.35,19.5,71.5,31.19,17.11
2016,6,3,19,0,160.0,24.0,2.2,19.0,34.0,18.68,5.17
2016,6,3,19,15,80.0,12.0,2.15,18.5,17.0,11.8,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.91,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,19.83,6.1
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,34.32,21.98
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,54.53,38.54
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,77.22,56.8
2016,6,4,6,15,63.5,97.0,1.0,17.0,114.5,102.54,77.72
2016,6,4,6,30,76.0,118.0,1.1,17.0,142.0,129.48,100.03
2016,6,4,6,45,86.5,139.0,1.2,17.5,170.5,157.37,122.88
2016,6,4,7,0,97.0,160.0,1.3,18.0,199.0,186.84,146.73
2016,6,4,7,15,146.0,182.5,1.3,18.0,250.0,234.16,184.36
2016,6,4,7,30,195.0,205.0,1.3,18.0,301.0,286.7,225.86
2016,6,4,7,45,168.0,229.5,1.3,18.5,318.5,308.05,241.99
2016,6,4,8,0,141.0,254.0,1.3,19.0,336.0,326.54,255.33
2016,6,4,8,15,132.5,276.5,1.25,19.0,358.5,351.39,273.62
2016,6,4,8,30,124.0,299.0,1.2,19.0,381.0,375.28,290.74
2016,6,4,8,45,120.0,319.5,1.2,19.5,403.5,399.35,307.35
2016,6,4,9,0,116.0,340.0,1.2,20.0,426.0,422.86,323.24
2016,6,4,9,15,184.0,356.5,1.2,20.0,500.0,497.44,378.45
2016,6,4,9,30,252.0,373.0,1.2,20.0,574.0,580.59,438.06
2016,6,4,9,45,192.0,394.0,1.2,20.0,551.5,556.75,418.32
2016,6,4,10,0,132.0,415.0,1.2,20.0,529.0,532.33,398.83
2016,6,4,10,15,72.5,342.5,1.2,20.0,406.0,405.31,306.41
2016,6,4,10,30,13.0,270.0,1.2,20.0,283.0,275.68,209.15
2016,6,4,10,45,140.5,361.5,1.3,20.5,493.5,498.53,377.03
2016,6,4,11,0,268.0,453.0,1.4,21.0,704.0,723.04,532.98
2016,6,4,11,15,336.0,431.0,1.4,21.0,749.5,772.06,565.61
2016,6,4,11,30,404.0,409.0,1.4,21.0,795.0,826.07,602.74
2016,6,4,11,45,401.5,412.5,1.45,21.5,798.5,830.53,604.22
2016,6,4,12,0,399.0,416.0,1.5,22.0,802.0,828.51,602.15
2016,6,4,12,15,307.5,449.0,1.5,22.0,746.0,770.41,560.78
2016,6,4,12,30,216.0,482.0,1.5,22.0,690.0,705.47,514.83
2016,6,4,12,45,124.0,433.0,1.55,22.5,552.5,562.41,414.83
2016,6,4,13,0,32.0,384.0,1.6,23.0,415.0,414.65,307.97
2016,6,4,13,15,234.0,379.5,1.6,23.0,595.5,615.63,458.26
2016,6,4,13,30,436.0,375.0,1.6,23.0,776.0,802.49,588.52
2016,6,4,13,45,384.0,387.5,1.65,23.5,734.0,752.0,551.28
2016,6,4,14,0,332.0,400.0,1.7,24.0,692.0,707.17,519.75
2016,6,4,14,15,580.0,267.5,1.75,24.0,757.0,786.15,582.24
2016,6,4,14,30,828.0,135.0,1.8,24.0,822.0,841.77,622.84
2016,6,4,14,45,823.5,130.0,1.85,24.0,788.5,804.39,598.7
2016,6,4,15,0,819.0,125.0,1.9,24.0,755.0,764.96,573.78
2016,6,4,15,15,806.5,122.5,1.9,23.5,715.0,720.33,545.6
2016,6,4,15,30,794.0,120.0,1.9,23.0,675.0,674.65,515.59
2016,6,4,15,45,782.0,115.0,1.95,23.0,632.0,625.96,480.97
2016,6,4,16,0,770.0,110.0,2.0,23.0,589.0,576.67,444.89
2016,6,4,16,15,749.5,106.5,2.0,22.5,541.5,523.81,405.58
2016,6,4,16,30,729.0,103.0,2.0,22.0,494.0,471.01,365.04
2016,6,4,16,45,705.0,97.5,2.05,22.0,445.0,416.05,321.01
2016,6,4,17,0,681.0,92.0,2.1,22.0,396.0,362.68,276.89
2016,6,4,17,15,644.5,86.5,2.1,21.5,346.0,306.83,230.27
2016,6,4,17,30,608.0,81.0,2.1,21.0,296.0,254.4,185.46
2016,6,4,17,45,561.5,73.5,2.1,20.5,247.5,201.34,140.2
2016,6,4,18,0,515.0,66.0,2.1,20.0,199.0,153.27,99.7
2016,6,4,18,15,443.0,57.0,2.1,19.0,153.5,105.78,62.99
2016,6,4,18,30,371.0,48.0,2.1,18.0,108.0,66.42,36.25
2016,6,4,18,45,269.0,35.5,2.15,17.5,71.5,31.43,17.25
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,17.82,5.26
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,11.3,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.0,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,52.0,9.0,1.7,13.0,10.0,8.85,0.0
2016,6,5,5,15,172.0,22.5,1.75,13.5,40.0,17.42,4.92
2016,6,5,5,30,292.0,36.0,1.8,14.0,70.0,31.79,17.9
2016,6,5,5,45,381.0,46.0,1.9,14.5,112.5,64.62,35.13
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,107.47,64.36
2016,6,5,6,15,235.0,61.0,1.95,15.0,110.5,97.95,67.39
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,63.73,48.58
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,76.71,59.4
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,89.74,70.0
2016,6,5,7,15,13.5,137.5,1.9,16.0,144.5,137.82,109.37
2016,6,5,7,30,27.0,182.0,1.9,16.0,196.0,188.09,149.87
2016,6,5,7,45,28.5,200.5,1.9,16.5,216.5,208.75,165.7
2016,6,5,8,0,30.0,219.0,1.9,17.0,237.0,229.59,181.49
2016,6,5,8,15,136.0,255.5,1.95,17.5,344.5,332.91,263.11
2016,6,5,8,30,242.0,292.0,2.0,18.0,452.0,447.01,350.37
2016,6,5,8,45,547.0,201.0,2.05,18.5,594.0,582.8,456.28
2016,6,5,9,0,852.0,110.0,2.1,19.0,736.0,738.53,571.05
2016,6,5,9,15,862.5,111.5,2.2,19.0,774.0,782.06,599.79
2016,6,5,9,30,873.0,113.0,2.3,19.0,812.0,824.04,628.23
2016,6,5,9,45,888.5,111.0,2.45,19.5,847.0,864.94,654.9
2016,6,5,10,0,904.0,109.0,2.6,20.0,882.0,904.16,680.19
2016,6,5,10,15,909.5,110.0,2.65,20.0,909.0,935.47,700.48
2016,6,5,10,30,915.0,111.0,2.7,20.0,936.0,964.11,719.01
2016,6,5,10,45,918.0,112.5,2.75,20.5,955.5,988.07,733.03
2016,6,5,11,0,921.0,114.0,2.8,21.0,975.0,1008.98,745.06
2016,6,5,11,15,924.0,114.5,2.8,21.0,988.5,1025.75,755.4
2016,6,5,11,30,927.0,115.0,2.8,21.0,1002.0,1039.3,763.73
2016,6,5,11,45,927.5,115.5,2.8,21.0,1007.5,1047.08,768.43
2016,6,5,12,0,928.0,116.0,2.8,21.0,1013.0,1051.52,771.11
2016,6,5,12,15,928.0,116.0,2.8,21.0,1011.5,1051.59,771.11
2016,6,5,12,30,928.0,116.0,2.8,21.0,1010.0,1048.3,769.09
2016,6,5,12,45,919.0,120.5,2.8,21.0,998.5,1037.27,762.17
2016,6,5,13,0,910.0,125.0,2.8,21.0,987.0,1023.09,753.36
2016,6,5,13,15,907.0,124.5,2.85,21.0,971.0,1006.66,743.63
2016,6,5,13,30,904.0,124.0,2.9,21.0,955.0,987.14,731.9
2016,6,5,13,45,900.0,122.0,3.0,21.5,932.5,962.19,715.6
2016,6,5,14,0,896.0,120.0,3.1,22.0,910.0,934.39,697.36
2016,6,5,14,15,889.5,118.5,3.15,21.5,880.0,902.19,678.36
2016,6,5,14,30,883.0,117.0,3.2,21.0,850.0,867.58,657.48
2016,6,5,14,45,874.5,115.0,3.25,21.0,815.0,828.59,632.06
2016,6,5,15,0,866.0,113.0,3.3,21.0,780.0,787.69,605.04
2016,6,5,15,15,854.0,110.5,3.35,21.0,739.0,742.01,574.27
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,696.29,543.06
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.0,645.96,506.02
2016,6,5,16,0,813.0,102.0,3.5,21.0,608.0,595.15,467.55
2016,6,5,16,15,792.5,99.0,3.45,20.5,559.5,540.77,425.89
2016,6,5,16,30,772.0,96.0,3.4,20.0,511.0,487.01,383.41
2016,6,5,16,45,746.5,91.5,3.35,20.0,460.5,430.36,336.76
2016,6,5,17,0,721.0,87.0,3.3,20.0,410.0,374.46,289.5
2016,6,5,17,15,685.0,82.0,3.25,19.5,359.0,317.15,240.68
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,263.15,193.64
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,208.21,146.02
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,158.48,103.54
2016,6,5,18,15,478.5,55.5,3.05,17.5,161.0,109.34,64.84
2016,6,5,18,30,406.0,47.0,3.0,17.0,114.0,68.36,36.68
2016,6,5,18,45,298.0,35.5,2.95,16.5,75.5,32.21,17.45
2016,6,5,19,0,190.0,24.0,2.9,16.0,37.0,18.61,6.25
2016,6,5,19,15,95.0,12.0,2.9,15.5,18.5,11.8,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,8.85,0.0
2016,6,6,5,15,174.0,22.0,3.45,14.0,40.0,17.0,4.76
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,30.78,17.08
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,62.91,33.83
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,104.63,62.36
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,148.52,97.82
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,198.72,141.06
2016,6,6,6,45,288.5,90.5,3.6,15.5,179.0,169.85,129.4
2016,6,6,7,0,0.0,113.0,3.6,16.0,113.0,108.8,85.83
2016,6,6,7,15,13.5,147.5,3.55,16.0,154.5,147.34,117.37
2016,6,6,7,30,27.0,182.0,3.5,16.0,196.0,188.06,150.27
2016,6,6,7,45,51.0,213.5,3.45,16.5,242.5,232.52,185.55
2016,6,6,8,0,75.0,245.0,3.4,17.0,289.0,279.57,222.42
2016,6,6,8,15,158.5,268.5,3.35,17.5,371.0,358.98,284.95
2016,6,6,8,30,242.0,292.0,3.3,18.0,453.0,446.86,352.68
2016,6,6,8,45,532.0,199.0,3.3,18.5,581.5,570.21,450.94
2016,6,6,9,0,822.0,106.0,3.3,19.0,710.0,712.24,558.4
2016,6,6,9,15,832.5,108.0,3.25,19.0,747.5,755.07,586.99
2016,6,6,9,30,843.0,110.0,3.2,19.0,785.0,796.45,614.83
2016,6,6,9,45,851.5,111.5,3.2,19.0,817.5,833.96,639.93
2016,6,6,10,0,860.0,113.0,3.2,19.0,850.0,869.47,663.45
2016,6,6,10,15,866.0,114.5,3.15,19.0,876.0,900.52,683.42
2016,6,6,10,30,872.0,116.0,3.1,19.0,902.0,929.07,701.58
2016,6,6,10,45,877.0,116.5,3.05,19.5,922.0,953.01,715.18
2016,6,6,11,0,882.0,117.0,3.0,20.0,942.0,974.13,726.83
2016,6,6,11,15,884.5,117.5,2.95,20.0,955.0,989.87,736.26
2016,6,6,11,30,887.0,118.0,2.9,20.0,968.0,1002.53,743.74
2016,6,6,11,45,888.5,118.0,2.85,20.0,973.5,1010.54,748.23
2016,6,6,12,0,890.0,118.0,2.8,20.0,979.0,1015.36,750.76
2016,6,6,12,15,890.5,118.0,2.75,20.0,978.0,1015.97,750.63
2016,6,6,12,30,891.0,118.0,2.7,20.0,977.0,1013.36,748.54
2016,6,6,12,45,881.0,123.0,2.7,20.5,966.0,1002.15,740.0
2016,6,6,13,0,871.0,128.0,2.7,21.0,955.0,987.94,729.67
2016,6,6,13,15,868.0,127.5,2.7,20.5,939.0,972.12,721.18
2016,6,6,13,30,865.0,127.0,2.7,20.0,923.0,953.35,710.76
2016,6,6,13,45,859.5,126.0,2.7,20.0,900.5,928.89,695.18
2016,6,6,14,0,854.0,125.0,2.7,20.0,878.0,901.79,677.85
2016,6,6,14,15,847.0,123.5,2.7,20.0,849.0,870.37,657.54
2016,6,6,14,30,840.0,122.0,2.7,20.0,820.0,836.7,635.59
2016,6,6,14,45,830.0,120.5,2.75,20.0,785.5,798.5,610.65
2016,6,6,15,0,820.0,119.0,2.8,20.0,751.0,760.6,585.68
2016,6,6,15,15,808.0,116.5,2.8,19.5,711.5,716.4,556.67
2016,6,6,15,30,796.0,114.0,2.8,19.0,672.0,671.11,526.1
2016,6,6,15,45,780.0,111.5,2.85,19.0,628.5,622.36,490.02
2016,6,6,16,0,764.0,109.0,2.9,19.0,585.0,573.35,452.81
2016,6,6,16,15,743.5,105.5,2.9,18.5,538.0,520.83,412.56
2016,6,6,16,30,723.0,102.0,2.9,18.0,491.0,468.38,371.1
2016,6,6,16,45,697.5,97.0,2.95,18.0,442.5,413.59,326.0
2016,6,6,17,0,672.0,92.0,3.0,18.0,394.0,360.53,281.05
2016,6,6,17,15,635.5,86.5,3.05,17.5,344.5,305.16,233.8
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,253.2,188.45
2016,6,6,17,45,551.5,74.0,3.2,16.5,247.0,200.83,142.9
2016,6,6,18,0,504.0,67.0,3.3,16.0,199.0,153.54,102.3
2016,6,6,18,15,433.0,58.0,3.35,15.5,154.5,106.64,65.11
2016,6,6,18,30,362.0,49.0,3.4,15.0,110.0,67.75,37.93
2016,6,6,18,45,262.0,37.0,3.45,15.0,73.0,33.22,18.54
2016,6,6,19,0,162.0,25.0,3.5,15.0,36.0,19.4,7.21
2016,6,6,19,15,81.0,12.5,3.6,14.5,18.0,12.29,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,9.83,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,18.64,5.87
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,32.75,18.95
2016,6,7,5,45,351.0,48.0,2.95,14.5,109.5,64.44,36.04
2016,6,7,6,0,441.0,58.0,2.9,15.0,151.0,105.68,64.17
2016,6,7,6,15,501.0,65.5,2.85,15.0,198.0,149.33,99.19
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,199.64,142.17
2016,6,7,6,45,280.5,99.0,2.8,15.5,185.0,175.5,134.08
2016,6,7,7,0,0.0,125.0,2.8,16.0,125.0,120.18,95.2
2016,6,7,7,15,4.0,144.0,2.75,16.0,146.0,140.23,111.48
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,160.77,127.89
2016,6,7,7,45,25.0,196.5,2.7,16.5,211.0,202.23,160.85
2016,6,7,8,0,42.0,230.0,2.7,17.0,255.0,246.79,195.76
2016,6,7,8,15,35.5,241.0,2.7,17.5,263.0,256.32,202.25
2016,6,7,8,30,29.0,252.0,2.7,18.0,271.0,265.15,208.15
2016,6,7,8,45,44.5,285.5,2.7,18.5,317.0,310.67,242.87
2016,6,7,9,0,60.0,319.0,2.7,19.0,363.0,357.62,277.99
2016,6,7,9,15,114.5,351.0,2.8,19.0,440.5,437.97,339.46
2016,6,7,9,30,169.0,383.0,2.9,19.0,518.0,519.16,400.35
2016,6,7,9,45,520.5,249.5,3.0,19.5,690.5,696.67,538.72
2016,6,7,10,0,872.0,116.0,3.1,20.0,863.0,882.68,670.55
2016,6,7,10,15,878.5,117.0,3.15,20.0,890.0,914.03,689.95
2016,6,7,10,30,885.0,118.0,3.2,20.0,917.0,942.87,708.87
2016,6,7,10,45,887.0,121.0,3.3,20.0,936.5,966.79,724.84
2016,6,7,11,0,889.0,124.0,3.4,20.0,956.0,987.74,738.89
2016,6,7,11,15,892.5,124.5,3.4,20.0,969.0,1004.59,749.54
2016,6,7,11,30,896.0,125.0,3.4,20.0,982.0,1018.36,758.23
2016,6,7,11,45,897.5,125.0,3.4,20.5,988.5,1026.47,761.81
2016,6,7,12,0,899.0,125.0,3.4,21.0,995.0,1031.37,763.39
2016,6,7,12,15,899.5,125.0,3.4,21.0,993.5,1032.02,763.77
2016,6,7,12,30,900.0,125.0,3.4,21.0,992.0,1029.42,762.16
2016,6,7,12,45,899.5,123.5,3.4,21.0,984.0,1021.08,756.88
2016,6,7,13,0,899.0,122.0,3.4,21.0,976.0,1009.51,749.61
2016,6,7,13,15,896.0,121.5,3.4,20.5,960.0,993.34,740.8
2016,6,7,13,30,893.0,121.0,3.4,20.0,944.0,974.12,730.0
2016,6,7,13,45,884.0,122.5,3.4,20.0,920.0,948.38,713.42
2016,6,7,14,0,875.0,124.0,3.4,20.0,896.0,920.08,695.12
2016,6,7,14,15,868.0,122.5,3.35,19.5,867.0,888.12,675.24
2016,6,7,14,30,861.0,121.0,3.3,19.0,838.0,853.85,653.61
2016,6,7,14,45,847.0,121.5,3.3,19.0,801.5,813.74,626.75
2016,6,7,15,0,833.0,122.0,3.3,19.0,765.0,774.22,600.1
2016,6,7,15,15,820.5,119.5,3.3,19.0,725.0,729.17,569.18
2016,6,7,15,30,808.0,117.0,3.3,19.0,685.0,683.04,536.78
2016,6,7,15,45,789.5,115.0,3.3,19.0,640.0,632.66,499.11
2016,6,7,16,0,771.0,113.0,3.3,19.0,595.0,582.22,460.51
2016,6,7,16,15,750.0,109.5,3.3,18.5,547.5,529.1,419.71
2016,6,7,16,30,729.0,106.0,3.3,18.0,500.0,476.07,377.73
2016,6,7,16,45,699.0,102.0,3.35,17.5,450.0,419.91,332.08
2016,6,7,17,0,669.0,98.0,3.4,17.0,400.0,365.92,286.82
2016,6,7,17,15,631.5,92.5,3.45,16.5,350.0,310.32,239.21
2016,6,7,17,30,594.0,87.0,3.5,16.0,300.0,258.23,193.63
2016,6,7,17,45,541.0,80.0,3.55,16.0,250.5,204.77,146.93
2016,6,7,18,0,488.0,73.0,3.6,16.0,201.0,157.01,105.92
2016,6,7,18,15,415.0,63.5,3.55,15.5,156.0,110.2,68.86
2016,6,7,18,30,342.0,54.0,3.5,15.0,111.0,70.84,41.13
2016,6,7,18,45,239.5,40.5,3.5,15.0,74.0,36.18,21.01
2016,6,7,19,0,137.0,27.0,3.5,15.0,37.0,21.03,8.67
2016,6,7,19,15,68.5,13.5,3.5,14.5,18.5,13.27,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.95,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,10.61,0.97
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,18.33,9.34
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,28.96,18.73
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,39.6,28.03
2016,6,8,6,15,0.0,54.0,4.1,14.0,54.0,52.18,38.93
2016,6,8,6,30,0.0,67.0,4.1,14.0,67.0,64.67,49.62
2016,6,8,6,45,0.0,80.0,4.15,14.5,80.0,77.19,60.06
2016,6,8,7,0,0.0,93.0,4.2,15.0,93.0,89.74,70.33
2016,6,8,7,15,0.0,105.0,4.25,15.0,105.0,101.37,79.83
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,113.02,89.24
2016,6,8,7,45,2.5,148.0,4.35,15.5,150.0,144.27,114.5
2016,6,8,8,0,5.0,179.0,4.4,16.0,183.0,175.89,139.66
2016,6,8,8,15,35.0,231.0,4.45,16.0,254.5,246.22,196.36
2016,6,8,8,30,65.0,283.0,4.5,16.0,326.0,318.73,253.85
2016,6,8,8,45,113.5,313.0,4.6,16.0,394.5,388.04,308.61
2016,6,8,9,0,162.0,343.0,4.7,16.0,463.0,459.03,364.02
2016,6,8,9,15,154.5,362.5,4.75,16.0,481.5,480.12,379.23
2016,6,8,9,30,147.0,382.0,4.8,16.0,500.0,500.26,393.75
2016,6,8,9,45,111.5,389.0,4.85,16.5,481.0,483.42,378.64
2016,6,8,10,0,76.0,396.0,4.9,17.0,462.0,459.35,358.15
2016,6,8,10,15,268.5,376.5,4.95,17.0,617.5,625.36,489.09
2016,6,8,10,30,461.0,357.0,5.0,17.0,773.0,796.21,618.52
2016,6,8,10,45,483.0,364.0,5.05,17.5,808.0,835.1,644.55
2016,6,8,11,0,505.0,371.0,5.1,18.0,843.0,873.09,670.38
2016,6,8,11,15,513.5,375.0,5.1,18.0,861.0,893.67,684.53
2016,6,8,11,30,522.0,379.0,5.1,18.0,879.0,912.47,697.51
2016,6,8,11,45,700.0,260.0,5.2,18.0,934.5,975.16,748.12
2016,6,8,12,0,878.0,141.0,5.3,18.0,990.0,1026.23,783.92
2016,6,8,12,15,672.0,271.5,5.3,18.0,921.0,961.67,738.5
2016,6,8,12,30,466.0,402.0,5.3,18.0,852.0,884.3,676.48
2016,6,8,12,45,465.0,396.0,5.35,18.0,841.5,873.55,669.84
2016,6,8,13,0,464.0,390.0,5.4,18.0,831.0,860.93,661.52
2016,6,8,13,15,496.0,371.0,5.35,18.0,835.0,865.47,666.01
2016,6,8,13,30,528.0,352.0,5.3,18.0,839.0,867.11,668.36
2016,6,8,13,45,677.5,252.5,5.3,18.0,861.0,894.93,694.22
2016,6,8,14,0,827.0,153.0,5.3,18.0,883.0,910.02,705.83
2016,6,8,14,15,819.0,151.0,5.2,17.5,854.0,877.66,684.18
2016,6,8,14,30,811.0,149.0,5.1,17.0,825.0,843.17,661.15
2016,6,8,14,45,807.0,143.5,5.1,17.0,791.5,806.44,635.63
2016,6,8,15,0,803.0,138.0,5.1,17.0,758.0,767.67,608.43
2016,6,8,15,15,789.5,135.0,5.05,16.5,718.0,722.55,577.15
2016,6,8,15,30,776.0,132.0,5.0,16.0,678.0,676.49,543.74
2016,6,8,15,45,542.5,195.5,4.95,16.0,565.0,551.25,443.59
2016,6,8,16,0,309.0,259.0,4.9,16.0,452.0,443.54,355.91
2016,6,8,16,15,415.5,209.0,4.9,16.0,447.0,439.74,354.42
2016,6,8,16,30,522.0,159.0,4.9,16.0,442.0,422.74,340.82
2016,6,8,16,45,508.5,145.5,4.9,16.0,399.0,375.26,301.05
2016,6,8,17,0,495.0,132.0,4.9,16.0,356.0,328.57,261.09
2016,6,8,17,15,457.5,120.5,4.9,15.5,308.0,276.4,216.63
2016,6,8,17,30,420.0,109.0,4.9,15.0,260.0,227.93,174.7
2016,6,8,17,45,375.0,99.0,4.9,15.0,218.5,182.97,135.57
2016,6,8,18,0,330.0,89.0,4.9,15.0,177.0,142.82,101.26
2016,6,8,18,15,283.5,73.5,4.8,14.5,137.5,102.38,68.39
2016,6,8,18,30,237.0,58.0,4.7,14.0,98.0,67.22,42.05
2016,6,8,18,45,168.5,42.5,4.6,14.0,66.0,36.97,22.46
2016,6,8,19,0,100.0,27.0,4.5,14.0,34.0,22.54,10.11
2016,6,8,19,15,50.0,13.5,4.45,14.0,17.0,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.93,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,13.99,3.1
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,24.13,14.0
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,38.99,27.08
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,53.71,39.95
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,70.41,54.39
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,87.23,68.73
2016,6,9,6,45,0.0,109.5,4.95,14.5,109.5,105.08,83.56
2016,6,9,7,0,0.0,128.0,4.9,15.0,128.0,123.01,98.17
2016,6,9,7,15,0.0,117.0,4.85,15.0,117.0,112.86,89.41
2016,6,9,7,30,0.0,106.0,4.8,15.0,106.0,102.44,80.46
2016,6,9,7,45,2.5,141.5,4.75,15.5,143.5,138.0,109.41
2016,6,9,8,0,5.0,177.0,4.7,16.0,181.0,173.95,138.16
2016,6,9,8,15,8.5,196.5,4.7,16.0,202.5,195.38,155.1
2016,6,9,8,30,12.0,216.0,4.7,16.0,224.0,217.18,172.26
2016,6,9,8,45,18.5,245.0,4.7,16.5,258.0,250.66,198.28
2016,6,9,9,0,25.0,274.0,4.7,17.0,292.0,284.77,224.45
2016,6,9,9,15,19.5,266.5,4.7,17.0,281.5,274.39,215.66
2016,6,9,9,30,14.0,259.0,4.7,17.0,271.0,263.5,206.58
2016,6,9,9,45,26.0,306.5,4.7,17.5,329.0,324.68,253.82
2016,6,9,10,0,38.0,354.0,4.7,18.0,387.0,383.93,298.57
2016,6,9,10,15,45.5,377.0,4.7,18.0,417.5,415.35,322.12
2016,6,9,10,30,53.0,400.0,4.7,18.0,448.0,447.09,345.83
2016,6,9,10,45,46.5,399.0,4.7,18.0,442.0,441.51,340.99
2016,6,9,11,0,40.0,398.0,4.7,18.0,436.0,435.47,335.96
2016,6,9,11,15,68.0,433.0,4.7,18.0,498.0,499.35,384.53
2016,6,9,11,30,96.0,468.0,4.7,18.0,560.0,563.8,432.63
2016,6,9,11,45,100.5,466.5,4.75,18.0,563.5,567.73,435.49
2016,6,9,12,0,105.0,465.0,4.8,18.0,567.0,571.24,438.33
2016,6,9,12,15,504.0,295.5,4.9,18.0,782.5,816.56,632.1
2016,6,9,12,30,903.0,126.0,5.0,18.0,998.0,1033.47,787.68
2016,6,9,12,45,673.5,259.0,5.1,18.0,906.5,943.13,724.38
2016,6,9,13,0,444.0,392.0,5.2,18.0,815.0,843.3,646.99
2016,6,9,13,15,675.0,253.0,5.25,18.0,883.0,920.89,711.57
2016,6,9,13,30,906.0,114.0,5.3,18.0,951.0,979.85,753.59
2016,6,9,13,45,600.5,263.5,5.4,18.0,812.5,834.53,649.25
2016,6,9,14,0,295.0,413.0,5.5,18.0,674.0,687.13,532.84
2016,6,9,14,15,281.5,401.0,5.55,18.0,643.5,653.9,509.32
2016,6,9,14,30,268.0,389.0,5.6,18.0,613.0,620.55,485.02
2016,6,9,14,45,567.0,247.0,5.65,18.0,694.0,716.66,566.76
2016,6,9,15,0,866.0,105.0,5.7,18.0,775.0,781.74,619.54
2016,6,9,15,15,854.5,103.0,5.75,17.5,734.5,737.11,588.54
2016,6,9,15,30,843.0,101.0,5.8,17.0,694.0,691.23,556.59
2016,6,9,15,45,826.5,99.0,5.85,17.0,649.5,641.79,518.74
2016,6,9,16,0,810.0,97.0,5.9,17.0,605.0,590.99,478.43
2016,6,9,16,15,790.5,94.0,5.9,16.5,557.5,537.45,435.74
2016,6,9,16,30,771.0,91.0,5.9,16.0,510.0,484.41,392.2
2016,6,9,16,45,743.5,88.0,5.95,16.0,460.0,428.48,344.49
2016,6,9,17,0,716.0,85.0,6.0,16.0,410.0,374.4,297.17
2016,6,9,17,15,682.0,80.5,5.95,15.5,359.5,317.62,247.21
2016,6,9,17,30,648.0,76.0,5.9,15.0,309.0,264.84,199.77
2016,6,9,17,45,598.5,70.0,5.9,15.0,259.5,210.19,150.85
2016,6,9,18,0,549.0,64.0,5.9,15.0,210.0,160.8,107.42
2016,6,9,18,15,480.0,56.5,5.85,14.5,164.5,112.89,68.66
2016,6,9,18,30,411.0,49.0,5.8,14.0,119.0,72.73,40.19
2016,6,9,18,45,307.5,38.0,5.75,14.0,80.5,36.37,19.99
2016,6,9,19,0,204.0,27.0,5.7,14.0,42.0,20.97,9.3
2016,6,9,19,15,102.0,13.5,5.6,14.0,21.0,13.27,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,4.5,13.0,13.0,10.81,0.0
2016,6,10,5,15,212.5,22.5,4.7,13.5,43.0,17.4,5.28
2016,6,10,5,30,341.0,34.0,4.9,14.0,73.0,30.03,16.25
2016,6,10,5,45,422.0,42.5,5.1,14.5,115.5,63.49,32.87
2016,6,10,6,0,503.0,51.0,5.3,15.0,158.0,106.03,61.87
2016,6,10,6,15,559.0,57.5,5.4,15.0,205.0,151.35,98.67
2016,6,10,6,30,615.0,64.0,5.5,15.0,252.0,202.84,143.45
2016,6,10,6,45,652.0,69.0,5.6,15.5,301.5,253.42,189.12
2016,6,10,7,0,689.0,74.0,5.7,16.0,351.0,308.7,238.64
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.5,362.1,286.57
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,417.82,335.44
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.5,471.35,380.85
2016,6,10,8,0,788.0,90.0,5.8,17.0,547.0,525.8,425.69
2016,6,10,8,15,805.5,92.5,5.8,17.0,593.0,577.58,468.04
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,628.82,509.0
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,676.72,545.11
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,723.61,578.09
2016,6,10,9,15,856.0,104.0,5.8,18.0,761.5,767.76,609.7
2016,6,10,9,30,867.0,106.0,5.8,18.0,800.0,810.43,639.95
2016,6,10,9,45,878.0,106.0,5.85,18.5,834.0,849.4,666.18
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,886.45,690.79
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,919.3,713.58
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,949.61,734.54
2016,6,10,10,45,907.5,110.0,6.05,19.0,944.0,974.37,751.55
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,996.19,766.55
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,1013.97,778.47
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,1028.61,788.28
2016,6,10,11,45,922.0,112.0,6.2,19.0,1000.0,1037.53,794.84
2016,6,10,12,0,924.0,112.0,6.3,19.0,1007.0,1043.15,799.23
2016,6,10,12,15,924.5,112.0,6.3,19.0,1006.5,1043.94,799.75
2016,6,10,12,30,925.0,112.0,6.3,19.0,1006.0,1041.39,798.07
2016,6,10,12,45,908.0,122.5,6.35,19.0,993.0,1028.73,789.74
2016,6,10,13,0,891.0,133.0,6.4,19.0,980.0,1013.04,779.41
2016,6,10,13,15,888.0,132.0,6.4,19.0,964.5,996.64,768.35
2016,6,10,13,30,885.0,131.0,6.4,19.0,949.0,977.21,755.21
2016,6,10,13,45,881.5,129.5,6.45,19.0,926.5,953.89,739.61
2016,6,10,14,0,878.0,128.0,6.5,19.0,904.0,927.76,722.0
2016,6,10,14,15,871.0,126.5,6.55,19.0,875.0,895.86,700.18
2016,6,10,14,30,864.0,125.0,6.6,19.0,846.0,861.63,676.56
2016,6,10,14,45,856.0,122.5,6.65,19.0,811.0,823.43,649.87
2016,6,10,15,0,848.0,120.0,6.7,19.0,776.0,783.31,621.56
2016,6,10,15,15,835.5,117.5,6.75,18.5,736.0,739.81,591.6
2016,6,10,15,30,823.0,115.0,6.8,18.0,696.0,693.18,558.71
2016,6,10,15,45,808.5,111.5,6.85,18.0,651.5,643.34,519.9
2016,6,10,16,0,794.0,108.0,6.9,18.0,607.0,593.04,479.87
2016,6,10,16,15,774.0,105.0,6.9,17.5,559.5,539.95,437.44
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,487.44,394.28
2016,6,10,16,45,726.5,98.0,6.95,17.0,462.0,430.55,345.85
2016,6,10,17,0,699.0,94.0,7.0,17.0,412.0,376.16,298.36
2016,6,10,17,15,663.0,88.5,6.9,16.5,361.5,319.47,248.64
2016,6,10,17,30,627.0,83.0,6.8,16.0,311.0,266.09,200.95
2016,6,10,17,45,574.5,77.0,6.7,15.5,261.0,211.81,152.95
2016,6,10,18,0,522.0,71.0,6.6,15.0,211.0,163.12,110.6
2016,6,10,18,15,449.5,62.5,6.35,14.5,164.5,115.23,71.98
2016,6,10,18,30,377.0,54.0,6.1,14.0,118.0,75.52,43.69
2016,6,10,18,45,269.0,41.5,5.9,14.0,80.0,38.67,22.22
2016,6,10,19,0,161.0,29.0,5.7,14.0,42.0,22.6,10.73
2016,6,10,19,15,80.5,14.5,5.5,13.5,21.0,14.25,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,33.0,10.0,2.9,12.0,11.0,9.83,0.0
2016,6,11,5,15,143.0,25.0,2.95,12.5,40.5,19.46,6.64
2016,6,11,5,30,253.0,40.0,3.0,13.0,70.0,34.01,20.31
2016,6,11,5,45,349.0,50.5,3.05,13.5,112.5,65.67,37.4
2016,6,11,6,0,445.0,61.0,3.1,14.0,155.0,108.4,66.56
2016,6,11,6,15,505.5,69.0,3.05,14.5,202.5,152.69,101.95
2016,6,11,6,30,566.0,77.0,3.0,15.0,250.0,203.71,145.26
2016,6,11,6,45,614.5,81.5,3.0,15.5,301.0,254.45,189.8
2016,6,11,7,0,663.0,86.0,3.0,16.0,352.0,310.15,238.37
