Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,15,694.0,91.0,3.0,16.5,402.5,364.13,285.12
2016,6,11,7,30,725.0,96.0,3.0,17.0,453.0,420.67,332.71
2016,6,11,7,45,749.5,99.0,3.0,18.0,502.0,474.95,376.5
2016,6,11,8,0,774.0,102.0,3.0,19.0,551.0,529.74,419.15
2016,6,11,8,15,792.0,105.0,2.9,19.5,597.5,581.71,458.73
2016,6,11,8,30,810.0,108.0,2.8,20.0,644.0,633.83,497.08
2016,6,11,8,45,824.0,110.5,2.75,20.5,686.5,682.58,531.94
2016,6,11,9,0,838.0,113.0,2.7,21.0,729.0,730.62,563.81
2016,6,11,9,15,849.0,115.0,2.6,21.5,767.5,773.02,590.52
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,815.47,616.71
2016,6,11,9,45,865.0,120.5,2.45,22.5,837.5,852.7,639.18
2016,6,11,10,0,870.0,124.0,2.4,23.0,869.0,887.67,659.8
2016,6,11,10,15,876.0,125.5,2.4,23.0,895.5,919.11,679.56
2016,6,11,10,30,882.0,127.0,2.4,23.0,922.0,948.03,697.59
2016,6,11,10,45,885.0,128.5,2.4,23.5,942.0,971.44,710.59
2016,6,11,11,0,888.0,130.0,2.4,24.0,962.0,991.93,721.7
2016,6,11,11,15,891.0,130.5,2.45,24.0,975.0,1008.41,732.18
2016,6,11,11,30,894.0,131.0,2.5,24.0,988.0,1021.81,740.8
2016,6,11,11,45,894.0,132.0,2.6,24.5,993.5,1029.56,744.98
2016,6,11,12,0,894.0,133.0,2.7,25.0,999.0,1034.1,747.22
2016,6,11,12,15,894.0,133.0,2.9,25.0,997.5,1034.43,749.26
2016,6,11,12,30,894.0,133.0,3.1,25.0,996.0,1031.54,749.26
2016,6,11,12,45,901.0,126.5,3.35,25.0,990.0,1025.87,747.87
2016,6,11,13,0,908.0,120.0,3.6,25.0,984.0,1016.83,744.2
2016,6,11,13,15,905.0,119.5,3.75,25.0,968.5,1000.73,735.16
2016,6,11,13,30,902.0,119.0,3.9,25.0,953.0,981.55,724.09
2016,6,11,13,45,894.5,119.5,4.1,25.0,929.5,956.21,709.12
2016,6,11,14,0,887.0,120.0,4.3,25.0,906.0,928.2,692.21
2016,6,11,14,15,880.5,119.0,4.35,24.5,876.5,897.05,673.58
2016,6,11,14,30,874.0,118.0,4.4,24.0,847.0,863.51,653.11
2016,6,11,14,45,861.5,117.5,4.45,24.0,811.0,823.36,626.52
2016,6,11,15,0,849.0,117.0,4.5,24.0,775.0,781.59,598.71
2016,6,11,15,15,837.0,115.0,4.5,23.5,735.0,738.92,570.8
2016,6,11,15,30,825.0,113.0,4.5,23.0,695.0,693.12,540.18
2016,6,11,15,45,805.0,112.0,4.55,23.0,650.0,642.16,502.39
2016,6,11,16,0,785.0,111.0,4.6,23.0,605.0,591.22,463.67
2016,6,11,16,15,764.5,107.5,4.55,22.5,557.5,537.8,422.71
2016,6,11,16,30,744.0,104.0,4.5,22.0,510.0,485.01,381.05
2016,6,11,16,45,714.0,100.5,4.5,21.5,459.5,427.97,334.99
2016,6,11,17,0,684.0,97.0,4.5,21.0,409.0,373.71,289.82
2016,6,11,17,15,648.5,91.5,4.45,20.5,359.0,317.96,242.41
2016,6,11,17,30,613.0,86.0,4.4,20.0,309.0,265.49,196.83
2016,6,11,17,45,563.0,79.0,4.35,19.5,259.5,211.57,150.31
2016,6,11,18,0,513.0,72.0,4.3,19.0,210.0,162.98,108.91
2016,6,11,18,15,443.5,63.0,4.1,18.0,164.5,115.43,71.31
2016,6,11,18,30,374.0,54.0,3.9,17.0,119.0,75.72,43.33
2016,6,11,18,45,274.5,41.0,3.75,16.5,80.5,38.72,21.79
2016,6,11,19,0,175.0,28.0,3.6,16.0,42.0,21.73,10.23
2016,6,11,19,15,87.5,14.0,3.45,15.5,21.0,13.76,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,9.5,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,19.0,10.0,3.5,13.0,11.0,9.83,0.0
2016,6,12,5,15,115.5,26.5,3.55,13.5,39.5,20.71,7.36
2016,6,12,5,30,212.0,43.0,3.6,14.0,68.0,36.01,22.18
2016,6,12,5,45,307.0,55.0,3.7,14.5,110.0,66.75,39.61
2016,6,12,6,0,402.0,67.0,3.8,15.0,152.0,107.94,67.79
2016,6,12,6,15,464.5,76.0,3.8,15.0,199.5,152.0,102.94
2016,6,12,6,30,527.0,85.0,3.8,15.0,247.0,202.14,145.47
2016,6,12,6,45,580.5,89.5,3.8,15.5,298.0,252.15,189.08
2016,6,12,7,0,634.0,94.0,3.8,16.0,349.0,307.7,237.36
2016,6,12,7,15,667.0,99.5,3.7,16.0,399.0,361.43,284.37
2016,6,12,7,30,700.0,105.0,3.6,16.0,449.0,417.98,332.63
2016,6,12,7,45,730.0,107.0,3.55,16.5,499.5,472.1,377.26
2016,6,12,8,0,760.0,109.0,3.5,17.0,550.0,528.62,422.4
2016,6,12,8,15,778.5,112.5,3.4,17.5,596.0,580.74,462.64
2016,6,12,8,30,797.0,116.0,3.3,18.0,642.0,633.09,501.75
2016,6,12,8,45,814.0,117.5,3.25,18.5,685.5,682.36,537.62
2016,6,12,9,0,831.0,119.0,3.2,19.0,729.0,731.18,570.97
2016,6,12,9,15,842.0,121.0,3.2,19.0,767.5,775.18,601.02
2016,6,12,9,30,853.0,123.0,3.2,19.0,806.0,815.44,628.12
2016,6,12,9,45,869.5,120.0,3.2,19.5,841.0,855.62,653.68
2016,6,12,10,0,886.0,117.0,3.2,20.0,876.0,894.25,677.83
2016,6,12,10,15,892.0,118.0,3.25,20.0,902.5,925.66,698.46
2016,6,12,10,30,898.0,119.0,3.3,20.0,929.0,954.51,717.35
2016,6,12,10,45,902.5,119.5,3.35,20.5,949.0,978.71,731.71
2016,6,12,11,0,907.0,120.0,3.4,21.0,969.0,1000.0,744.12
2016,6,12,11,15,909.5,120.5,3.5,21.0,982.0,1016.31,755.08
2016,6,12,11,30,912.0,121.0,3.6,21.0,995.0,1029.47,764.07
2016,6,12,11,45,911.5,122.0,3.7,21.0,1000.5,1036.91,769.39
2016,6,12,12,0,911.0,123.0,3.8,21.0,1006.0,1041.07,772.69
2016,6,12,12,15,910.5,123.0,3.85,21.0,1004.0,1040.95,772.91
2016,6,12,12,30,910.0,123.0,3.9,21.0,1002.0,1037.55,771.1
2016,6,12,12,45,904.0,125.0,3.95,21.0,992.0,1027.43,764.94
2016,6,12,13,0,898.0,127.0,4.0,21.0,982.0,1014.17,756.8
2016,6,12,13,15,894.5,126.0,3.95,21.0,965.5,997.28,745.67
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,977.36,732.6
2016,6,12,13,45,885.0,124.5,3.9,21.0,926.0,952.68,716.66
2016,6,12,14,0,879.0,124.0,3.9,21.0,903.0,925.3,698.9
2016,6,12,14,15,872.0,122.5,3.85,20.5,873.5,893.48,679.07
2016,6,12,14,30,865.0,121.0,3.8,20.0,844.0,859.31,657.49
2016,6,12,14,45,855.0,119.5,3.75,20.0,808.5,820.53,631.25
2016,6,12,15,0,845.0,118.0,3.7,20.0,773.0,779.98,603.58
2016,6,12,15,15,832.5,115.5,3.6,20.0,733.0,736.64,573.48
2016,6,12,15,30,820.0,113.0,3.5,20.0,693.0,690.21,540.87
2016,6,12,15,45,803.5,110.5,3.45,20.0,648.5,640.27,503.54
2016,6,12,16,0,787.0,108.0,3.4,20.0,604.0,590.05,465.14
2016,6,12,16,15,767.0,104.5,3.3,19.5,556.0,536.84,424.25
2016,6,12,16,30,747.0,101.0,3.2,19.0,508.0,484.22,382.61
2016,6,12,16,45,719.5,97.0,3.15,19.0,458.5,427.7,336.19
2016,6,12,17,0,692.0,93.0,3.1,19.0,409.0,373.69,290.59
2016,6,12,17,15,657.0,87.5,3.0,18.5,359.0,317.71,242.96
2016,6,12,17,30,622.0,82.0,2.9,18.0,309.0,264.94,197.04
2016,6,12,17,45,573.0,75.5,2.85,17.5,260.0,211.23,150.52
2016,6,12,18,0,524.0,69.0,2.8,17.0,211.0,162.73,108.95
2016,6,12,18,15,455.5,60.5,2.75,16.5,165.0,115.11,70.88
2016,6,12,18,30,387.0,52.0,2.7,16.0,119.0,75.2,42.5
2016,6,12,18,45,288.0,40.0,2.65,16.0,81.0,38.53,21.33
2016,6,12,19,0,189.0,28.0,2.6,16.0,43.0,21.71,10.41
2016,6,12,19,15,94.5,14.0,2.6,15.5,21.5,13.76,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,46.0,10.0,3.6,13.0,12.0,9.83,0.0
2016,6,13,5,15,156.5,24.5,3.55,13.0,41.0,19.05,6.31
2016,6,13,5,30,267.0,39.0,3.5,13.0,70.0,33.04,19.56
2016,6,13,5,45,361.5,48.0,3.45,13.5,112.0,64.27,35.89
2016,6,13,6,0,456.0,57.0,3.4,14.0,154.0,105.41,63.6
2016,6,13,6,15,515.0,64.5,3.35,14.0,201.0,149.5,99.08
2016,6,13,6,30,574.0,72.0,3.3,14.0,248.0,200.13,142.57
2016,6,13,6,45,619.5,77.0,3.3,14.5,298.5,250.84,187.49
2016,6,13,7,0,665.0,82.0,3.3,15.0,349.0,306.18,236.18
2016,6,13,7,15,696.0,86.5,3.45,15.0,399.0,359.7,283.61
2016,6,13,7,30,727.0,91.0,3.6,15.0,449.0,416.61,332.83
2016,6,13,7,45,753.5,93.5,3.8,15.5,498.5,470.61,378.11
2016,6,13,8,0,780.0,96.0,4.0,16.0,548.0,526.15,423.39
2016,6,13,8,15,798.0,98.5,4.15,16.0,594.5,577.86,465.3
2016,6,13,8,30,816.0,101.0,4.3,16.0,641.0,629.72,506.54
2016,6,13,8,45,830.5,103.5,4.45,16.5,684.0,678.05,543.33
2016,6,13,9,0,845.0,106.0,4.6,17.0,727.0,726.38,577.53
2016,6,13,9,15,856.5,107.5,4.7,17.0,765.5,770.45,609.1
2016,6,13,9,30,868.0,109.0,4.8,17.0,804.0,813.09,639.43
2016,6,13,9,45,880.5,108.5,4.9,17.0,838.5,852.91,667.55
2016,6,13,10,0,893.0,108.0,5.0,17.0,873.0,890.92,694.26
2016,6,13,10,15,900.0,109.5,5.1,17.0,901.0,923.95,717.36
2016,6,13,10,30,907.0,111.0,5.2,17.0,929.0,954.46,738.68
2016,6,13,10,45,911.0,112.5,5.35,17.5,949.5,979.43,755.0
2016,6,13,11,0,915.0,114.0,5.5,18.0,970.0,1001.44,769.28
2016,6,13,11,15,918.0,114.5,5.65,17.5,984.0,1018.41,783.12
2016,6,13,11,30,921.0,115.0,5.8,17.0,998.0,1032.2,794.91
2016,6,13,11,45,921.5,116.0,5.95,17.0,1004.0,1040.76,801.63
2016,6,13,12,0,922.0,117.0,6.1,17.0,1010.0,1046.01,806.16
2016,6,13,12,15,921.5,117.0,6.15,17.0,1008.5,1045.94,806.4
2016,6,13,12,30,921.0,117.0,6.2,17.0,1007.0,1042.55,804.45
2016,6,13,12,45,919.0,117.0,6.3,17.0,998.5,1034.36,799.55
2016,6,13,13,0,917.0,117.0,6.4,17.0,990.0,1022.92,792.45
2016,6,13,13,15,913.5,116.5,6.4,17.0,973.5,1006.31,781.15
2016,6,13,13,30,910.0,116.0,6.4,17.0,957.0,986.61,767.73
2016,6,13,13,45,904.0,115.0,6.45,17.0,934.0,961.08,750.46
2016,6,13,14,0,898.0,114.0,6.5,17.0,911.0,932.78,731.17
2016,6,13,14,15,891.0,113.0,6.55,17.0,881.0,900.99,709.28
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,866.8,685.53
2016,6,13,14,45,870.0,113.0,6.7,17.0,814.5,826.69,657.42
2016,6,13,15,0,856.0,114.0,6.8,17.0,778.0,785.04,627.91
2016,6,13,15,15,844.0,111.5,6.8,16.5,738.0,740.07,596.41
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,695.09,564.47
2016,6,13,15,45,818.0,106.0,6.8,16.0,654.0,645.8,525.94
2016,6,13,16,0,804.0,103.0,6.8,16.0,610.0,595.98,485.9
2016,6,13,16,15,784.5,99.5,6.8,15.5,562.5,542.28,442.71
2016,6,13,16,30,765.0,96.0,6.8,15.0,515.0,489.08,398.72
2016,6,13,16,45,749.0,89.5,6.8,15.0,466.5,435.27,352.34
2016,6,13,17,0,733.0,83.0,6.8,15.0,418.0,382.12,305.33
2016,6,13,17,15,699.0,78.5,6.8,15.0,367.5,324.43,253.8
2016,6,13,17,30,665.0,74.0,6.8,15.0,317.0,270.69,204.89
2016,6,13,17,45,617.5,68.5,6.85,15.0,267.5,215.97,155.58
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,166.24,111.48
2016,6,13,18,15,502.5,56.0,6.8,14.5,171.5,117.59,71.69
2016,6,13,18,30,435.0,49.0,6.7,14.0,125.0,76.5,42.08
2016,6,13,18,45,322.5,39.0,6.65,14.0,85.5,39.13,21.27
2016,6,13,19,0,210.0,29.0,6.6,14.0,46.0,22.52,11.29
2016,6,13,19,15,105.0,14.5,6.6,13.5,23.0,14.25,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,5.45,12.5,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,5.5,13.0,12.0,10.81,0.0
2016,6,14,5,15,153.5,25.0,5.5,13.0,41.0,19.47,6.49
2016,6,14,5,30,268.0,39.0,5.5,13.0,70.0,32.89,22.48
2016,6,14,5,45,371.5,47.5,5.5,13.5,113.0,64.22,35.54
2016,6,14,6,0,475.0,56.0,5.5,14.0,156.0,106.44,63.71
2016,6,14,6,15,533.5,62.5,5.5,14.0,203.5,150.5,99.32
2016,6,14,6,30,592.0,69.0,5.5,14.0,251.0,201.03,143.12
2016,6,14,6,45,641.5,72.5,5.5,14.5,302.0,252.37,188.99
2016,6,14,7,0,691.0,76.0,5.5,15.0,353.0,308.74,239.19
2016,6,14,7,15,720.5,80.0,5.55,15.0,403.0,363.45,288.34
2016,6,14,7,30,750.0,84.0,5.6,15.0,453.0,419.46,337.66
2016,6,14,7,45,774.0,86.5,5.7,15.5,502.0,473.35,383.61
2016,6,14,8,0,798.0,89.0,5.8,16.0,551.0,528.49,429.32
2016,6,14,8,15,814.5,91.5,5.8,16.0,597.0,580.14,471.76
2016,6,14,8,30,831.0,94.0,5.8,16.0,643.0,631.2,512.75
2016,6,14,8,45,844.0,96.5,5.8,16.5,685.5,679.84,549.61
2016,6,14,9,0,857.0,99.0,5.8,17.0,728.0,727.64,583.37
2016,6,14,9,15,867.0,100.5,5.8,17.0,766.0,771.03,614.51
2016,6,14,9,30,877.0,102.0,5.8,17.0,804.0,812.87,644.23
2016,6,14,9,45,884.0,104.0,5.8,17.5,836.5,850.91,669.64
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,886.79,693.22
2016,6,14,10,15,897.0,107.0,5.85,18.0,896.0,918.39,715.18
2016,6,14,10,30,903.0,108.0,5.9,18.0,923.0,947.42,735.28
2016,6,14,10,45,907.0,109.0,5.95,18.0,943.0,971.84,752.1
2016,6,14,11,0,911.0,110.0,6.0,18.0,963.0,993.31,766.91
2016,6,14,11,15,913.5,110.5,6.05,18.0,976.0,1009.77,778.25
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,1023.06,787.47
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,1031.12,793.46
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,1035.9,797.28
2016,6,14,12,15,917.0,112.0,6.4,18.0,1000.0,1036.38,798.19
2016,6,14,12,30,917.0,112.0,6.5,18.0,999.0,1033.55,796.91
2016,6,14,12,45,916.5,111.0,6.65,18.0,990.5,1025.91,792.62
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,1015.01,786.09
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,998.94,777.16
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,979.77,766.0
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,954.79,749.36
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,927.05,730.64
2016,6,14,14,15,891.5,107.0,7.3,16.5,876.0,895.75,709.97
2016,6,14,14,30,885.0,106.0,7.3,16.0,847.0,862.02,687.34
2016,6,14,14,45,878.0,103.5,7.3,16.0,812.5,824.1,660.12
2016,6,14,15,0,871.0,101.0,7.3,16.0,778.0,784.15,631.21
2016,6,14,15,15,860.0,99.0,7.3,16.0,738.5,739.9,598.8
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,694.32,565.09
2016,6,14,15,45,836.0,94.5,7.3,16.0,655.0,645.84,527.57
2016,6,14,16,0,823.0,92.0,7.3,16.0,611.0,597.05,488.09
2016,6,14,16,15,804.5,89.0,7.35,15.5,564.0,543.58,444.91
2016,6,14,16,30,786.0,86.0,7.4,15.0,517.0,490.46,400.8
2016,6,14,16,45,759.0,83.5,7.45,15.0,467.0,434.56,352.49
2016,6,14,17,0,732.0,81.0,7.5,15.0,417.0,380.4,304.53
2016,6,14,17,15,699.5,77.0,7.5,14.5,367.0,324.84,255.04
2016,6,14,17,30,667.0,73.0,7.5,14.0,317.0,270.98,206.17
2016,6,14,17,45,613.5,69.0,7.5,14.0,267.0,216.09,156.61
2016,6,14,18,0,560.0,65.0,7.5,14.0,217.0,166.84,112.93
2016,6,14,18,15,492.5,57.5,7.4,13.5,171.0,118.2,72.95
2016,6,14,18,30,425.0,50.0,7.3,13.0,125.0,77.13,43.09
2016,6,14,18,45,312.5,40.0,7.2,13.0,85.5,40.2,22.25
2016,6,14,19,0,200.0,30.0,7.1,13.0,46.0,23.32,12.12
2016,6,14,19,15,100.0,15.0,7.0,12.5,23.0,14.74,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,5.5,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,49.0,11.0,5.3,12.0,12.0,10.81,0.0
2016,6,15,5,15,173.0,24.0,5.4,12.5,42.0,18.65,5.92
2016,6,15,5,30,297.0,37.0,5.5,13.0,72.0,31.72,21.48
2016,6,15,5,45,392.0,45.5,5.65,13.5,114.5,63.36,34.19
2016,6,15,6,0,487.0,54.0,5.8,14.0,157.0,105.65,62.55
2016,6,15,6,15,545.0,60.5,5.8,14.0,204.5,150.25,98.62
2016,6,15,6,30,603.0,67.0,5.8,14.0,252.0,201.24,142.91
2016,6,15,6,45,648.5,71.0,5.85,14.5,302.5,252.49,188.96
2016,6,15,7,0,694.0,75.0,5.9,15.0,353.0,309.4,239.82
2016,6,15,7,15,500.5,131.5,5.95,15.0,346.0,324.82,259.22
2016,6,15,7,30,307.0,188.0,6.0,15.0,339.0,319.83,258.38
2016,6,15,7,45,556.0,137.0,6.1,15.5,445.5,413.94,336.11
2016,6,15,8,0,805.0,86.0,6.2,16.0,552.0,528.8,430.47
2016,6,15,8,15,821.5,88.5,6.25,16.0,598.0,580.53,473.1
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,632.19,514.87
2016,6,15,8,45,853.0,92.0,6.35,16.0,687.5,681.01,553.15
2016,6,15,9,0,868.0,93.0,6.4,16.0,731.0,729.13,588.72
2016,6,15,9,15,878.0,94.5,6.4,16.0,769.0,772.96,620.55
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,815.22,650.93
2016,6,15,9,45,893.0,99.0,6.45,16.5,839.0,853.0,676.67
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,888.46,700.49
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,920.29,722.67
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,949.53,742.91
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.5,974.14,759.79
2016,6,15,11,0,918.0,106.0,6.5,17.0,966.0,995.78,774.59
2016,6,15,11,15,921.0,106.5,6.5,17.0,979.5,1012.88,786.2
2016,6,15,11,30,924.0,107.0,6.5,17.0,993.0,1026.79,795.64
2016,6,15,11,45,926.0,107.0,6.5,17.0,999.5,1035.96,801.82
2016,6,15,12,0,928.0,107.0,6.5,17.0,1006.0,1041.82,805.79
2016,6,15,12,15,928.0,107.0,6.45,17.0,1005.0,1042.35,805.8
2016,6,15,12,30,928.0,107.0,6.4,17.0,1004.0,1039.53,803.6
2016,6,15,12,45,917.5,112.5,6.35,17.0,993.0,1028.52,795.72
2016,6,15,13,0,907.0,118.0,6.3,17.0,982.0,1014.38,785.78
2016,6,15,13,15,904.0,117.5,6.2,17.0,966.5,998.49,774.41
2016,6,15,13,30,901.0,117.0,6.1,17.0,951.0,979.53,760.94
2016,6,15,13,45,900.0,113.5,6.05,17.0,929.5,956.41,744.89
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,930.32,726.76
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,898.52,704.25
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,864.3,679.98
2016,6,15,14,45,882.5,103.0,5.75,17.0,816.5,827.73,654.17
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,788.87,626.55
2016,6,15,15,15,868.0,97.0,5.65,16.5,743.0,744.34,595.66
2016,6,15,15,30,857.0,95.0,5.6,16.0,703.0,698.47,563.37
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.5,649.96,526.58
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,600.44,487.16
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,547.08,443.59
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,493.78,399.06
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,438.64,352.0
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,384.56,304.64
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,328.39,255.08
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,274.95,206.92
2016,6,15,17,45,655.0,60.5,4.55,15.0,272.5,219.95,157.25
2016,6,15,18,0,613.0,55.0,4.4,15.0,223.0,168.0,111.03
2016,6,15,18,15,549.0,49.0,4.15,14.5,176.0,118.32,70.16
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,75.76,39.36
2016,6,15,18,45,387.0,34.0,3.7,13.5,89.5,36.73,17.89
2016,6,15,19,0,289.0,25.0,3.5,13.0,50.0,19.05,9.01
2016,6,15,19,15,144.5,12.5,3.35,13.0,25.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,11.8,0.0
2016,6,16,5,15,146.5,24.0,1.85,13.5,41.0,18.65,5.79
2016,6,16,5,30,293.0,36.0,1.9,14.0,70.0,30.51,20.38
2016,6,16,5,45,381.5,45.0,1.95,14.5,111.5,61.96,33.32
2016,6,16,6,0,470.0,54.0,2.0,15.0,153.0,103.32,61.0
2016,6,16,6,15,527.5,60.5,1.9,15.0,199.5,146.85,95.72
2016,6,16,6,30,585.0,67.0,1.8,15.0,246.0,196.72,138.25
2016,6,16,6,45,626.5,72.5,1.7,15.5,295.5,247.26,182.63
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,301.99,230.13
2016,6,16,7,15,487.0,133.0,1.55,16.0,342.0,320.62,250.99
2016,6,16,7,30,306.0,188.0,1.5,16.0,339.0,319.16,252.69
2016,6,16,7,45,270.5,217.0,1.45,16.5,360.5,346.7,274.4
2016,6,16,8,0,235.0,246.0,1.4,17.0,382.0,370.44,291.93
2016,6,16,8,15,192.5,272.0,1.45,17.0,390.0,381.39,299.71
2016,6,16,8,30,150.0,298.0,1.5,17.0,398.0,389.7,305.01
2016,6,16,8,45,127.0,317.0,1.55,17.5,405.0,400.43,311.66
2016,6,16,9,0,104.0,336.0,1.6,18.0,412.0,405.92,314.16
2016,6,16,9,15,254.0,330.0,1.7,18.0,529.5,526.61,407.03
2016,6,16,9,30,404.0,324.0,1.8,18.0,647.0,655.43,502.35
2016,6,16,9,45,650.5,209.5,1.9,18.5,755.0,764.9,584.76
2016,6,16,10,0,897.0,95.0,2.0,19.0,863.0,880.09,662.14
2016,6,16,10,15,902.5,96.0,2.1,19.0,889.5,911.48,682.17
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,940.26,701.31
2016,6,16,10,45,913.0,97.0,2.35,19.5,936.5,964.79,716.8
2016,6,16,11,0,918.0,97.0,2.5,20.0,957.0,986.4,730.37
2016,6,16,11,15,920.5,97.5,2.65,20.0,970.0,1003.06,742.12
2016,6,16,11,30,923.0,98.0,2.8,20.0,983.0,1016.52,751.89
2016,6,16,11,45,924.5,98.0,2.95,20.0,989.0,1025.23,758.62
2016,6,16,12,0,926.0,98.0,3.1,20.0,995.0,1030.63,763.3
2016,6,16,12,15,926.0,97.5,3.2,20.0,994.0,1030.7,764.13
2016,6,16,12,30,926.0,97.0,3.3,20.0,993.0,1027.43,762.88
2016,6,16,12,45,923.5,97.0,3.4,20.0,984.0,1018.85,758.22
2016,6,16,13,0,921.0,97.0,3.5,20.0,975.0,1007.01,751.47
2016,6,16,13,15,918.5,96.5,3.5,20.0,959.5,991.45,741.57
2016,6,16,13,30,916.0,96.0,3.5,20.0,944.0,972.75,729.65
2016,6,16,13,45,913.5,94.0,3.55,20.0,922.5,949.47,715.01
2016,6,16,14,0,911.0,92.0,3.6,20.0,901.0,923.24,698.35
2016,6,16,14,15,905.0,91.0,3.6,20.0,872.0,892.11,677.97
2016,6,16,14,30,899.0,90.0,3.6,20.0,843.0,858.49,655.79
2016,6,16,14,45,892.0,88.0,3.6,20.0,809.0,820.7,630.56
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,780.84,603.66
2016,6,16,15,15,875.0,84.5,3.55,20.0,736.0,737.38,573.71
2016,6,16,15,30,865.0,83.0,3.5,20.0,697.0,692.49,542.43
2016,6,16,15,45,852.5,80.5,3.5,20.0,653.5,643.73,507.56
2016,6,16,16,0,840.0,78.0,3.5,20.0,610.0,594.21,469.72
2016,6,16,16,15,822.5,75.5,3.45,19.5,563.0,541.37,429.02
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,488.74,387.21
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,433.93,341.72
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,380.65,296.19
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,324.8,248.02
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,271.58,200.99
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,217.51,152.96
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,167.75,109.21
2016,6,16,18,15,555.0,46.5,2.7,17.5,175.0,117.33,68.18
2016,6,16,18,30,493.0,41.0,2.5,17.0,129.0,75.03,37.86
2016,6,16,18,45,396.5,32.5,2.35,16.5,89.5,35.99,16.68
2016,6,16,19,0,300.0,24.0,2.2,16.0,50.0,18.07,8.2
2016,6,16,19,15,150.0,12.0,2.1,15.5,25.0,8.88,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,12.78,0.0
2016,6,17,5,15,181.0,21.5,2.45,15.0,42.5,16.51,4.29
2016,6,17,5,30,362.0,30.0,2.5,15.0,72.0,25.12,15.69
2016,6,17,5,45,443.0,37.5,2.6,15.5,113.5,58.46,28.29
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,100.82,56.4
2016,6,17,6,15,577.5,50.5,2.7,16.0,201.5,145.61,92.31
2016,6,17,6,30,631.0,56.0,2.7,16.0,248.0,197.43,136.94
2016,6,17,6,45,666.5,60.5,2.7,16.5,296.5,247.59,181.73
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,301.26,229.23
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,353.6,275.49
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,408.08,322.38
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,461.25,366.34
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,515.43,409.61
2016,6,17,8,15,482.5,188.0,2.75,18.0,473.5,475.58,376.96
2016,6,17,8,30,168.0,298.0,2.8,18.0,409.0,401.1,315.07
2016,6,17,8,45,511.5,191.5,2.85,18.5,560.5,545.39,431.29
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,710.59,555.75
2016,6,17,9,15,539.5,230.5,2.95,19.0,633.5,650.07,505.64
2016,6,17,9,30,224.0,376.0,3.0,19.0,555.0,555.18,427.47
2016,6,17,9,45,144.5,381.0,3.05,19.5,498.5,502.26,385.82
2016,6,17,10,0,65.0,386.0,3.1,20.0,442.0,439.18,335.84
2016,6,17,10,15,81.5,409.5,3.15,20.0,481.5,480.03,366.4
2016,6,17,10,30,98.0,433.0,3.2,20.0,521.0,521.58,396.74
2016,6,17,10,45,75.5,425.5,3.25,20.5,494.5,495.38,375.74
2016,6,17,11,0,53.0,418.0,3.3,21.0,468.0,467.94,354.14
2016,6,17,11,15,103.0,449.5,3.3,21.0,548.0,550.01,415.35
2016,6,17,11,30,153.0,481.0,3.3,21.0,628.0,638.96,479.63
2016,6,17,11,45,167.0,484.0,3.35,21.0,645.5,657.59,492.76
2016,6,17,12,0,181.0,487.0,3.4,21.0,663.0,675.62,505.89
2016,6,17,12,15,120.0,465.0,3.4,21.0,582.0,592.22,444.83
2016,6,17,12,30,59.0,443.0,3.4,21.0,501.0,502.26,378.44
2016,6,17,12,45,36.0,356.5,3.45,21.0,392.0,391.15,297.11
2016,6,17,13,0,13.0,270.0,3.5,21.0,283.0,276.67,210.97
2016,6,17,13,15,11.0,240.0,3.5,21.0,250.5,244.9,187.1
2016,6,17,13,30,9.0,210.0,3.5,21.0,218.0,213.23,162.91
2016,6,17,13,45,9.0,215.0,3.5,21.0,223.5,217.87,166.69
2016,6,17,14,0,9.0,220.0,3.5,21.0,229.0,222.46,170.39
2016,6,17,14,15,11.0,238.5,3.6,20.5,248.5,242.03,186.12
2016,6,17,14,30,13.0,257.0,3.7,20.0,268.0,261.43,201.76
2016,6,17,14,45,11.5,245.0,3.8,20.0,254.5,247.86,191.52
2016,6,17,15,0,10.0,233.0,3.9,20.0,241.0,234.37,181.4
2016,6,17,15,15,121.5,277.0,4.05,19.5,364.0,365.44,286.96
2016,6,17,15,30,233.0,321.0,4.2,19.0,487.0,481.02,377.77
2016,6,17,15,45,233.5,299.0,4.35,19.0,456.0,448.4,353.26
2016,6,17,16,0,234.0,277.0,4.5,19.0,425.0,415.32,328.54
2016,6,17,16,15,196.5,257.0,4.65,18.5,375.0,362.35,287.88
2016,6,17,16,30,159.0,237.0,4.8,18.0,325.0,312.75,249.26
2016,6,17,16,45,89.0,200.5,4.95,18.0,249.0,234.92,187.05
2016,6,17,17,0,19.0,164.0,5.1,18.0,173.0,165.58,131.29
2016,6,17,17,15,9.5,101.0,5.1,17.5,105.5,100.81,78.61
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,36.69,25.39
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,30.89,20.58
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,25.09,15.69
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,19.77,11.14
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,14.46,6.53
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,10.12,2.69
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.89,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,47.5,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,95.0,10.0,2.4,13.0,12.0,9.83,0.0
2016,6,18,5,15,228.0,21.0,2.45,13.5,42.5,16.07,3.94
2016,6,18,5,30,361.0,32.0,2.5,14.0,73.0,26.69,17.09
2016,6,18,5,45,447.0,39.5,2.65,14.5,116.0,60.22,29.83
2016,6,18,6,0,533.0,47.0,2.8,15.0,159.0,103.34,58.35
2016,6,18,6,15,590.0,52.5,2.8,15.0,207.0,149.2,95.1
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,202.53,141.04
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,254.83,187.68
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,311.12,237.47
2016,6,18,7,15,756.5,70.5,2.8,16.5,408.0,366.08,285.52
2016,6,18,7,30,786.0,74.0,2.8,17.0,459.0,423.38,334.11
2016,6,18,7,45,807.5,77.0,2.8,17.5,509.0,478.3,379.41
2016,6,18,8,0,829.0,80.0,2.8,18.0,559.0,534.32,424.04
2016,6,18,8,15,846.5,82.0,2.8,18.0,606.5,587.26,465.81
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,640.22,506.46
2016,6,18,8,45,877.5,86.5,2.8,18.5,698.0,690.7,542.46
2016,6,18,9,0,891.0,89.0,2.8,19.0,742.0,740.31,575.63
2016,6,18,9,15,901.5,90.5,2.8,19.0,781.5,785.5,606.2
2016,6,18,9,30,912.0,92.0,2.8,19.0,821.0,829.1,635.32
2016,6,18,9,45,917.0,95.0,2.85,19.5,854.0,867.8,659.83
2016,6,18,10,0,922.0,98.0,2.9,20.0,887.0,904.11,682.47
2016,6,18,10,15,928.0,99.5,2.95,20.0,915.0,937.24,704.12
2016,6,18,10,30,934.0,101.0,3.0,20.0,943.0,967.71,723.92
2016,6,18,10,45,939.5,101.0,3.05,20.5,964.5,993.36,739.09
2016,6,18,11,0,945.0,101.0,3.1,21.0,986.0,1016.04,752.28
2016,6,18,11,15,948.0,101.5,3.2,21.0,1000.0,1033.67,764.06
2016,6,18,11,30,951.0,102.0,3.3,21.0,1014.0,1048.04,773.82
2016,6,18,11,45,953.0,101.5,3.45,21.5,1020.5,1057.05,779.09
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,1062.67,782.24
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.5,1063.36,783.39
2016,6,18,12,30,955.0,101.0,3.8,22.0,1026.0,1060.61,782.42
2016,6,18,12,45,956.5,99.0,3.95,22.0,1018.0,1053.88,779.3
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,1043.7,773.95
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,1027.73,763.83
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,1008.49,751.64
2016,6,18,13,45,948.5,96.0,4.2,22.0,956.5,984.72,737.04
2016,6,18,14,0,944.0,96.0,4.3,22.0,934.0,957.97,720.38
2016,6,18,14,15,938.5,94.5,4.3,22.0,905.0,925.96,699.52
2016,6,18,14,30,933.0,93.0,4.3,22.0,876.0,891.32,676.78
2016,6,18,14,45,923.5,92.5,4.35,22.0,840.5,851.96,650.83
2016,6,18,15,0,914.0,92.0,4.4,22.0,805.0,810.6,623.21
2016,6,18,15,15,904.0,90.5,4.45,22.0,765.0,766.07,593.18
2016,6,18,15,30,894.0,89.0,4.5,22.0,725.0,720.02,561.65
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.5,669.24,525.5
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,617.94,486.51
2016,6,18,16,15,844.0,84.5,4.6,21.5,585.5,563.76,445.02
2016,6,18,16,30,826.0,82.0,4.6,21.0,537.0,509.55,402.19
2016,6,18,16,45,801.5,79.0,4.6,21.0,486.5,452.29,354.93
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,396.46,307.53
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.0,338.65,258.04
2016,6,18,17,30,713.0,68.0,4.6,20.0,332.0,283.62,209.74
2016,6,18,17,45,669.0,63.0,4.6,19.5,281.5,227.64,160.59
2016,6,18,18,0,625.0,58.0,4.6,19.0,231.0,174.85,114.67
2016,6,18,18,15,560.5,51.5,4.5,18.5,183.0,123.79,73.12
2016,6,18,18,30,496.0,45.0,4.4,18.0,135.0,79.91,41.48
2016,6,18,18,45,397.0,36.0,4.35,17.5,94.0,39.97,19.47
2016,6,18,19,0,298.0,27.0,4.3,17.0,53.0,20.83,10.42
2016,6,18,19,15,149.0,13.5,4.2,16.5,26.5,10.19,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,94.0,10.0,2.4,14.0,13.0,9.83,0.0
2016,6,19,5,15,231.5,21.5,2.4,14.5,44.0,16.58,4.03
2016,6,19,5,30,369.0,33.0,2.4,15.0,75.0,27.39,17.58
2016,6,19,5,45,455.5,41.0,2.4,15.5,118.5,61.77,30.81
2016,6,19,6,0,542.0,49.0,2.4,16.0,162.0,105.82,59.8
2016,6,19,6,15,597.5,54.5,2.35,16.5,210.5,151.89,96.35
2016,6,19,6,30,653.0,60.0,2.3,17.0,259.0,205.33,141.79
2016,6,19,6,45,594.5,81.0,2.3,17.5,287.0,245.05,180.48
2016,6,19,7,0,536.0,102.0,2.3,18.0,315.0,279.51,213.47
2016,6,19,7,15,450.0,139.0,2.35,18.5,334.5,310.85,242.36
2016,6,19,7,30,364.0,176.0,2.4,19.0,354.0,332.57,261.5
2016,6,19,7,45,596.0,129.0,2.45,19.5,457.0,424.23,334.22
2016,6,19,8,0,828.0,82.0,2.5,20.0,560.0,535.19,420.87
2016,6,19,8,15,844.0,84.5,2.5,20.5,606.5,587.71,460.59
2016,6,19,8,30,860.0,87.0,2.5,21.0,653.0,640.12,499.26
2016,6,19,8,45,871.0,89.5,2.55,21.5,696.0,688.74,533.72
2016,6,19,9,0,882.0,92.0,2.6,22.0,739.0,736.3,565.19
2016,6,19,9,15,892.0,94.0,2.6,22.5,777.5,781.29,594.05
2016,6,19,9,30,902.0,96.0,2.6,23.0,816.0,824.67,621.34
2016,6,19,9,45,917.0,92.5,2.6,23.5,851.5,864.82,646.02
2016,6,19,10,0,932.0,89.0,2.6,24.0,887.0,903.22,669.2
2016,6,19,10,15,937.5,90.0,2.6,24.0,914.0,935.71,689.54
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,965.49,708.04
2016,6,19,10,45,944.0,93.5,2.65,24.5,961.0,989.69,721.91
2016,6,19,11,0,945.0,96.0,2.7,25.0,981.0,1010.71,733.75
2016,6,19,11,15,947.5,96.5,2.85,25.0,994.5,1027.91,745.56
2016,6,19,11,30,950.0,97.0,3.0,25.0,1008.0,1041.83,755.35
2016,6,19,11,45,946.0,100.5,3.2,25.0,1013.0,1048.96,761.32
2016,6,19,12,0,942.0,104.0,3.4,25.0,1018.0,1052.65,765.15
2016,6,19,12,15,942.0,104.0,3.6,25.0,1017.0,1053.38,767.13
2016,6,19,12,30,942.0,104.0,3.8,25.0,1016.0,1050.72,766.96
2016,6,19,12,45,932.0,109.5,4.0,25.0,1005.0,1040.3,761.76
2016,6,19,13,0,922.0,115.0,4.2,25.0,994.0,1026.7,754.5
2016,6,19,13,15,919.0,114.5,4.35,25.0,978.5,1010.8,745.39
2016,6,19,13,30,916.0,114.0,4.5,25.0,963.0,991.76,734.18
2016,6,19,13,45,917.0,109.5,4.65,25.0,942.0,969.37,721.06
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,943.84,705.82
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.5,912.65,687.57
2016,6,19,14,30,906.0,103.0,5.0,24.0,864.0,878.93,667.32
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.5,841.23,642.67
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,801.31,616.17
2016,6,19,15,15,884.5,95.5,5.2,23.5,755.5,757.17,587.0
2016,6,19,15,30,874.0,94.0,5.2,23.0,716.0,711.59,556.36
2016,6,19,15,45,861.0,91.5,5.25,23.0,672.0,662.15,520.68
2016,6,19,16,0,848.0,89.0,5.3,23.0,628.0,611.96,482.28
2016,6,19,16,15,830.5,86.5,5.3,22.5,580.0,558.78,441.33
2016,6,19,16,30,813.0,84.0,5.3,22.0,532.0,505.47,399.02
2016,6,19,16,45,788.0,81.5,5.35,22.0,482.0,449.13,352.42
2016,6,19,17,0,763.0,79.0,5.4,22.0,432.0,394.28,305.78
2016,6,19,17,15,731.0,75.0,5.35,21.5,381.0,337.19,256.82
2016,6,19,17,30,699.0,71.0,5.3,21.0,330.0,282.88,209.15
2016,6,19,17,45,654.0,66.0,5.25,20.5,279.5,226.09,159.49
2016,6,19,18,0,609.0,61.0,5.2,20.0,229.0,175.12,115.22
2016,6,19,18,15,544.5,54.0,5.05,19.5,181.5,124.39,74.06
2016,6,19,18,30,480.0,47.0,4.9,19.0,134.0,80.87,42.66
2016,6,19,18,45,383.0,37.5,4.8,18.5,93.5,41.32,20.58
2016,6,19,19,0,286.0,28.0,4.7,18.0,53.0,21.76,11.14
2016,6,19,19,15,143.0,14.0,4.65,17.5,26.5,10.63,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,90.0,11.0,4.1,13.0,13.0,10.81,0.0
2016,6,20,5,15,233.0,22.5,4.2,13.5,45.0,17.58,4.42
2016,6,20,5,30,376.0,34.0,4.3,14.0,77.0,28.08,18.2
2016,6,20,5,45,470.5,41.0,4.4,14.5,121.5,62.28,30.97
2016,6,20,6,0,565.0,48.0,4.5,15.0,166.0,107.06,60.17
2016,6,20,6,15,621.5,53.5,4.5,15.5,215.5,154.53,98.09
2016,6,20,6,30,678.0,59.0,4.5,16.0,265.0,209.44,145.31
2016,6,20,6,45,720.0,62.5,4.5,16.5,317.5,262.98,193.23
2016,6,20,7,0,762.0,66.0,4.5,17.0,370.0,320.71,244.59
2016,6,20,7,15,790.0,69.5,4.5,17.5,421.5,376.93,294.18
2016,6,20,7,30,818.0,73.0,4.5,18.0,473.0,435.31,344.2
2016,6,20,7,45,839.5,75.5,4.5,18.5,523.5,491.77,391.26
2016,6,20,8,0,861.0,78.0,4.5,19.0,574.0,548.51,437.06
2016,6,20,8,15,876.5,80.5,4.45,19.0,622.0,602.34,479.94
2016,6,20,8,30,892.0,83.0,4.4,19.0,670.0,655.94,521.44
2016,6,20,8,45,905.0,84.5,4.35,19.5,714.0,706.35,557.57
2016,6,20,9,0,918.0,86.0,4.3,20.0,758.0,755.79,590.83
2016,6,20,9,15,927.0,87.5,4.3,20.0,797.0,800.96,621.87
2016,6,20,9,30,936.0,89.0,4.3,20.0,836.0,844.36,651.34
2016,6,20,9,45,931.0,97.0,4.3,20.5,866.0,880.68,674.27
2016,6,20,10,0,926.0,105.0,4.3,21.0,896.0,913.89,694.83
2016,6,20,10,15,931.0,106.0,4.35,21.0,923.0,945.81,715.96
2016,6,20,10,30,936.0,107.0,4.4,21.0,950.0,975.01,735.18
2016,6,20,10,45,940.0,107.5,4.45,21.5,970.5,999.88,750.0
2016,6,20,11,0,944.0,108.0,4.5,22.0,991.0,1021.72,762.89
2016,6,20,11,15,946.0,108.5,4.55,22.0,1004.5,1038.46,773.93
2016,6,20,11,30,948.0,109.0,4.6,22.0,1018.0,1051.9,782.89
2016,6,20,11,45,950.0,108.5,4.65,22.5,1024.5,1060.99,787.5
2016,6,20,12,0,952.0,108.0,4.7,23.0,1031.0,1066.69,789.98
2016,6,20,12,15,951.5,108.0,4.8,23.0,1029.5,1066.97,791.05
2016,6,20,12,30,951.0,108.0,4.9,23.0,1028.0,1063.83,789.96
2016,6,20,12,45,953.0,105.0,5.05,23.0,1020.0,1056.73,786.76
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,1046.16,781.29
2016,6,20,13,15,952.0,101.5,5.3,22.5,996.5,1029.85,773.09
2016,6,20,13,30,949.0,101.0,5.4,22.0,981.0,1010.29,762.66
2016,6,20,13,45,943.5,101.0,5.55,22.0,958.0,985.76,747.59
2016,6,20,14,0,938.0,101.0,5.7,22.0,935.0,958.3,730.38
2016,6,20,14,15,932.0,99.5,5.75,22.0,905.5,926.09,709.1
2016,6,20,14,30,926.0,98.0,5.8,22.0,876.0,891.3,685.89
2016,6,20,14,45,915.0,98.5,5.9,22.0,840.5,852.02,659.54
2016,6,20,15,0,904.0,99.0,6.0,22.0,805.0,810.86,631.55
2016,6,20,15,15,894.0,97.0,6.0,21.5,764.5,766.26,601.53
2016,6,20,15,30,884.0,95.0,6.0,21.0,724.0,720.15,569.96
2016,6,20,15,45,868.5,93.5,6.05,21.0,679.0,669.65,532.84
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,618.6,493.11
2016,6,20,16,15,834.5,89.5,6.05,20.5,586.0,564.66,450.85
2016,6,20,16,30,816.0,87.0,6.0,20.0,538.0,510.62,407.31
2016,6,20,16,45,793.0,83.5,5.95,19.5,487.5,454.04,360.5
2016,6,20,17,0,770.0,80.0,5.9,19.0,437.0,398.74,313.37
2016,6,20,17,15,432.5,113.0,5.8,18.5,309.5,265.41,206.75
2016,6,20,17,30,95.0,146.0,5.7,18.0,182.0,168.25,132.23
2016,6,20,17,45,85.5,125.5,5.6,18.0,154.0,140.4,108.99
2016,6,20,18,0,76.0,105.0,5.5,18.0,126.0,113.75,86.61
2016,6,20,18,15,64.0,84.5,5.4,17.5,100.0,87.98,65.28
2016,6,20,18,30,52.0,64.0,5.3,17.0,74.0,63.82,45.49
2016,6,20,18,45,31.5,46.0,5.25,16.5,51.5,43.21,29.12
2016,6,20,19,0,11.0,28.0,5.2,16.0,29.0,26.03,14.65
2016,6,20,19,15,5.5,14.0,5.1,15.5,14.5,13.42,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
