Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,77.0,11.0,3.1,14.0,12.0,10.81,0.0
2016,6,21,5,15,214.0,22.5,3.15,14.0,43.0,17.62,4.17
2016,6,21,5,30,351.0,34.0,3.2,14.0,74.0,27.64,17.82
2016,6,21,5,45,447.5,41.0,3.25,14.5,117.5,60.51,30.37
2016,6,21,6,0,544.0,48.0,3.3,15.0,161.0,104.18,58.65
2016,6,21,6,15,600.5,54.0,3.25,15.5,210.0,150.91,95.81
2016,6,21,6,30,657.0,60.0,3.2,16.0,259.0,205.13,142.14
2016,6,21,6,45,701.0,63.0,3.2,16.5,310.5,257.55,188.71
2016,6,21,7,0,745.0,66.0,3.2,17.0,362.0,314.4,238.89
2016,6,21,7,15,772.5,69.0,3.2,17.5,412.5,369.0,286.77
2016,6,21,7,30,800.0,72.0,3.2,18.0,463.0,425.73,335.04
2016,6,21,7,45,822.5,74.5,3.2,18.5,513.0,481.77,381.29
2016,6,21,8,0,845.0,77.0,3.2,19.0,563.0,538.2,426.35
2016,6,21,8,15,860.5,79.0,3.15,19.5,610.0,590.75,466.89
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,643.11,505.95
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,692.14,540.74
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,740.16,572.67
2016,6,21,9,15,909.0,85.5,3.1,21.5,781.5,784.64,601.53
2016,6,21,9,30,918.0,87.0,3.1,22.0,820.0,827.4,628.76
2016,6,21,9,45,919.5,91.5,3.1,22.5,851.5,865.01,652.06
2016,6,21,10,0,921.0,96.0,3.1,23.0,883.0,900.01,673.32
2016,6,21,10,15,926.5,97.0,3.1,23.0,910.0,932.27,693.88
2016,6,21,10,30,932.0,98.0,3.1,23.0,937.0,961.86,712.57
2016,6,21,10,45,934.0,99.5,3.15,23.5,957.0,985.82,726.48
2016,6,21,11,0,936.0,101.0,3.2,24.0,977.0,1006.69,738.37
2016,6,21,11,15,938.0,101.5,3.25,24.0,990.5,1023.35,749.01
2016,6,21,11,30,940.0,102.0,3.3,24.0,1004.0,1036.76,757.64
2016,6,21,11,45,940.0,103.0,3.4,24.5,1009.5,1045.36,762.18
2016,6,21,12,0,940.0,104.0,3.5,25.0,1015.0,1050.58,764.64
2016,6,21,12,15,939.5,104.0,3.65,25.0,1014.0,1050.9,765.92
2016,6,21,12,30,939.0,104.0,3.8,25.0,1013.0,1047.85,765.11
2016,6,21,12,45,934.5,105.5,3.95,25.0,1003.5,1038.96,760.56
2016,6,21,13,0,930.0,107.0,4.1,25.0,994.0,1026.8,753.94
2016,6,21,13,15,927.0,106.5,4.25,25.0,978.5,1010.88,744.84
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,991.79,733.64
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,967.73,719.53
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,940.77,703.72
2016,6,21,14,15,908.5,103.0,4.95,24.5,889.0,909.29,685.59
2016,6,21,14,30,902.0,102.0,5.1,24.0,860.0,875.32,665.4
2016,6,21,14,45,893.5,100.5,5.25,24.0,825.5,836.89,640.4
2016,6,21,15,0,885.0,99.0,5.4,24.0,791.0,796.46,613.64
2016,6,21,15,15,874.5,97.0,5.5,23.5,751.0,752.24,584.69
2016,6,21,15,30,864.0,95.0,5.6,23.0,711.0,706.61,554.17
2016,6,21,15,45,849.5,93.0,5.7,22.5,667.0,657.16,519.35
2016,6,21,16,0,835.0,91.0,5.8,22.0,623.0,607.1,481.78
2016,6,21,16,15,817.5,88.5,5.8,21.5,576.0,554.59,440.95
2016,6,21,16,30,800.0,86.0,5.8,21.0,529.0,501.91,398.78
2016,6,21,16,45,775.5,83.0,5.8,20.5,479.0,445.95,352.76
2016,6,21,17,0,751.0,80.0,5.8,20.0,429.0,391.44,306.57
2016,6,21,17,15,719.5,76.0,5.75,19.5,378.5,335.14,257.8
2016,6,21,17,30,688.0,72.0,5.7,19.0,328.0,280.42,209.4
2016,6,21,17,45,641.0,67.5,5.7,18.5,278.0,225.29,160.77
2016,6,21,18,0,594.0,63.0,5.7,18.0,228.0,175.04,116.83
2016,6,21,18,15,529.0,56.0,5.55,17.5,181.0,124.97,75.84
2016,6,21,18,30,464.0,49.0,5.4,17.0,134.0,82.15,44.59
2016,6,21,18,45,364.5,39.5,5.3,16.5,93.5,43.26,22.46
2016,6,21,19,0,265.0,30.0,5.2,16.0,53.0,23.66,12.87
2016,6,21,19,15,132.5,15.0,5.1,15.5,26.5,11.52,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,12.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,13.0,12.0,10.81,0.0
2016,6,22,5,15,224.0,22.5,5.7,13.0,43.5,17.67,3.92
2016,6,22,5,30,367.0,34.0,5.9,13.0,75.0,27.37,17.62
2016,6,22,5,45,451.5,42.5,6.1,13.5,118.5,61.75,31.5
2016,6,22,6,0,536.0,51.0,6.3,14.0,162.0,105.61,60.51
2016,6,22,6,15,594.0,57.0,6.25,14.0,211.0,152.11,97.87
2016,6,22,6,30,652.0,63.0,6.2,14.0,260.0,205.01,143.87
2016,6,22,6,45,691.5,67.5,6.2,14.5,311.0,258.71,192.44
2016,6,22,7,0,731.0,72.0,6.2,15.0,362.0,315.01,243.28
2016,6,22,7,15,759.5,75.5,6.15,15.5,413.0,369.78,292.37
2016,6,22,7,30,788.0,79.0,6.1,16.0,464.0,426.79,342.13
2016,6,22,7,45,812.5,81.0,6.1,16.5,514.0,482.32,389.45
2016,6,22,8,0,837.0,83.0,6.1,17.0,564.0,539.23,436.5
2016,6,22,8,15,853.0,85.5,6.0,17.0,611.5,592.23,479.84
2016,6,22,8,30,869.0,88.0,5.9,17.0,659.0,645.11,521.94
2016,6,22,8,45,884.5,88.5,5.8,17.5,703.0,695.25,559.34
2016,6,22,9,0,900.0,89.0,5.7,18.0,747.0,744.69,593.64
2016,6,22,9,15,909.5,90.5,5.6,18.0,786.0,789.59,625.14
2016,6,22,9,30,919.0,92.0,5.5,18.0,825.0,832.81,655.02
2016,6,22,9,45,927.5,92.5,5.45,18.5,858.5,872.28,680.76
2016,6,22,10,0,936.0,93.0,5.4,19.0,892.0,909.56,704.62
2016,6,22,10,15,941.5,94.0,5.35,19.0,919.5,942.3,726.38
2016,6,22,10,30,947.0,95.0,5.3,19.0,947.0,972.31,746.12
2016,6,22,10,45,951.0,95.0,5.25,19.0,968.0,997.01,762.09
2016,6,22,11,0,955.0,95.0,5.2,19.0,989.0,1018.64,775.93
2016,6,22,11,15,958.0,95.5,5.15,19.0,1003.0,1036.62,787.28
2016,6,22,11,30,961.0,96.0,5.1,19.0,1017.0,1051.3,796.42
2016,6,22,11,45,962.5,96.0,5.05,19.0,1023.5,1060.61,801.97
2016,6,22,12,0,964.0,96.0,5.0,19.0,1030.0,1066.47,805.3
2016,6,22,12,15,964.0,96.0,5.0,19.0,1029.5,1067.37,805.84
2016,6,22,12,30,964.0,96.0,5.0,19.0,1029.0,1064.79,804.17
2016,6,22,12,45,953.5,102.0,5.0,19.0,1018.0,1054.41,797.33
2016,6,22,13,0,943.0,108.0,5.0,19.0,1007.0,1040.77,788.41
2016,6,22,13,15,940.5,107.5,5.0,19.0,991.5,1025.2,778.27
2016,6,22,13,30,938.0,107.0,5.0,19.0,976.0,1006.4,765.99
2016,6,22,13,45,932.0,107.0,5.05,19.0,953.5,981.71,750.07
2016,6,22,14,0,926.0,107.0,5.1,19.0,931.0,954.15,732.13
2016,6,22,14,15,920.0,105.5,5.1,19.0,902.0,922.34,710.81
2016,6,22,14,30,914.0,104.0,5.1,19.0,873.0,887.98,687.6
2016,6,22,14,45,905.5,102.5,5.1,19.0,838.0,849.18,661.09
2016,6,22,15,0,897.0,101.0,5.1,19.0,803.0,808.34,632.92
2016,6,22,15,15,886.0,99.0,5.1,18.5,762.5,763.31,602.6
2016,6,22,15,30,875.0,97.0,5.1,18.0,722.0,716.87,570.78
2016,6,22,15,45,862.0,94.5,5.1,18.0,677.5,667.43,534.3
2016,6,22,16,0,849.0,92.0,5.1,18.0,633.0,617.23,495.12
2016,6,22,16,15,830.5,89.5,5.1,17.5,584.5,563.51,453.09
2016,6,22,16,30,812.0,87.0,5.1,17.0,536.0,509.67,409.7
2016,6,22,16,45,787.5,83.5,5.2,17.0,485.5,452.59,361.88
2016,6,22,17,0,763.0,80.0,5.3,17.0,435.0,396.94,313.9
2016,6,22,17,15,731.0,76.0,5.4,16.5,384.0,339.81,264.15
2016,6,22,17,30,699.0,72.0,5.5,16.0,333.0,285.44,215.61
2016,6,22,17,45,650.5,67.5,5.6,15.5,282.0,228.15,164.71
2016,6,22,18,0,602.0,63.0,5.7,15.0,231.0,177.04,119.59
2016,6,22,18,15,536.0,56.0,5.7,14.5,183.5,126.34,77.6
2016,6,22,18,30,470.0,49.0,5.7,14.0,136.0,83.01,45.57
2016,6,22,18,45,367.5,39.5,5.7,14.0,95.0,43.62,22.82
2016,6,22,19,0,265.0,30.0,5.7,14.0,54.0,23.63,13.02
2016,6,22,19,15,132.5,15.0,5.7,13.5,27.0,11.5,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,47.0,5.0,5.55,12.0,6.0,0.0,0.0
2016,6,23,5,0,94.0,10.0,5.7,12.0,12.0,9.83,0.0
2016,6,23,5,15,239.0,21.0,5.75,12.5,43.5,16.26,2.85
2016,6,23,5,30,384.0,32.0,5.8,13.0,75.0,25.14,15.69
2016,6,23,5,45,477.0,39.0,5.9,13.5,119.5,59.48,28.93
2016,6,23,6,0,570.0,46.0,6.0,14.0,164.0,104.2,57.9
2016,6,23,6,15,626.0,51.5,5.95,14.0,213.5,153.06,97.24
2016,6,23,6,30,682.0,57.0,5.9,14.0,263.0,206.58,143.95
2016,6,23,6,45,724.5,60.0,5.9,14.5,315.0,259.89,192.32
2016,6,23,7,0,767.0,63.0,5.9,15.0,367.0,317.45,244.37
2016,6,23,7,15,794.5,66.5,5.75,15.5,418.5,373.7,294.81
2016,6,23,7,30,822.0,70.0,5.6,16.0,470.0,432.73,346.14
2016,6,23,7,45,844.0,72.0,5.45,16.5,520.5,488.51,393.4
2016,6,23,8,0,866.0,74.0,5.3,17.0,571.0,545.25,439.84
2016,6,23,8,15,881.0,76.0,5.15,17.5,618.5,598.55,482.03
2016,6,23,8,30,896.0,78.0,5.0,18.0,666.0,651.58,522.56
2016,6,23,8,45,908.5,79.5,4.85,18.5,709.5,701.88,558.73
2016,6,23,9,0,921.0,81.0,4.7,19.0,753.0,751.18,591.86
2016,6,23,9,15,929.0,82.0,4.6,19.0,791.5,795.28,621.94
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,837.55,650.28
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,874.98,673.48
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,909.71,694.68
2016,6,23,10,15,942.5,92.0,4.3,20.0,919.0,940.78,715.06
2016,6,23,10,30,946.0,93.0,4.3,20.0,945.0,969.02,733.44
2016,6,23,10,45,948.0,94.0,4.3,20.5,964.0,992.88,747.38
2016,6,23,11,0,950.0,95.0,4.3,21.0,983.0,1013.6,759.18
2016,6,23,11,15,951.0,95.0,4.4,21.0,995.5,1029.09,769.56
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,1041.25,778.0
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,1049.53,784.16
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,1054.39,788.16
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,1054.32,789.44
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,1050.82,788.49
2016,6,23,12,45,948.5,94.5,5.15,21.0,1006.0,1041.93,783.95
2016,6,23,13,0,945.0,95.0,5.3,21.0,997.0,1029.69,777.18
2016,6,23,13,15,942.0,94.5,5.45,21.0,981.5,1013.64,767.8
2016,6,23,13,30,939.0,94.0,5.6,21.0,966.0,994.38,756.18
2016,6,23,13,45,936.5,92.5,5.75,21.0,944.0,971.44,741.95
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,945.47,725.49
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,914.44,706.43
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,880.79,685.28
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.5,843.57,659.96
2016,6,23,15,0,913.0,84.0,6.3,20.0,798.0,804.06,632.72
2016,6,23,15,15,902.5,82.5,6.3,19.5,758.0,759.34,602.15
2016,6,23,15,30,892.0,81.0,6.3,19.0,718.0,713.13,570.05
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.5,663.67,533.9
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,613.33,494.23
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,559.73,451.67
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,506.27,408.0
2016,6,23,16,45,809.0,69.5,6.3,18.0,483.0,449.68,359.92
2016,6,23,17,0,785.0,67.0,6.3,18.0,433.0,393.64,311.13
2016,6,23,17,15,755.0,64.0,6.2,17.5,382.0,337.11,261.35
2016,6,23,17,30,725.0,61.0,6.1,17.0,331.0,283.09,212.69
2016,6,23,17,45,680.0,57.0,6.05,17.0,280.5,227.06,162.16
2016,6,23,18,0,635.0,53.0,6.0,17.0,230.0,175.69,116.36
2016,6,23,18,15,573.5,47.5,5.85,16.5,183.0,124.01,73.46
2016,6,23,18,30,512.0,42.0,5.7,16.0,136.0,80.38,41.32
2016,6,23,18,45,410.0,34.5,5.6,15.5,95.0,40.5,19.12
2016,6,23,19,0,308.0,27.0,5.5,15.0,54.0,20.68,10.67
2016,6,23,19,15,154.0,13.5,5.4,14.5,27.0,10.1,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,12.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,13.0,11.0,9.83,0.0
2016,6,24,5,15,245.5,20.5,4.95,13.0,42.5,15.83,2.25
2016,6,24,5,30,393.0,31.0,5.1,13.0,74.0,23.82,14.55
2016,6,24,5,45,478.5,38.5,5.35,13.5,118.0,58.62,28.31
2016,6,24,6,0,564.0,46.0,5.6,14.0,162.0,102.97,57.14
2016,6,24,6,15,621.5,51.5,5.55,14.0,211.5,151.71,96.22
2016,6,24,6,30,679.0,57.0,5.5,14.0,261.0,205.26,142.8
2016,6,24,6,45,715.5,62.0,5.5,14.5,312.5,258.68,191.33
2016,6,24,7,0,752.0,67.0,5.5,15.0,364.0,315.73,242.91
2016,6,24,7,15,781.0,70.5,5.35,15.5,416.0,371.77,292.94
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,430.11,343.5
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,485.81,390.56
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,542.4,436.73
2016,6,24,8,15,865.0,83.5,4.9,17.0,615.5,596.02,480.01
2016,6,24,8,30,881.0,86.0,4.8,17.0,663.0,649.5,521.95
2016,6,24,8,45,892.0,89.0,4.75,17.5,706.5,699.68,558.85
2016,6,24,9,0,903.0,92.0,4.7,18.0,750.0,748.77,592.41
2016,6,24,9,15,912.5,93.5,4.6,18.5,789.5,793.86,622.16
2016,6,24,9,30,922.0,95.0,4.5,19.0,829.0,837.27,650.12
2016,6,24,9,45,930.0,95.5,4.4,19.5,862.5,876.51,674.58
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,913.53,697.35
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,945.97,718.09
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,975.65,736.81
2016,6,24,10,45,950.5,99.5,4.1,20.5,971.5,1000.58,751.38
2016,6,24,11,0,953.0,101.0,4.1,21.0,992.0,1022.38,763.81
2016,6,24,11,15,955.5,101.5,4.1,21.0,1006.0,1039.94,774.9
2016,6,24,11,30,958.0,102.0,4.1,21.0,1020.0,1054.2,783.88
2016,6,24,11,45,958.0,102.5,4.2,21.5,1026.0,1062.59,788.23
2016,6,24,12,0,958.0,103.0,4.3,22.0,1032.0,1067.53,790.43
2016,6,24,12,15,957.5,103.0,4.45,22.0,1031.0,1068.02,791.64
2016,6,24,12,30,957.0,103.0,4.6,22.0,1030.0,1065.06,791.11
2016,6,24,12,45,949.0,107.0,4.75,22.0,1019.5,1055.25,786.22
2016,6,24,13,0,941.0,111.0,4.9,22.0,1009.0,1042.17,779.17
2016,6,24,13,15,938.0,110.5,5.05,22.0,993.5,1026.23,770.18
2016,6,24,13,30,935.0,110.0,5.2,22.0,978.0,1007.08,758.97
2016,6,24,13,45,931.0,109.0,5.35,22.0,955.5,983.38,744.56
2016,6,24,14,0,927.0,108.0,5.5,22.0,933.0,956.73,728.0
2016,6,24,14,15,921.0,106.5,5.5,22.0,904.0,924.96,706.81
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,890.63,683.74
2016,6,24,14,45,906.5,104.0,5.55,22.0,840.0,852.35,658.01
2016,6,24,15,0,898.0,103.0,5.6,22.0,805.0,812.03,630.6
2016,6,24,15,15,887.5,101.0,5.55,21.5,765.0,767.37,600.5
2016,6,24,15,30,877.0,99.0,5.5,21.0,725.0,721.26,568.95
2016,6,24,15,45,862.5,97.0,5.5,21.0,680.5,671.26,532.29
2016,6,24,16,0,848.0,95.0,5.5,21.0,636.0,620.63,493.08
2016,6,24,16,15,829.5,92.5,5.45,20.5,588.0,566.99,451.37
2016,6,24,16,30,811.0,90.0,5.4,20.0,540.0,513.19,408.32
2016,6,24,16,45,786.0,86.5,5.35,20.0,489.0,455.89,360.59
2016,6,24,17,0,761.0,83.0,5.3,20.0,438.0,400.08,312.87
2016,6,24,17,15,728.5,79.0,5.2,19.5,386.5,342.82,263.51
2016,6,24,17,30,696.0,75.0,5.1,19.0,335.0,287.2,214.54
2016,6,24,17,45,649.5,70.0,5.1,18.5,284.0,231.15,165.27
2016,6,24,18,0,603.0,65.0,5.1,18.0,233.0,179.93,120.54
2016,6,24,18,15,536.0,58.0,4.85,17.5,185.0,128.93,78.8
2016,6,24,18,30,469.0,51.0,4.6,17.0,137.0,85.42,46.95
2016,6,24,18,45,367.0,40.5,4.45,16.5,95.5,45.02,23.53
2016,6,24,19,0,265.0,30.0,4.3,16.0,54.0,23.58,12.93
2016,6,24,19,15,132.5,15.0,4.1,15.5,27.0,11.47,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,31.5,4.5,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,63.0,9.0,2.8,13.0,11.0,8.85,0.0
2016,6,25,5,15,203.5,21.5,2.8,13.5,41.0,16.84,2.32
2016,6,25,5,30,344.0,34.0,2.8,14.0,71.0,26.26,16.51
2016,6,25,5,45,437.5,42.0,2.85,14.5,115.0,59.15,30.06
2016,6,25,6,0,531.0,50.0,2.9,15.0,159.0,102.52,57.91
2016,6,25,6,15,590.0,56.0,2.8,15.5,208.0,148.76,94.24
2016,6,25,6,30,649.0,62.0,2.7,16.0,257.0,201.51,139.0
2016,6,25,6,45,691.0,66.5,2.65,16.5,308.5,255.65,186.78
2016,6,25,7,0,733.0,71.0,2.6,17.0,360.0,312.69,236.86
2016,6,25,7,15,762.5,74.5,2.6,17.5,411.5,367.92,284.94
2016,6,25,7,30,792.0,78.0,2.6,18.0,463.0,425.52,333.57
2016,6,25,7,45,815.5,80.5,2.65,18.5,513.5,481.28,379.44
2016,6,25,8,0,839.0,83.0,2.7,19.0,564.0,538.32,424.81
2016,6,25,8,15,855.5,85.5,2.7,19.5,611.5,591.77,465.89
2016,6,25,8,30,872.0,88.0,2.7,20.0,659.0,645.16,505.59
2016,6,25,8,45,885.5,89.5,2.75,20.5,703.0,695.16,541.47
2016,6,25,9,0,899.0,91.0,2.8,21.0,747.0,744.29,574.21
2016,6,25,9,15,909.0,93.0,2.8,21.5,786.5,790.15,603.81
2016,6,25,9,30,919.0,95.0,2.8,22.0,826.0,834.38,631.81
2016,6,25,9,45,921.5,99.0,2.85,22.5,858.5,872.52,655.57
2016,6,25,10,0,924.0,103.0,2.9,23.0,891.0,908.11,677.41
2016,6,25,10,15,930.0,104.0,2.95,23.0,918.5,941.08,698.67
2016,6,25,10,30,936.0,105.0,3.0,23.0,946.0,971.4,718.11
2016,6,25,10,45,939.5,106.0,3.05,23.5,967.0,996.55,732.72
2016,6,25,11,0,943.0,107.0,3.1,24.0,988.0,1018.64,745.33
2016,6,25,11,15,945.5,107.5,3.2,24.0,1002.0,1036.1,756.84
2016,6,25,11,30,948.0,108.0,3.3,24.0,1016.0,1050.28,766.35
2016,6,25,11,45,948.5,108.5,3.4,24.0,1022.5,1059.13,772.52
2016,6,25,12,0,949.0,109.0,3.5,24.0,1029.0,1064.58,776.64
2016,6,25,12,15,949.0,109.0,3.65,24.0,1028.0,1065.61,778.4
2016,6,25,12,30,949.0,109.0,3.8,24.0,1027.0,1063.21,778.05
2016,6,25,12,45,949.5,107.5,3.95,24.0,1019.5,1056.38,774.87
2016,6,25,13,0,950.0,106.0,4.1,24.0,1012.0,1046.14,769.52
2016,6,25,13,15,947.0,105.5,4.2,24.0,996.5,1030.11,760.08
2016,6,25,13,30,944.0,105.0,4.3,24.0,981.0,1010.85,748.54
2016,6,25,13,45,939.0,104.5,4.4,24.0,958.5,986.58,733.65
2016,6,25,14,0,934.0,104.0,4.5,24.0,936.0,959.36,716.71
2016,6,25,14,15,928.0,102.5,4.55,23.5,906.5,927.45,697.83
2016,6,25,14,30,922.0,101.0,4.6,23.0,877.0,892.93,676.95
2016,6,25,14,45,913.5,100.0,4.7,23.0,842.0,854.45,652.04
2016,6,25,15,0,905.0,99.0,4.8,23.0,807.0,813.91,625.36
2016,6,25,15,15,894.5,97.0,4.8,22.5,767.0,769.01,595.86
2016,6,25,15,30,884.0,95.0,4.8,22.0,727.0,722.63,564.84
2016,6,25,15,45,870.0,93.0,4.8,22.0,682.0,672.68,528.95
2016,6,25,16,0,856.0,91.0,4.8,22.0,637.0,622.03,490.25
2016,6,25,16,15,838.0,88.0,4.8,21.5,589.0,567.76,448.72
2016,6,25,16,30,820.0,85.0,4.8,21.0,541.0,513.32,405.75
2016,6,25,16,45,797.0,82.0,4.85,21.0,490.5,457.02,359.35
2016,6,25,17,0,774.0,79.0,4.9,21.0,440.0,401.98,312.65
2016,6,25,17,15,742.0,75.0,4.85,20.5,388.5,344.2,263.17
2016,6,25,17,30,710.0,71.0,4.8,20.0,337.0,289.18,214.88
2016,6,25,17,45,665.5,66.0,4.8,19.5,286.0,231.75,164.57
2016,6,25,18,0,621.0,61.0,4.8,19.0,235.0,180.04,119.44
2016,6,25,18,15,556.5,54.5,4.7,18.5,186.5,128.84,77.53
2016,6,25,18,30,492.0,48.0,4.6,18.0,138.0,84.84,45.34
2016,6,25,18,45,390.0,38.5,4.55,17.5,96.5,44.06,22.07
2016,6,25,19,0,288.0,29.0,4.5,17.0,55.0,22.58,12.1
2016,6,25,19,15,144.0,14.5,4.45,16.5,27.5,11.0,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,3.5,13.5,35.0,11.75,0.0
2016,6,26,5,30,347.0,32.0,3.5,14.0,70.0,24.39,14.89
2016,6,26,5,45,435.0,40.5,3.5,14.5,112.5,57.13,28.6
2016,6,26,6,0,523.0,49.0,3.5,15.0,155.0,100.14,56.32
2016,6,26,6,15,580.5,55.0,3.4,15.0,203.5,145.64,92.25
2016,6,26,6,30,638.0,61.0,3.3,15.0,252.0,197.49,136.68
2016,6,26,6,45,678.5,65.5,3.2,15.5,302.0,250.55,183.88
2016,6,26,7,0,719.0,70.0,3.1,16.0,352.0,306.39,233.32
2016,6,26,7,15,747.5,73.5,3.05,16.5,403.0,360.47,280.81
2016,6,26,7,30,776.0,77.0,3.0,17.0,454.0,416.83,328.83
2016,6,26,7,45,798.5,80.0,2.95,18.0,503.5,471.78,373.57
2016,6,26,8,0,821.0,83.0,2.9,19.0,553.0,527.84,417.46
2016,6,26,8,15,837.5,85.5,2.9,19.5,599.5,580.54,458.19
2016,6,26,8,30,854.0,88.0,2.9,20.0,646.0,633.1,497.52
2016,6,26,8,45,867.0,89.5,2.9,20.5,689.0,681.99,532.71
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,730.01,564.65
2016,6,26,9,15,889.5,93.0,2.9,21.0,770.5,774.76,594.84
2016,6,26,9,30,899.0,95.0,2.9,21.0,809.0,817.9,623.57
2016,6,26,9,45,908.0,95.0,2.9,21.5,842.5,856.75,647.79
2016,6,26,10,0,917.0,95.0,2.9,22.0,876.0,893.51,670.3
2016,6,26,10,15,922.0,96.0,2.95,22.5,903.0,925.43,689.68
2016,6,26,10,30,927.0,97.0,3.0,23.0,930.0,954.67,707.16
2016,6,26,10,45,929.5,98.5,3.05,23.5,950.0,979.24,721.48
2016,6,26,11,0,932.0,100.0,3.1,24.0,970.0,1000.74,733.8
2016,6,26,11,15,933.5,100.5,3.2,24.0,983.0,1017.1,744.63
2016,6,26,11,30,935.0,101.0,3.3,24.0,996.0,1030.21,753.47
2016,6,26,11,45,934.0,102.0,3.4,24.0,1001.5,1038.01,758.98
2016,6,26,12,0,933.0,103.0,3.5,24.0,1007.0,1042.45,762.44
2016,6,26,12,15,932.5,103.0,3.6,24.0,1006.0,1043.01,763.49
2016,6,26,12,30,932.0,103.0,3.7,24.0,1005.0,1040.2,762.46
2016,6,26,12,45,919.0,110.0,3.85,24.5,993.0,1028.7,754.71
2016,6,26,13,0,906.0,117.0,4.0,25.0,981.0,1014.1,745.0
2016,6,26,13,15,903.0,116.0,4.15,25.0,965.5,998.2,735.92
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,979.22,724.75
2016,6,26,13,45,894.5,114.5,4.5,25.0,928.0,955.4,710.56
2016,6,26,14,0,889.0,114.0,4.7,25.0,906.0,928.81,694.88
2016,6,26,14,15,882.5,112.5,4.8,24.5,877.5,897.69,676.61
2016,6,26,14,30,876.0,111.0,4.9,24.0,849.0,864.13,656.39
2016,6,26,14,45,866.5,110.0,5.05,24.0,814.5,826.36,631.89
2016,6,26,15,0,857.0,109.0,5.2,24.0,780.0,786.72,605.72
2016,6,26,15,15,845.5,107.0,5.2,23.5,740.5,742.92,576.65
2016,6,26,15,30,834.0,105.0,5.2,23.0,701.0,697.83,546.21
2016,6,26,15,45,818.5,103.0,5.25,23.0,657.0,649.89,511.12
2016,6,26,16,0,803.0,101.0,5.3,23.0,613.0,600.32,473.21
2016,6,26,16,15,784.0,98.0,5.25,22.5,566.5,547.57,432.55
2016,6,26,16,30,765.0,95.0,5.2,22.0,520.0,495.21,391.04
2016,6,26,16,45,740.0,91.5,5.2,21.5,470.5,440.21,346.35
2016,6,26,17,0,715.0,88.0,5.2,21.0,421.0,385.84,300.89
2016,6,26,17,15,682.5,83.0,5.05,20.5,371.5,329.84,252.91
2016,6,26,17,30,650.0,78.0,4.9,20.0,322.0,276.69,206.38
2016,6,26,17,45,606.0,72.0,4.8,19.5,273.0,222.76,159.21
2016,6,26,18,0,562.0,66.0,4.7,19.0,224.0,173.41,116.34
2016,6,26,18,15,498.0,58.5,4.6,18.5,177.5,124.54,76.51
2016,6,26,18,30,434.0,51.0,4.5,18.0,131.0,82.83,45.93
2016,6,26,18,45,341.5,40.5,4.45,17.5,91.5,44.55,23.43
2016,6,26,19,0,249.0,30.0,4.4,17.0,52.0,23.55,12.87
2016,6,26,19,15,124.5,15.0,4.35,16.5,26.0,11.65,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,13.5,34.5,11.34,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,23.51,14.1
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,55.34,27.21
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,97.69,54.3
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,143.13,89.94
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,194.91,133.94
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,247.71,180.82
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,303.05,229.72
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,357.05,276.95
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,413.39,324.74
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,467.66,369.49
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,522.86,413.42
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,575.48,454.24
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,628.04,493.78
2016,6,27,8,45,859.0,90.5,3.0,21.0,684.5,676.97,528.52
2016,6,27,9,0,871.0,93.0,3.1,22.0,728.0,724.98,559.88
2016,6,27,9,15,881.5,95.0,3.15,22.0,766.5,770.17,590.68
2016,6,27,9,30,892.0,97.0,3.2,22.0,805.0,813.85,620.12
2016,6,27,9,45,887.0,105.0,3.25,22.5,835.0,848.95,642.13
2016,6,27,10,0,882.0,113.0,3.3,23.0,865.0,881.07,661.95
2016,6,27,10,15,888.5,114.5,3.35,23.5,892.5,913.89,682.1
2016,6,27,10,30,895.0,116.0,3.4,24.0,920.0,944.2,700.41
2016,6,27,10,45,899.5,117.0,3.5,24.5,941.0,969.47,715.6
2016,6,27,11,0,904.0,118.0,3.6,25.0,962.0,991.86,728.9
2016,6,27,11,15,907.0,118.5,3.65,25.0,976.0,1009.29,740.06
2016,6,27,11,30,910.0,119.0,3.7,25.0,990.0,1023.6,749.29
2016,6,27,11,45,911.5,119.0,3.8,25.5,996.5,1032.72,754.09
2016,6,27,12,0,913.0,119.0,3.9,26.0,1003.0,1038.58,756.89
2016,6,27,12,15,913.0,119.0,4.05,26.0,1002.5,1039.66,758.51
2016,6,27,12,30,913.0,119.0,4.2,26.0,1002.0,1037.44,758.09
2016,6,27,12,45,916.0,116.0,4.35,26.0,995.5,1031.91,755.58
2016,6,27,13,0,919.0,113.0,4.5,26.0,989.0,1023.03,750.94
2016,6,27,13,15,916.5,112.0,4.6,26.0,974.0,1007.48,741.76
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,988.78,730.79
2016,6,27,13,45,910.5,110.0,4.85,26.0,937.5,966.08,717.48
2016,6,27,14,0,907.0,109.0,5.0,26.0,916.0,940.46,702.08
2016,6,27,14,15,900.5,107.5,5.05,25.5,887.5,908.88,683.18
2016,6,27,14,30,894.0,106.0,5.1,25.0,859.0,874.81,662.35
2016,6,27,14,45,886.5,104.0,5.15,25.0,825.0,837.11,637.43
2016,6,27,15,0,879.0,102.0,5.2,25.0,791.0,797.34,610.82
2016,6,27,15,15,868.0,100.5,5.25,24.5,751.0,753.59,582.24
2016,6,27,15,30,857.0,99.0,5.3,24.0,711.0,708.46,552.18
2016,6,27,15,45,844.5,96.0,5.35,24.0,667.5,659.68,517.05
2016,6,27,16,0,832.0,93.0,5.4,24.0,624.0,610.11,479.3
2016,6,27,16,15,814.0,90.0,5.45,23.5,576.5,557.01,438.74
2016,6,27,16,30,796.0,87.0,5.5,23.0,529.0,503.73,396.77
2016,6,27,16,45,774.0,83.5,5.55,22.5,480.0,448.59,352.03
2016,6,27,17,0,752.0,80.0,5.6,22.0,431.0,394.63,306.83
2016,6,27,17,15,721.0,76.0,5.55,21.5,380.5,338.35,258.55
2016,6,27,17,30,690.0,72.0,5.5,21.0,330.0,284.73,211.46
2016,6,27,17,45,648.0,66.5,5.5,20.5,280.5,228.47,162.17
2016,6,27,18,0,606.0,61.0,5.5,20.0,231.0,177.68,117.83
2016,6,27,18,15,542.5,54.5,5.35,19.5,183.5,127.38,76.69
2016,6,27,18,30,479.0,48.0,5.2,19.0,136.0,84.15,45.05
2016,6,27,18,45,383.0,38.5,5.1,18.5,95.5,44.18,22.06
2016,6,27,19,0,287.0,29.0,5.0,18.0,55.0,22.57,12.03
2016,6,27,19,15,143.5,14.5,4.85,17.5,27.5,11.0,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,13.5,32.5,12.27,0.0
2016,6,28,5,30,300.0,33.0,3.6,14.0,65.0,25.49,15.71
2016,6,28,5,45,387.5,42.5,3.6,14.5,106.5,55.59,29.06
2016,6,28,6,0,475.0,52.0,3.6,15.0,148.0,96.7,55.55
2016,6,28,6,15,534.5,59.0,3.5,15.0,195.5,140.72,90.03
2016,6,28,6,30,594.0,66.0,3.4,15.0,243.0,191.35,133.08
2016,6,28,6,45,637.0,71.5,3.3,15.5,293.0,242.46,178.3
2016,6,28,7,0,680.0,77.0,3.2,16.0,343.0,297.96,227.19
2016,6,28,7,15,711.0,81.0,3.15,16.5,393.0,352.54,274.87
2016,6,28,7,30,742.0,85.0,3.1,17.0,443.0,408.6,322.54
2016,6,28,7,45,767.0,88.0,3.05,17.5,492.5,463.07,367.6
2016,6,28,8,0,792.0,91.0,3.0,18.0,542.0,518.95,412.29
2016,6,28,8,15,810.0,93.5,2.95,18.5,589.0,571.38,452.9
2016,6,28,8,30,828.0,96.0,2.9,19.0,636.0,623.98,492.32
2016,6,28,8,45,843.0,97.5,2.9,19.5,679.5,672.58,527.82
2016,6,28,9,0,858.0,99.0,2.9,20.0,723.0,721.11,560.54
2016,6,28,9,15,868.5,101.0,2.85,20.5,762.0,765.83,589.51
2016,6,28,9,30,879.0,103.0,2.8,21.0,801.0,809.07,616.93
2016,6,28,9,45,888.0,104.0,2.8,21.5,835.0,848.33,641.47
2016,6,28,10,0,897.0,105.0,2.8,22.0,869.0,885.58,664.32
2016,6,28,10,15,903.5,106.0,2.85,22.0,896.5,918.36,685.62
2016,6,28,10,30,910.0,107.0,2.9,22.0,924.0,948.6,705.17
2016,6,28,10,45,914.0,108.0,3.0,22.5,945.0,973.79,720.37
2016,6,28,11,0,918.0,109.0,3.1,23.0,966.0,996.03,733.63
2016,6,28,11,15,921.0,109.5,3.2,23.0,980.0,1013.73,745.39
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,1028.26,755.19
2016,6,28,11,45,925.0,111.0,3.4,23.0,1001.0,1038.05,762.01
2016,6,28,12,0,926.0,112.0,3.5,23.0,1008.0,1044.54,766.8
2016,6,28,12,15,926.0,111.5,3.6,23.0,1007.5,1045.17,767.89
2016,6,28,12,30,926.0,111.0,3.7,23.0,1007.0,1042.47,766.93
2016,6,28,12,45,916.0,116.5,3.85,23.0,996.5,1032.53,761.66
2016,6,28,13,0,906.0,122.0,4.0,23.0,986.0,1019.46,754.38
2016,6,28,13,15,903.5,121.5,4.1,23.0,971.0,1004.63,745.64
2016,6,28,13,30,901.0,121.0,4.2,23.0,956.0,986.69,734.85
2016,6,28,13,45,898.0,119.0,4.3,23.0,935.0,963.75,720.69
2016,6,28,14,0,895.0,117.0,4.4,23.0,914.0,937.9,704.53
2016,6,28,14,15,888.5,115.5,4.4,22.5,885.5,906.66,685.44
2016,6,28,14,30,882.0,114.0,4.4,22.0,857.0,872.98,664.52
2016,6,28,14,45,876.0,111.0,4.45,22.0,823.5,835.9,640.05
2016,6,28,15,0,870.0,108.0,4.5,22.0,790.0,796.69,613.92
2016,6,28,15,15,859.0,106.0,4.45,21.5,750.5,752.79,584.73
2016,6,28,15,30,848.0,104.0,4.4,21.0,711.0,707.52,554.17
2016,6,28,15,45,836.0,100.5,4.4,21.0,667.5,658.95,518.93
2016,6,28,16,0,824.0,97.0,4.4,21.0,624.0,610.07,481.64
2016,6,28,16,15,806.0,94.0,4.35,20.5,576.5,556.89,440.82
2016,6,28,16,30,788.0,91.0,4.3,20.0,529.0,503.98,399.0
2016,6,28,16,45,766.0,87.0,4.3,20.0,480.0,448.71,353.48
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,394.64,307.68
2016,6,28,17,15,712.0,79.0,4.3,19.5,380.5,338.38,259.63
2016,6,28,17,30,680.0,75.0,4.3,19.0,330.0,283.74,211.86
2016,6,28,17,45,637.0,69.0,4.35,18.5,280.0,228.37,163.33
2016,6,28,18,0,594.0,63.0,4.4,18.0,230.0,177.47,118.87
2016,6,28,18,15,529.5,56.0,4.4,17.5,183.0,127.16,77.61
2016,6,28,18,30,465.0,49.0,4.4,17.0,136.0,84.05,45.85
2016,6,28,18,45,366.0,39.5,4.4,16.5,95.0,44.71,23.01
2016,6,28,19,0,267.0,30.0,4.4,16.0,54.0,23.55,12.94
2016,6,28,19,15,133.5,15.0,4.35,15.5,27.0,11.46,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.0,11.87,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,68.0,24.62,14.99
2016,6,29,5,45,435.0,40.5,4.5,13.5,111.5,55.63,27.96
2016,6,29,6,0,526.0,49.0,4.6,14.0,155.0,98.7,55.34
2016,6,29,6,15,586.0,55.0,4.55,14.0,203.5,144.62,91.47
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,197.18,136.62
2016,6,29,6,45,685.5,66.5,4.5,14.5,303.0,251.34,185.2
2016,6,29,7,0,725.0,72.0,4.5,15.0,354.0,308.16,236.1
2016,6,29,7,15,755.0,75.5,4.45,15.0,405.5,363.15,285.49
2016,6,29,7,30,785.0,79.0,4.4,15.0,457.0,420.58,335.81
2016,6,29,7,45,808.5,81.5,4.4,15.5,507.5,476.02,382.71
2016,6,29,8,0,832.0,84.0,4.4,16.0,558.0,532.68,429.1
2016,6,29,8,15,849.0,86.5,4.35,16.5,605.5,586.27,471.52
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,639.78,512.51
2016,6,29,8,45,879.0,91.5,4.3,17.5,697.0,690.31,550.04
2016,6,29,9,0,892.0,94.0,4.3,18.0,741.0,739.97,584.09
2016,6,29,9,15,902.0,95.5,4.25,18.0,780.5,785.2,615.33
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,828.83,645.09
2016,6,29,9,45,915.5,101.0,4.2,18.5,853.0,867.75,670.13
2016,6,29,10,0,919.0,105.0,4.2,19.0,886.0,904.2,693.17
2016,6,29,10,15,925.0,106.0,4.2,19.0,914.0,937.22,714.96
2016,6,29,10,30,931.0,107.0,4.2,19.0,942.0,967.61,734.86
2016,6,29,10,45,936.0,107.0,4.2,19.0,963.5,993.24,751.46
2016,6,29,11,0,941.0,107.0,4.2,19.0,985.0,1015.9,766.06
2016,6,29,11,15,943.5,107.5,4.2,19.0,999.0,1033.52,777.31
2016,6,29,11,30,946.0,108.0,4.2,19.0,1013.0,1047.88,786.45
2016,6,29,11,45,948.0,108.0,4.25,19.0,1020.0,1057.9,793.13
2016,6,29,12,0,950.0,108.0,4.3,19.0,1027.0,1064.53,797.67
2016,6,29,12,15,950.0,108.0,4.35,19.0,1027.0,1065.75,798.72
2016,6,29,12,30,950.0,108.0,4.4,19.0,1027.0,1063.53,797.56
2016,6,29,12,45,943.0,111.5,4.45,19.0,1017.0,1054.47,792.2
2016,6,29,13,0,936.0,115.0,4.5,19.0,1007.0,1042.12,784.75
2016,6,29,13,15,933.0,114.5,4.5,19.0,992.0,1026.44,774.64
2016,6,29,13,30,930.0,114.0,4.5,19.0,977.0,1007.57,762.45
2016,6,29,13,45,925.0,113.5,4.55,19.0,954.5,983.71,747.35
2016,6,29,14,0,920.0,113.0,4.6,19.0,932.0,956.94,730.23
2016,6,29,14,15,914.0,111.5,4.6,18.5,903.5,925.51,710.79
2016,6,29,14,30,908.0,110.0,4.6,18.0,875.0,891.51,689.39
2016,6,29,14,45,900.0,108.5,4.6,18.0,840.0,853.47,663.6
2016,6,29,15,0,892.0,107.0,4.6,18.0,805.0,813.35,636.14
2016,6,29,15,15,881.0,105.0,4.6,17.5,765.0,768.61,606.24
2016,6,29,15,30,870.0,103.0,4.6,17.0,725.0,722.45,574.83
2016,6,29,15,45,856.0,100.5,4.65,17.0,680.5,672.61,538.39
2016,6,29,16,0,842.0,98.0,4.7,17.0,636.0,622.6,499.73
2016,6,29,16,15,823.5,95.0,4.7,16.5,588.0,568.27,457.44
2016,6,29,16,30,805.0,92.0,4.7,16.0,540.0,514.22,414.06
2016,6,29,16,45,781.5,88.5,4.75,16.0,489.5,457.86,366.89
2016,6,29,17,0,758.0,85.0,4.8,16.0,439.0,402.82,319.48
2016,6,29,17,15,725.5,80.5,4.8,15.5,387.5,345.11,269.33
2016,6,29,17,30,693.0,76.0,4.8,15.0,336.0,289.04,219.48
2016,6,29,17,45,648.0,70.5,4.8,14.5,285.0,232.89,169.42
2016,6,29,18,0,603.0,65.0,4.8,14.0,234.0,181.42,123.74
2016,6,29,18,15,537.0,58.0,4.7,13.5,186.0,130.35,81.21
2016,6,29,18,30,471.0,51.0,4.6,13.0,138.0,86.67,48.54
2016,6,29,18,45,369.5,41.0,4.6,13.0,96.5,46.4,24.65
2016,6,29,19,0,268.0,31.0,4.6,13.0,55.0,24.57,13.94
2016,6,29,19,15,134.0,15.5,4.55,13.0,27.5,11.94,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.5,17.5,4.05,13.0,31.5,13.52,0.0
2016,6,30,5,30,269.0,35.0,4.0,13.0,63.0,26.97,16.89
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,56.41,30.85
2016,6,30,6,0,459.0,56.0,4.0,14.0,147.0,97.76,57.4
2016,6,30,6,15,522.0,63.5,3.8,14.0,195.0,141.81,91.75
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,192.9,135.05
2016,6,30,6,45,296.5,101.0,3.45,14.5,189.0,176.45,134.31
2016,6,30,7,0,8.0,131.0,3.3,15.0,135.0,128.3,102.28
2016,6,30,7,15,136.5,160.0,3.1,15.5,226.0,206.18,164.57
2016,6,30,7,30,265.0,189.0,2.9,16.0,317.0,298.65,238.44
2016,6,30,7,45,240.0,216.0,2.75,16.5,341.0,327.77,261.41
2016,6,30,8,0,215.0,243.0,2.6,17.0,365.0,352.57,280.22
2016,6,30,8,15,513.5,177.0,2.5,17.0,501.5,478.12,380.92
2016,6,30,8,30,812.0,111.0,2.4,17.0,638.0,627.8,496.98
2016,6,30,8,45,825.0,114.5,2.3,17.5,682.0,677.35,531.71
2016,6,30,9,0,838.0,118.0,2.2,18.0,726.0,726.16,564.57
2016,6,30,9,15,850.0,120.0,2.2,18.5,765.5,771.68,594.11
2016,6,30,9,30,862.0,122.0,2.2,19.0,805.0,813.65,620.68
2016,6,30,9,45,877.5,120.0,2.25,19.5,841.0,854.85,646.75
2016,6,30,10,0,893.0,118.0,2.3,20.0,877.0,894.47,671.45
2016,6,30,10,15,899.5,119.5,2.35,20.0,905.0,927.74,692.96
2016,6,30,10,30,906.0,121.0,2.4,20.0,933.0,958.49,712.77
2016,6,30,10,45,910.0,122.0,2.45,20.5,954.0,983.68,727.52
2016,6,30,11,0,914.0,123.0,2.5,21.0,975.0,1005.93,740.34
2016,6,30,11,15,917.0,123.5,2.6,21.0,989.5,1023.67,752.21
2016,6,30,11,30,920.0,124.0,2.7,21.0,1004.0,1038.23,762.13
2016,6,30,11,45,922.0,124.5,2.85,21.5,1011.0,1048.58,768.44
2016,6,30,12,0,924.0,125.0,3.0,22.0,1018.0,1055.63,772.69
2016,6,30,12,15,923.5,125.0,3.1,22.0,1017.5,1056.35,773.97
2016,6,30,12,30,923.0,125.0,3.2,22.0,1017.0,1053.74,773.22
2016,6,30,12,45,913.5,129.5,3.35,22.0,1006.5,1043.36,767.91
2016,6,30,13,0,904.0,134.0,3.5,22.0,996.0,1029.84,760.6
2016,6,30,13,15,900.5,133.5,3.6,22.0,980.5,1014.14,751.48
2016,6,30,13,30,897.0,133.0,3.7,22.0,965.0,995.36,740.32
2016,6,30,13,45,891.5,132.0,3.85,22.0,942.5,971.23,725.88
2016,6,30,14,0,886.0,131.0,4.0,22.0,920.0,944.31,709.45
2016,6,30,14,15,878.5,129.5,4.05,22.0,890.5,912.47,688.98
2016,6,30,14,30,871.0,128.0,4.1,22.0,861.0,878.26,666.77
2016,6,30,14,45,862.0,125.5,4.15,22.0,826.0,839.61,641.28
2016,6,30,15,0,853.0,123.0,4.2,22.0,791.0,799.05,614.21
2016,6,30,15,15,840.5,121.0,4.2,21.5,751.0,756.48,586.37
2016,6,30,15,30,828.0,119.0,4.2,21.0,711.0,710.53,555.65
2016,6,30,15,45,812.0,116.0,4.25,21.0,666.5,660.28,518.76
2016,6,30,16,0,796.0,113.0,4.3,21.0,622.0,609.63,480.37
2016,6,30,16,15,775.5,109.5,4.3,20.5,574.0,555.76,439.37
2016,6,30,16,30,755.0,106.0,4.3,20.0,526.0,502.45,397.55
2016,6,30,16,45,727.5,102.0,4.3,20.0,475.5,445.43,350.89
2016,6,30,17,0,700.0,98.0,4.3,20.0,425.0,390.79,304.94
2016,6,30,17,15,664.5,93.0,4.25,19.5,374.5,334.33,257.05
2016,6,30,17,30,629.0,88.0,4.2,19.0,324.0,281.06,210.82
2016,6,30,17,45,580.5,81.5,4.2,18.5,274.0,226.47,163.51
2016,6,30,18,0,532.0,75.0,4.2,18.0,224.0,176.99,120.87
2016,6,30,18,15,463.5,66.0,4.15,17.5,177.0,127.53,80.74
2016,6,30,18,30,395.0,57.0,4.1,17.0,130.0,85.8,50.02
2016,6,30,18,45,292.5,45.0,4.1,16.5,90.5,46.98,26.41
2016,6,30,19,0,190.0,33.0,4.1,16.0,51.0,25.65,14.56
2016,6,30,19,15,95.0,16.5,4.1,15.5,25.5,12.89,0.0
