Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.5,18.0,3.35,13.0,30.0,13.95,0.0
2016,7,1,5,30,235.0,36.0,3.4,13.0,60.0,27.82,17.53
2016,7,1,5,45,331.5,46.5,3.45,13.5,101.0,54.8,30.59
2016,7,1,6,0,428.0,57.0,3.5,14.0,142.0,94.98,56.41
2016,7,1,6,15,492.0,65.0,3.45,14.0,189.0,137.88,89.69
2016,7,1,6,30,556.0,73.0,3.4,14.0,236.0,187.95,131.91
2016,7,1,6,45,601.0,79.5,3.4,14.5,286.0,238.43,176.43
2016,7,1,7,0,646.0,86.0,3.4,15.0,336.0,293.58,224.98
2016,7,1,7,15,679.5,90.5,3.35,15.0,386.5,346.84,272.13
2016,7,1,7,30,713.0,95.0,3.3,15.0,437.0,403.01,320.69
2016,7,1,7,45,738.5,99.0,3.25,15.5,486.5,458.16,366.62
2016,7,1,8,0,764.0,103.0,3.2,16.0,536.0,513.98,411.64
2016,7,1,8,15,783.0,106.0,3.1,16.5,583.0,566.25,452.4
2016,7,1,8,30,802.0,109.0,3.0,17.0,630.0,618.87,492.06
2016,7,1,8,45,817.5,111.5,2.95,17.5,674.0,668.67,528.54
2016,7,1,9,0,833.0,114.0,2.9,18.0,718.0,717.96,562.65
2016,7,1,9,15,845.0,116.0,2.85,18.0,757.0,761.52,592.17
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,805.21,621.42
2016,7,1,9,45,866.5,119.5,2.75,18.5,830.5,844.78,646.16
2016,7,1,10,0,876.0,121.0,2.7,19.0,865.0,882.42,669.2
2016,7,1,10,15,882.5,122.5,2.7,19.0,892.5,915.26,690.35
2016,7,1,10,30,889.0,124.0,2.7,19.0,920.0,945.61,709.75
2016,7,1,10,45,894.0,124.5,2.75,19.5,941.5,970.9,724.78
2016,7,1,11,0,899.0,125.0,2.8,20.0,963.0,993.36,737.91
2016,7,1,11,15,902.5,126.0,2.85,20.0,977.5,1011.89,749.91
2016,7,1,11,30,906.0,127.0,2.9,20.0,992.0,1027.33,759.97
2016,7,1,11,45,908.0,126.5,2.95,20.0,999.0,1036.59,766.1
2016,7,1,12,0,910.0,126.0,3.0,20.0,1006.0,1042.61,770.27
2016,7,1,12,15,910.0,126.0,3.1,20.0,1005.5,1043.86,771.89
2016,7,1,12,30,910.0,126.0,3.2,20.0,1005.0,1041.82,771.48
2016,7,1,12,45,906.0,127.0,3.3,20.0,996.5,1033.52,767.04
2016,7,1,13,0,902.0,128.0,3.4,20.0,988.0,1022.02,760.59
2016,7,1,13,15,899.0,127.0,3.5,20.0,972.5,1006.36,751.42
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,987.61,740.2
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,963.96,725.65
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,937.47,709.13
2016,7,1,14,15,880.0,122.0,3.85,19.5,884.0,906.57,690.5
2016,7,1,14,30,873.0,121.0,3.9,19.0,855.0,873.27,670.01
2016,7,1,14,45,863.5,119.0,3.95,19.0,820.5,834.65,644.3
2016,7,1,15,0,854.0,117.0,4.0,19.0,786.0,794.17,617.01
2016,7,1,15,15,842.0,114.5,4.0,19.0,746.0,749.63,586.31
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,705.19,555.35
2016,7,1,15,45,814.5,109.5,4.0,19.0,662.0,655.71,518.91
2016,7,1,16,0,799.0,107.0,4.0,19.0,618.0,605.78,480.71
2016,7,1,16,15,779.0,103.5,3.95,18.5,570.5,552.08,439.42
2016,7,1,16,30,759.0,100.0,3.9,18.0,523.0,498.87,397.3
2016,7,1,16,45,733.5,96.0,3.85,17.5,473.0,443.34,352.1
2016,7,1,17,0,708.0,92.0,3.8,17.0,423.0,388.5,306.14
2016,7,1,17,15,673.5,87.0,3.75,16.5,372.5,332.0,257.71
2016,7,1,17,30,639.0,82.0,3.7,16.0,322.0,278.57,210.81
2016,7,1,17,45,592.5,76.0,3.65,16.0,272.5,224.42,162.91
2016,7,1,18,0,546.0,70.0,3.6,16.0,223.0,175.15,119.66
2016,7,1,18,15,479.0,61.5,3.55,15.5,176.5,125.59,79.05
2016,7,1,18,30,412.0,53.0,3.5,15.0,130.0,83.54,47.85
2016,7,1,18,45,312.5,42.0,3.45,15.0,90.0,45.57,24.96
2016,7,1,19,0,213.0,31.0,3.4,15.0,50.0,23.99,13.31
2016,7,1,19,15,106.5,15.5,3.3,14.5,25.0,12.07,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,12.74,0.0
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,25.39,15.42
2016,7,2,5,45,341.5,44.0,3.05,13.5,99.5,53.0,28.96
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,93.04,54.61
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,136.01,87.9
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,186.02,130.09
2016,7,2,6,45,600.5,77.5,3.25,14.5,283.0,235.7,174.06
2016,7,2,7,0,642.0,84.0,3.3,15.0,332.0,289.65,221.75
2016,7,2,7,15,675.0,89.0,3.3,15.5,382.5,342.98,268.5
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,399.18,316.48
2016,7,2,7,45,730.0,99.0,3.3,16.5,481.5,452.67,361.07
2016,7,2,8,0,752.0,104.0,3.3,17.0,530.0,507.91,405.62
2016,7,2,8,15,771.5,107.5,3.3,17.0,577.0,560.42,447.6
2016,7,2,8,30,791.0,111.0,3.3,17.0,624.0,613.35,488.81
2016,7,2,8,45,803.5,115.0,3.3,17.5,666.5,662.19,524.93
2016,7,2,9,0,816.0,119.0,3.3,18.0,709.0,710.3,558.91
2016,7,2,9,15,828.0,121.0,3.25,18.0,748.0,755.02,589.61
2016,7,2,9,30,840.0,123.0,3.2,18.0,787.0,796.22,617.39
2016,7,2,9,45,844.0,128.0,3.2,18.5,819.5,834.18,641.66
2016,7,2,10,0,848.0,133.0,3.2,19.0,852.0,869.89,664.07
2016,7,2,10,15,855.0,134.5,3.2,19.0,880.0,902.41,685.35
2016,7,2,10,30,862.0,136.0,3.2,19.0,908.0,932.56,704.92
2016,7,2,10,45,865.0,138.5,3.2,19.5,928.5,957.41,719.47
2016,7,2,11,0,868.0,141.0,3.2,20.0,949.0,979.43,732.09
2016,7,2,11,15,871.5,141.5,3.2,20.0,963.5,997.01,743.16
2016,7,2,11,30,875.0,142.0,3.2,20.0,978.0,1011.61,752.33
2016,7,2,11,45,874.5,143.5,3.2,20.5,984.5,1020.14,756.15
2016,7,2,12,0,874.0,145.0,3.2,21.0,991.0,1025.52,758.01
2016,7,2,12,15,874.0,145.5,3.2,21.0,990.5,1027.25,759.06
2016,7,2,12,30,874.0,146.0,3.2,21.0,990.0,1025.83,758.17
2016,7,2,12,45,881.5,140.0,3.25,21.0,985.5,1022.26,756.42
2016,7,2,13,0,889.0,134.0,3.3,21.0,981.0,1015.37,752.6
2016,7,2,13,15,885.5,133.0,3.3,20.5,966.0,999.43,743.91
2016,7,2,13,30,882.0,132.0,3.3,20.0,951.0,980.45,733.29
2016,7,2,13,45,876.0,131.5,3.3,20.0,928.5,956.7,718.08
2016,7,2,14,0,870.0,131.0,3.3,20.0,906.0,930.24,701.06
2016,7,2,14,15,863.0,129.5,3.3,20.0,877.5,899.3,680.96
2016,7,2,14,30,856.0,128.0,3.3,20.0,849.0,866.01,659.16
2016,7,2,14,45,845.5,126.5,3.3,20.0,814.5,827.64,633.68
2016,7,2,15,0,835.0,125.0,3.3,20.0,780.0,789.74,608.36
2016,7,2,15,15,823.0,122.5,3.25,19.5,740.0,745.55,579.16
2016,7,2,15,30,811.0,120.0,3.2,19.0,700.0,700.16,548.7
2016,7,2,15,45,794.5,117.5,3.15,19.0,656.0,650.8,512.16
2016,7,2,16,0,778.0,115.0,3.1,19.0,612.0,601.12,474.39
2016,7,2,16,15,758.0,111.5,3.05,18.5,565.0,548.36,434.23
2016,7,2,16,30,738.0,108.0,3.0,18.0,518.0,495.58,392.87
2016,7,2,16,45,711.5,103.5,2.95,17.5,468.5,439.92,348.02
2016,7,2,17,0,685.0,99.0,2.9,17.0,419.0,386.0,303.22
2016,7,2,17,15,650.5,93.5,2.85,16.5,369.0,330.16,255.78
2016,7,2,17,30,616.0,88.0,2.8,16.0,319.0,277.42,209.87
2016,7,2,17,45,569.5,81.0,2.75,16.0,269.5,223.51,162.56
2016,7,2,18,0,523.0,74.0,2.7,16.0,220.0,174.51,119.86
2016,7,2,18,15,458.0,64.5,2.6,15.5,174.0,125.52,79.82
2016,7,2,18,30,393.0,55.0,2.5,15.0,128.0,83.85,48.83
2016,7,2,18,45,301.0,42.5,2.45,15.0,88.5,45.23,24.93
2016,7,2,19,0,209.0,30.0,2.4,15.0,49.0,23.17,12.63
2016,7,2,19,15,104.5,15.0,2.35,14.5,24.5,11.66,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.8,13.0,29.5,12.77,0.0
2016,7,3,5,30,260.0,33.0,2.9,13.0,59.0,25.97,15.8
2016,7,3,5,45,353.0,43.5,3.0,13.5,99.5,52.61,28.47
2016,7,3,6,0,446.0,54.0,3.1,14.0,140.0,92.85,53.95
2016,7,3,6,15,508.0,61.5,3.05,14.5,187.5,135.85,87.02
2016,7,3,6,30,570.0,69.0,3.0,15.0,235.0,185.78,128.85
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.5,193.63,146.66
2016,7,3,7,0,92.0,152.0,3.0,16.0,188.0,174.91,138.57
2016,7,3,7,15,140.5,174.0,2.95,16.0,237.5,220.48,175.6
2016,7,3,7,30,189.0,196.0,2.9,16.0,287.0,271.05,216.53
2016,7,3,7,45,234.0,213.5,2.9,16.5,338.0,321.84,256.97
2016,7,3,8,0,279.0,231.0,2.9,17.0,389.0,376.09,299.56
2016,7,3,8,15,542.0,168.5,2.85,17.0,508.0,485.09,387.25
2016,7,3,8,30,805.0,106.0,2.8,17.0,627.0,616.51,490.21
2016,7,3,8,45,818.5,109.0,2.8,17.5,670.0,665.66,525.8
2016,7,3,9,0,832.0,112.0,2.8,18.0,713.0,714.14,559.48
2016,7,3,9,15,843.0,114.0,2.8,18.5,752.0,757.0,587.65
2016,7,3,9,30,854.0,116.0,2.8,19.0,791.0,799.9,615.43
2016,7,3,9,45,880.5,108.0,2.8,19.5,829.5,844.0,643.61
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,887.2,670.72
2016,7,3,10,15,912.5,101.0,2.75,20.0,896.0,919.63,691.09
2016,7,3,10,30,918.0,102.0,2.7,20.0,924.0,949.43,709.62
2016,7,3,10,45,922.0,103.5,2.7,20.5,945.0,975.55,724.67
2016,7,3,11,0,926.0,105.0,2.7,21.0,966.0,998.7,737.7
2016,7,3,11,15,928.5,105.5,2.7,21.0,980.0,1016.29,748.51
2016,7,3,11,30,931.0,106.0,2.7,21.0,994.0,1030.66,757.33
2016,7,3,11,45,931.5,106.5,2.75,21.0,1001.0,1039.75,763.32
2016,7,3,12,0,932.0,107.0,2.8,21.0,1008.0,1045.49,767.3
2016,7,3,12,15,932.0,107.0,2.8,21.0,1007.5,1046.85,768.08
2016,7,3,12,30,932.0,107.0,2.8,21.0,1007.0,1044.84,766.83
2016,7,3,12,45,914.5,117.0,2.85,21.0,994.0,1032.16,759.25
2016,7,3,13,0,897.0,127.0,2.9,21.0,981.0,1016.4,749.81
2016,7,3,13,15,893.5,126.5,2.9,21.0,966.0,1000.87,740.14
2016,7,3,13,30,890.0,126.0,2.9,21.0,951.0,982.29,728.51
2016,7,3,13,45,885.5,124.5,2.95,21.0,929.0,958.8,714.08
2016,7,3,14,0,881.0,123.0,3.0,21.0,907.0,932.5,697.75
2016,7,3,14,15,874.0,121.5,3.0,20.5,878.5,901.29,678.98
2016,7,3,14,30,867.0,120.0,3.0,20.0,850.0,867.69,658.41
2016,7,3,14,45,858.5,118.0,3.05,20.0,816.0,830.11,633.97
2016,7,3,15,0,850.0,116.0,3.1,20.0,782.0,790.6,607.91
2016,7,3,15,15,838.0,113.5,3.1,19.5,742.0,746.23,578.94
2016,7,3,15,30,826.0,111.0,3.1,19.0,702.0,701.95,549.58
2016,7,3,15,45,812.0,108.0,3.1,19.0,658.5,653.13,514.1
2016,7,3,16,0,798.0,105.0,3.1,19.0,615.0,603.73,476.73
2016,7,3,16,15,778.5,101.5,3.1,18.5,567.5,550.34,436.19
2016,7,3,16,30,759.0,98.0,3.1,18.0,520.0,497.39,394.71
2016,7,3,16,45,735.0,94.0,3.15,18.0,471.0,442.53,349.84
2016,7,3,17,0,711.0,90.0,3.2,18.0,422.0,388.23,304.15
2016,7,3,17,15,677.5,85.0,3.2,17.5,371.5,331.9,256.23
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,278.53,209.65
2016,7,3,17,45,599.5,73.5,3.2,16.5,272.0,224.09,162.0
2016,7,3,18,0,555.0,67.0,3.2,16.0,223.0,174.31,118.57
2016,7,3,18,15,490.0,59.0,3.1,15.5,176.5,124.96,78.02
2016,7,3,18,30,425.0,51.0,3.0,15.0,130.0,82.91,46.78
2016,7,3,18,45,331.5,40.0,2.9,15.0,90.5,44.37,23.53
2016,7,3,19,0,238.0,29.0,2.8,15.0,51.0,22.65,12.17
2016,7,3,19,15,119.0,14.5,2.75,14.5,25.5,11.26,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,11.23,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,23.13,13.36
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,49.55,25.05
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,90.75,50.5
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,134.92,84.47
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,185.87,127.42
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,237.26,172.95
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,294.3,223.36
2016,7,4,7,15,731.0,73.5,3.3,16.0,389.0,348.31,271.43
2016,7,4,7,30,762.0,77.0,3.2,16.0,440.0,404.91,320.53
2016,7,4,7,45,786.5,79.5,3.15,16.5,490.0,459.71,366.37
2016,7,4,8,0,811.0,82.0,3.1,17.0,540.0,515.87,411.75
2016,7,4,8,15,828.5,85.0,3.05,17.5,587.0,569.38,453.58
2016,7,4,8,30,846.0,88.0,3.0,18.0,634.0,622.89,494.03
2016,7,4,8,45,860.0,89.5,2.95,18.5,678.0,672.38,530.25
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,721.12,562.88
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,766.73,593.99
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,810.82,623.67
2016,7,4,9,45,888.5,105.0,2.9,19.5,831.0,847.19,646.42
2016,7,4,10,0,882.0,115.0,2.9,20.0,861.0,880.47,666.82
2016,7,4,10,15,888.5,116.0,2.9,20.0,889.0,913.11,687.91
2016,7,4,10,30,895.0,117.0,2.9,20.0,917.0,943.26,707.21
2016,7,4,10,45,897.5,119.5,2.9,20.0,938.0,968.5,723.16
2016,7,4,11,0,900.0,122.0,2.9,20.0,959.0,990.78,737.17
2016,7,4,11,15,903.0,122.5,2.9,20.0,973.5,1008.49,748.2
2016,7,4,11,30,906.0,123.0,2.9,20.0,988.0,1023.07,757.26
2016,7,4,11,45,904.5,125.5,2.9,20.5,994.0,1032.0,761.26
2016,7,4,12,0,903.0,128.0,2.9,21.0,1000.0,1037.63,763.23
2016,7,4,12,15,903.0,127.5,2.85,21.0,1000.0,1038.49,763.21
2016,7,4,12,30,903.0,127.0,2.8,21.0,1000.0,1036.07,761.22
2016,7,4,12,45,911.0,120.5,2.8,21.0,995.0,1032.32,758.98
2016,7,4,13,0,919.0,114.0,2.8,21.0,990.0,1025.13,754.61
2016,7,4,13,15,916.0,113.5,2.8,21.0,975.0,1009.83,745.06
2016,7,4,13,30,913.0,113.0,2.8,21.0,960.0,991.38,733.58
2016,7,4,13,45,907.5,112.5,2.8,21.0,937.5,967.52,718.57
2016,7,4,14,0,902.0,112.0,2.8,21.0,915.0,940.81,701.7
2016,7,4,14,15,895.5,110.5,2.8,20.5,886.5,909.5,683.01
2016,7,4,14,30,889.0,109.0,2.8,20.0,858.0,875.7,662.47
2016,7,4,14,45,879.0,108.0,2.8,20.0,823.0,837.2,637.25
2016,7,4,15,0,869.0,107.0,2.8,20.0,788.0,796.8,610.5
2016,7,4,15,15,857.5,105.0,2.8,19.5,748.0,752.58,581.88
2016,7,4,15,30,846.0,103.0,2.8,19.0,708.0,707.03,551.83
2016,7,4,15,45,830.0,101.0,2.85,19.0,663.5,658.26,517.18
2016,7,4,16,0,814.0,99.0,2.9,19.0,619.0,607.83,479.34
2016,7,4,16,15,795.0,96.0,2.9,18.5,571.5,554.48,438.93
2016,7,4,16,30,776.0,93.0,2.9,18.0,524.0,501.49,397.49
2016,7,4,16,45,749.0,89.5,2.95,18.0,474.0,444.85,351.31
2016,7,4,17,0,722.0,86.0,3.0,18.0,424.0,389.94,305.18
2016,7,4,17,15,689.0,81.5,3.0,17.5,373.5,332.82,256.65
2016,7,4,17,30,656.0,77.0,3.0,17.0,323.0,279.47,210.04
2016,7,4,17,45,608.0,71.5,3.05,16.5,273.0,224.44,161.97
2016,7,4,18,0,560.0,66.0,3.1,16.0,223.0,174.42,118.45
2016,7,4,18,15,495.0,58.5,3.05,15.5,176.5,125.25,78.03
2016,7,4,18,30,430.0,51.0,3.0,15.0,130.0,83.38,46.96
2016,7,4,18,45,332.5,40.0,3.0,15.0,90.0,44.41,23.54
2016,7,4,19,0,235.0,29.0,3.0,15.0,50.0,22.68,12.14
2016,7,4,19,15,117.5,14.5,3.0,14.5,25.0,11.27,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,15.5,3.25,13.0,28.5,11.74,0.0
2016,7,5,5,30,270.0,31.0,3.3,13.0,57.0,24.2,14.12
2016,7,5,5,45,371.5,40.0,3.35,13.5,98.5,49.12,25.42
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,89.59,50.2
2016,7,5,6,15,535.5,56.0,3.35,14.0,187.5,133.58,84.04
2016,7,5,6,30,598.0,63.0,3.3,14.0,235.0,184.54,127.12
2016,7,5,6,45,347.5,108.5,3.3,14.5,213.0,195.36,148.12
2016,7,5,7,0,97.0,154.0,3.3,15.0,191.0,178.37,141.88
2016,7,5,7,15,103.0,175.5,3.25,15.5,220.0,207.57,165.91
2016,7,5,7,30,109.0,197.0,3.2,16.0,249.0,237.43,189.95
2016,7,5,7,45,139.0,220.0,3.15,16.5,293.5,280.85,224.42
2016,7,5,8,0,169.0,243.0,3.1,17.0,338.0,327.29,260.76
2016,7,5,8,15,214.5,260.5,3.05,17.0,392.0,380.2,302.36
2016,7,5,8,30,260.0,278.0,3.0,17.0,446.0,439.46,348.27
2016,7,5,8,45,560.5,187.5,3.0,17.5,582.0,569.81,452.02
2016,7,5,9,0,861.0,97.0,3.0,18.0,718.0,717.32,563.51
2016,7,5,9,15,872.0,98.5,3.05,18.0,757.5,762.33,593.95
2016,7,5,9,30,883.0,100.0,3.1,18.0,797.0,805.89,623.78
2016,7,5,9,45,893.5,100.5,3.2,18.5,831.5,846.35,650.23
2016,7,5,10,0,904.0,101.0,3.3,19.0,866.0,884.88,675.08
2016,7,5,10,15,910.5,102.5,3.4,19.0,894.0,918.72,697.83
2016,7,5,10,30,917.0,104.0,3.5,19.0,922.0,949.99,718.81
2016,7,5,10,45,919.5,106.0,3.6,19.0,943.0,975.29,735.72
2016,7,5,11,0,922.0,108.0,3.7,19.0,964.0,997.56,750.66
2016,7,5,11,15,925.0,108.5,3.8,19.0,979.0,1015.67,762.88
2016,7,5,11,30,928.0,109.0,3.9,19.0,994.0,1030.58,773.06
2016,7,5,11,45,927.5,110.5,4.0,19.0,1000.5,1039.75,779.5
2016,7,5,12,0,927.0,112.0,4.1,19.0,1007.0,1045.56,783.84
2016,7,5,12,15,927.0,112.0,4.1,19.0,1007.0,1046.99,784.71
2016,7,5,12,30,927.0,112.0,4.1,19.0,1007.0,1045.06,783.47
2016,7,5,12,45,921.5,114.5,4.2,19.0,998.0,1036.83,778.78
2016,7,5,13,0,916.0,117.0,4.3,19.0,989.0,1025.35,772.02
2016,7,5,13,15,913.5,116.0,4.35,19.0,974.0,1010.09,762.46
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,991.68,750.85
2016,7,5,13,45,906.5,114.0,4.45,19.0,937.5,968.31,736.05
2016,7,5,14,0,902.0,113.0,4.5,19.0,916.0,942.05,719.23
2016,7,5,14,15,896.0,111.5,4.55,18.5,887.5,911.19,700.51
2016,7,5,14,30,890.0,110.0,4.6,18.0,859.0,877.81,679.8
2016,7,5,14,45,883.5,107.5,4.7,18.0,825.5,840.65,655.17
2016,7,5,15,0,877.0,105.0,4.8,18.0,792.0,801.33,628.68
2016,7,5,15,15,866.5,103.0,4.85,18.0,752.5,757.56,598.33
2016,7,5,15,30,856.0,101.0,4.9,18.0,713.0,712.34,566.55
2016,7,5,15,45,845.0,97.5,5.0,18.0,670.0,664.07,531.48
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,615.38,493.9
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,562.44,452.69
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,509.68,410.32
2016,7,5,16,45,777.5,85.0,5.3,16.5,483.0,453.97,364.33
2016,7,5,17,0,756.0,81.0,5.4,16.0,434.0,399.37,317.75
2016,7,5,17,15,724.5,77.0,5.45,15.5,383.0,342.49,268.03
2016,7,5,17,30,693.0,73.0,5.5,15.0,332.0,287.2,218.56
2016,7,5,17,45,647.5,68.0,5.6,15.0,281.5,231.25,168.15
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,180.02,122.37
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,128.91,79.76
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,85.13,47.02
2016,7,5,18,45,363.0,39.5,5.45,14.0,94.0,44.96,23.42
2016,7,5,19,0,255.0,30.0,5.4,14.0,53.0,23.73,12.93
2016,7,5,19,15,127.5,15.0,5.35,13.5,26.5,11.58,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.5,5.05,13.0,27.5,12.02,0.0
2016,7,6,5,30,247.0,31.0,5.0,13.0,55.0,24.31,14.06
2016,7,6,5,45,345.5,41.0,5.0,13.5,95.5,48.5,25.75
2016,7,6,6,0,444.0,51.0,5.0,14.0,136.0,88.07,50.2
2016,7,6,6,15,507.0,58.0,4.9,14.0,182.5,130.46,82.72
2016,7,6,6,30,570.0,65.0,4.8,14.0,229.0,179.9,124.5
2016,7,6,6,45,614.5,70.5,4.75,14.5,278.0,229.89,168.98
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,284.49,217.64
2016,7,6,7,15,458.0,131.5,4.6,15.0,317.5,299.35,237.11
2016,7,6,7,30,257.0,187.0,4.5,15.0,308.0,291.82,234.57
2016,7,6,7,45,202.0,215.0,4.4,15.5,317.0,306.11,246.35
2016,7,6,8,0,147.0,243.0,4.3,16.0,326.0,315.51,253.06
2016,7,6,8,15,121.5,263.5,4.2,16.0,336.0,329.13,263.23
2016,7,6,8,30,96.0,284.0,4.1,16.0,346.0,337.82,269.11
2016,7,6,8,45,162.0,305.5,4.1,16.5,418.5,411.07,326.49
2016,7,6,9,0,228.0,327.0,4.1,17.0,491.0,487.57,385.13
2016,7,6,9,15,209.5,349.5,4.05,17.0,506.5,506.27,397.87
2016,7,6,9,30,191.0,372.0,4.0,17.0,522.0,523.05,409.17
2016,7,6,9,45,537.0,239.0,3.95,17.5,687.0,694.11,544.98
2016,7,6,10,0,883.0,106.0,3.9,18.0,852.0,871.51,672.78
2016,7,6,10,15,889.5,107.0,3.9,18.0,880.0,904.27,693.54
2016,7,6,10,30,896.0,108.0,3.9,18.0,908.0,934.54,713.51
2016,7,6,10,45,903.0,107.5,3.95,18.5,930.0,961.1,729.79
2016,7,6,11,0,910.0,107.0,4.0,19.0,952.0,984.87,744.13
2016,7,6,11,15,913.0,107.5,4.05,19.0,966.5,1002.83,755.96
2016,7,6,11,30,916.0,108.0,4.1,19.0,981.0,1017.63,765.78
2016,7,6,11,45,920.0,106.5,4.2,19.0,989.0,1028.18,773.15
2016,7,6,12,0,924.0,105.0,4.3,19.0,997.0,1035.46,778.44
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.5,1036.42,780.08
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,1034.03,779.95
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.5,1025.39,775.64
2016,7,6,13,0,908.0,113.0,4.9,19.0,977.0,1013.55,769.19
2016,7,6,13,15,904.5,112.5,5.05,18.5,961.5,997.95,761.64
2016,7,6,13,30,901.0,112.0,5.2,18.0,946.0,979.25,751.86
2016,7,6,13,45,894.5,111.5,5.4,18.0,924.0,954.73,736.77
2016,7,6,14,0,888.0,111.0,5.6,18.0,902.0,927.44,719.54
2016,7,6,14,15,881.5,110.0,5.65,18.0,873.5,897.03,699.04
2016,7,6,14,30,875.0,109.0,5.7,18.0,845.0,864.17,676.66
2016,7,6,14,45,866.0,107.0,5.8,18.0,810.5,825.94,650.46
2016,7,6,15,0,857.0,105.0,5.9,18.0,776.0,785.78,622.57
2016,7,6,15,15,609.0,199.0,5.85,17.5,663.5,663.73,530.28
2016,7,6,15,30,361.0,293.0,5.8,17.0,551.0,549.89,438.65
2016,7,6,15,45,584.5,194.0,5.8,17.0,581.0,588.46,473.74
2016,7,6,16,0,808.0,95.0,5.8,17.0,611.0,600.46,486.38
2016,7,6,16,15,516.5,164.5,5.7,16.5,485.0,461.7,373.76
2016,7,6,16,30,225.0,234.0,5.6,16.0,359.0,346.51,279.2
2016,7,6,16,45,211.5,212.0,5.6,16.0,321.0,306.2,246.63
2016,7,6,17,0,198.0,190.0,5.6,16.0,283.0,267.1,214.43
2016,7,6,17,15,430.5,131.5,5.5,15.5,301.5,285.84,226.22
2016,7,6,17,30,663.0,73.0,5.4,15.0,320.0,277.9,211.7
2016,7,6,17,45,620.5,67.0,5.35,14.5,271.0,223.39,162.76
2016,7,6,18,0,578.0,61.0,5.3,14.0,222.0,173.29,118.1
2016,7,6,18,15,514.0,54.0,5.2,13.5,176.0,123.72,76.67
2016,7,6,18,30,450.0,47.0,5.1,13.0,130.0,81.32,44.85
2016,7,6,18,45,354.0,37.5,5.0,13.0,90.0,42.7,21.88
2016,7,6,19,0,258.0,28.0,4.9,13.0,50.0,21.79,11.4
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.0,10.67,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,4.25,14.0,27.5,10.5,0.0
2016,7,7,5,30,297.0,28.0,4.2,14.0,55.0,21.5,11.59
2016,7,7,5,45,392.5,36.0,4.2,14.0,95.5,45.18,21.95
2016,7,7,6,0,488.0,44.0,4.2,14.0,136.0,85.07,45.93
2016,7,7,6,15,549.0,50.5,4.15,14.0,183.0,129.05,79.63
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,179.83,122.69
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,156.48,117.26
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,99.17,78.26
2016,7,7,7,15,28.0,145.0,4.1,15.0,158.0,150.07,120.12
2016,7,7,7,30,56.0,187.0,4.1,15.0,213.0,204.27,164.28
2016,7,7,7,45,33.5,187.0,4.1,15.5,203.5,197.24,157.95
2016,7,7,8,0,11.0,187.0,4.1,16.0,194.0,186.63,148.51
2016,7,7,8,15,26.5,222.0,4.1,16.0,239.5,231.74,184.65
2016,7,7,8,30,42.0,257.0,4.1,16.0,285.0,277.53,220.83
2016,7,7,8,45,41.0,274.0,4.2,16.5,302.5,296.09,234.49
2016,7,7,9,0,40.0,291.0,4.3,17.0,320.0,314.53,247.97
2016,7,7,9,15,44.0,312.0,4.4,17.0,345.5,340.57,267.86
2016,7,7,9,30,48.0,333.0,4.5,17.0,371.0,366.9,287.84
2016,7,7,9,45,110.5,370.5,4.6,17.5,462.5,462.62,361.85
2016,7,7,10,0,173.0,408.0,4.7,18.0,554.0,558.58,434.18
2016,7,7,10,15,176.5,422.5,4.75,18.0,576.0,582.34,451.08
2016,7,7,10,30,180.0,437.0,4.8,18.0,598.0,605.72,467.93
2016,7,7,10,45,124.0,433.5,4.9,18.0,546.0,554.55,428.11
2016,7,7,11,0,68.0,430.0,5.0,18.0,494.0,494.76,381.65
2016,7,7,11,15,129.0,453.0,5.0,18.0,575.5,585.02,450.77
2016,7,7,11,30,190.0,476.0,5.0,18.0,657.0,670.83,514.91
2016,7,7,11,45,201.0,469.0,5.0,18.0,661.5,676.79,519.21
2016,7,7,12,0,212.0,462.0,5.0,18.0,666.0,681.99,523.38
2016,7,7,12,15,564.5,284.0,5.0,18.0,828.5,867.2,671.87
2016,7,7,12,30,917.0,106.0,5.0,18.0,991.0,1029.11,784.4
2016,7,7,12,45,910.0,109.5,5.0,18.0,981.5,1020.52,777.55
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,1008.74,769.77
2016,7,7,13,15,652.5,251.5,4.95,18.0,867.0,902.07,695.24
2016,7,7,13,30,402.0,390.0,4.9,18.0,762.0,789.24,606.57
2016,7,7,13,45,271.5,412.5,4.9,18.0,661.5,676.29,521.95
2016,7,7,14,0,141.0,435.0,4.9,18.0,561.0,567.51,438.37
2016,7,7,14,15,139.5,420.0,4.9,18.0,541.5,546.38,423.6
2016,7,7,14,30,138.0,405.0,4.9,18.0,522.0,524.89,408.14
2016,7,7,14,45,79.5,344.0,4.95,18.0,411.0,405.88,317.33
2016,7,7,15,0,21.0,283.0,5.0,18.0,300.0,292.35,228.66
2016,7,7,15,15,25.5,279.5,5.05,17.5,299.0,294.19,231.36
2016,7,7,15,30,30.0,276.0,5.1,17.0,298.0,292.36,230.98
2016,7,7,15,45,18.5,236.0,5.15,17.0,249.5,241.44,190.93
2016,7,7,16,0,7.0,196.0,5.2,17.0,201.0,194.32,153.5
2016,7,7,16,15,3.5,172.0,5.2,16.5,174.5,168.51,133.32
2016,7,7,16,30,0.0,148.0,5.2,16.0,148.0,143.13,113.21
2016,7,7,16,45,0.0,134.0,5.25,16.0,134.0,129.47,102.37
2016,7,7,17,0,0.0,120.0,5.3,16.0,120.0,115.84,91.44
2016,7,7,17,15,338.0,94.5,5.25,15.5,221.0,216.39,171.01
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,279.12,212.45
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,223.84,162.62
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,173.8,117.83
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,123.83,75.99
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,80.96,43.83
2016,7,7,18,45,374.0,36.0,4.95,13.0,91.0,41.89,20.8
2016,7,7,19,0,280.0,27.0,4.9,13.0,51.0,20.87,10.59
2016,7,7,19,15,140.0,13.5,4.85,13.0,25.5,10.24,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,9.65,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,19.7,10.01
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,42.81,19.85
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,82.92,43.45
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,104.05,70.72
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,100.35,78.35
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,122.58,96.91
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,145.45,115.69
2016,7,8,7,15,113.5,166.5,3.85,16.0,218.5,202.67,161.71
2016,7,8,7,30,191.0,193.0,3.7,16.0,283.0,268.15,214.64
2016,7,8,7,45,212.0,214.0,3.6,16.5,324.0,309.57,247.72
2016,7,8,8,0,233.0,235.0,3.5,17.0,365.0,354.6,283.06
2016,7,8,8,15,530.0,157.0,3.45,17.0,487.5,466.25,374.07
2016,7,8,8,30,827.0,79.0,3.4,17.0,610.0,599.33,480.24
2016,7,8,8,45,481.0,205.0,3.4,17.5,519.0,531.18,421.79
2016,7,8,9,0,135.0,331.0,3.4,18.0,428.0,424.99,332.52
2016,7,8,9,15,506.0,207.5,3.45,18.0,600.0,595.37,470.91
2016,7,8,9,30,877.0,84.0,3.5,18.0,772.0,783.43,611.08
2016,7,8,9,45,884.5,85.0,3.55,18.5,805.5,821.83,635.1
2016,7,8,10,0,892.0,86.0,3.6,19.0,839.0,858.12,658.43
2016,7,8,10,15,898.0,87.0,3.6,19.0,866.5,890.79,680.04
2016,7,8,10,30,904.0,88.0,3.6,19.0,894.0,920.92,699.81
2016,7,8,10,45,908.5,89.0,3.65,19.5,915.0,946.93,715.66
2016,7,8,11,0,913.0,90.0,3.7,20.0,936.0,970.04,729.51
2016,7,8,11,15,915.5,90.5,3.7,20.0,950.5,987.65,740.74
2016,7,8,11,30,918.0,91.0,3.7,20.0,965.0,1002.09,749.93
2016,7,8,11,45,920.0,91.0,3.75,20.5,972.5,1012.28,755.26
2016,7,8,12,0,922.0,91.0,3.8,21.0,980.0,1019.15,758.5
2016,7,8,12,15,922.0,91.0,3.85,21.0,980.0,1020.68,759.75
2016,7,8,12,30,922.0,91.0,3.9,21.0,980.0,1018.86,758.92
2016,7,8,12,45,914.0,95.5,4.0,21.0,971.0,1010.33,754.05
2016,7,8,13,0,906.0,100.0,4.1,21.0,962.0,998.59,747.14
2016,7,8,13,15,903.5,99.5,4.2,20.5,947.5,984.03,739.8
2016,7,8,13,30,901.0,99.0,4.3,20.0,933.0,966.33,730.33
2016,7,8,13,45,897.0,98.0,4.4,20.0,912.0,943.66,716.02
2016,7,8,14,0,893.0,97.0,4.5,20.0,891.0,918.12,700.03
2016,7,8,14,15,887.0,96.0,4.6,20.0,863.5,888.03,680.76
2016,7,8,14,30,881.0,95.0,4.7,20.0,836.0,855.45,659.55
2016,7,8,14,45,874.0,93.0,4.8,20.0,802.5,818.67,635.13
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,779.81,608.92
2016,7,8,15,15,856.5,89.5,4.9,19.5,730.5,736.93,580.11
2016,7,8,15,30,846.0,88.0,4.9,19.0,692.0,692.63,549.82
2016,7,8,15,45,833.5,85.5,4.95,19.0,649.5,644.78,515.25
2016,7,8,16,0,821.0,83.0,5.0,19.0,607.0,596.16,477.54
2016,7,8,16,15,804.0,80.5,4.9,19.0,560.5,544.4,436.04
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,492.65,393.56
2016,7,8,16,45,766.0,74.5,4.75,19.0,466.0,438.26,348.08
2016,7,8,17,0,745.0,71.0,4.7,19.0,418.0,384.96,302.27
2016,7,8,17,15,714.5,67.5,4.6,18.5,368.5,329.5,254.21
2016,7,8,17,30,684.0,64.0,4.5,18.0,319.0,276.64,207.29
2016,7,8,17,45,644.5,59.0,4.45,17.5,270.5,222.84,159.42
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,171.9,114.38
2016,7,8,18,15,543.0,48.0,4.35,16.5,175.5,122.09,73.1
2016,7,8,18,30,481.0,42.0,4.3,16.0,129.0,79.19,41.31
2016,7,8,18,45,388.0,33.5,4.25,16.0,89.5,39.92,18.66
2016,7,8,19,0,295.0,25.0,4.2,16.0,50.0,19.01,8.9
2016,7,8,19,15,147.5,12.5,4.15,15.5,25.0,12.29,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,1.65,14.5,27.0,8.82,0.0
2016,7,9,5,30,333.0,24.0,1.7,15.0,54.0,17.94,8.44
2016,7,9,5,45,424.0,31.0,1.75,15.5,94.0,40.64,17.8
2016,7,9,6,0,515.0,38.0,1.8,16.0,134.0,81.98,42.03
2016,7,9,6,15,573.0,43.5,1.9,16.5,180.0,125.78,74.88
2016,7,9,6,30,631.0,49.0,2.0,17.0,226.0,176.06,116.81
2016,7,9,6,45,315.5,84.5,2.1,17.5,173.0,162.76,120.29
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,115.27,90.5
2016,7,9,7,15,28.5,153.0,2.25,18.0,166.5,157.78,124.75
2016,7,9,7,30,57.0,186.0,2.3,18.0,213.0,203.65,161.4
2016,7,9,7,45,169.0,206.0,2.4,18.5,298.0,281.24,222.81
2016,7,9,8,0,281.0,226.0,2.5,19.0,383.0,370.98,293.06
2016,7,9,8,15,230.0,256.0,2.6,19.0,392.0,384.17,302.61
2016,7,9,8,30,179.0,286.0,2.7,19.0,401.0,393.78,309.05
2016,7,9,8,45,224.5,301.5,2.8,19.5,456.0,448.78,350.75
2016,7,9,9,0,270.0,317.0,2.9,20.0,511.0,510.41,396.5
2016,7,9,9,15,577.5,198.0,2.95,20.0,642.0,641.31,500.23
2016,7,9,9,30,885.0,79.0,3.0,20.0,773.0,784.18,604.27
2016,7,9,9,45,887.0,84.0,3.15,20.5,805.5,822.46,628.65
2016,7,9,10,0,889.0,89.0,3.3,21.0,838.0,858.26,651.89
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.5,890.9,673.5
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,920.99,693.32
2016,7,9,10,45,907.0,91.0,3.5,21.5,915.0,947.36,709.56
2016,7,9,11,0,913.0,91.0,3.6,22.0,937.0,970.9,723.87
2016,7,9,11,15,916.0,91.5,3.65,22.0,951.5,989.05,735.68
2016,7,9,11,30,919.0,92.0,3.7,22.0,966.0,1004.03,745.48
2016,7,9,11,45,923.0,90.5,3.8,22.0,974.0,1014.71,752.88
2016,7,9,12,0,927.0,89.0,3.9,22.0,982.0,1022.1,758.22
2016,7,9,12,15,927.0,89.0,4.0,21.5,982.0,1023.67,761.28
2016,7,9,12,30,927.0,89.0,4.1,21.0,982.0,1021.87,762.24
2016,7,9,12,45,924.5,90.0,4.25,21.0,974.5,1015.22,758.9
2016,7,9,13,0,922.0,91.0,4.4,21.0,967.0,1005.26,753.41
2016,7,9,13,15,919.5,90.5,4.55,21.0,952.5,990.5,745.08
2016,7,9,13,30,917.0,90.0,4.7,21.0,938.0,972.55,734.71
2016,7,9,13,45,915.0,87.5,4.85,21.0,917.0,949.91,721.03
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,924.23,705.13
2016,7,9,14,15,907.5,84.5,5.1,20.5,869.0,894.57,687.33
2016,7,9,14,30,902.0,84.0,5.2,20.0,842.0,862.33,667.46
2016,7,9,14,45,896.0,82.0,5.3,20.0,809.0,825.69,642.88
2016,7,9,15,0,890.0,80.0,5.4,20.0,776.0,786.83,616.43
2016,7,9,15,15,881.5,78.5,5.5,19.5,738.0,744.57,588.31
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,700.67,558.47
2016,7,9,15,45,861.5,75.5,5.75,19.0,657.5,653.35,524.61
2016,7,9,16,0,850.0,74.0,5.9,19.0,615.0,605.09,487.15
2016,7,9,16,15,836.0,72.0,5.95,18.5,570.0,554.19,447.09
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,503.07,405.58
2016,7,9,16,45,801.0,68.0,6.1,18.0,476.5,448.68,359.5
2016,7,9,17,0,780.0,66.0,6.2,18.0,428.0,394.62,312.44
2016,7,9,17,15,754.0,62.5,6.15,17.5,379.0,338.93,263.38
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,285.32,214.95
2016,7,9,17,45,685.0,56.0,6.1,16.5,280.5,230.16,165.26
2016,7,9,18,0,642.0,53.0,6.1,16.0,231.0,179.42,119.85
2016,7,9,18,15,583.0,47.5,5.95,15.5,183.5,128.59,77.15
2016,7,9,18,30,524.0,42.0,5.8,15.0,136.0,82.85,42.85
2016,7,9,18,45,418.0,34.0,5.7,14.5,94.5,41.24,19.28
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,20.03,9.66
2016,7,9,19,15,156.0,13.0,5.45,14.0,26.5,12.78,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,153.5,13.5,5.3,14.0,27.0,10.23,0.0
2016,7,10,5,30,307.0,27.0,5.4,14.0,54.0,20.86,10.56
2016,7,10,5,45,406.5,35.5,5.55,14.5,95.0,43.55,20.9
2016,7,10,6,0,506.0,44.0,5.7,15.0,136.0,84.73,44.96
2016,7,10,6,15,569.0,50.0,5.7,15.0,184.0,129.38,78.69
2016,7,10,6,30,632.0,56.0,5.7,15.0,232.0,181.07,122.35
2016,7,10,6,45,675.5,60.0,5.7,15.5,282.5,233.75,169.47
2016,7,10,7,0,719.0,64.0,5.7,16.0,333.0,289.66,219.81
2016,7,10,7,15,749.5,67.5,5.65,16.5,384.5,344.53,269.09
2016,7,10,7,30,780.0,71.0,5.6,17.0,436.0,401.94,319.35
2016,7,10,7,45,804.5,73.5,5.6,17.5,486.5,457.78,367.12
2016,7,10,8,0,829.0,76.0,5.6,18.0,537.0,515.1,414.65
2016,7,10,8,15,846.5,78.5,5.5,18.0,585.0,569.08,458.82
2016,7,10,8,30,864.0,81.0,5.4,18.0,633.0,623.15,501.85
2016,7,10,8,45,879.0,82.0,5.35,18.5,677.5,673.84,540.22
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,723.84,574.99
2016,7,10,9,15,904.0,84.5,5.2,19.5,762.0,769.65,605.8
2016,7,10,9,30,914.0,86.0,5.1,20.0,802.0,813.86,634.88
2016,7,10,9,45,922.0,87.5,5.1,20.5,836.5,854.59,661.52
2016,7,10,10,0,930.0,89.0,5.1,21.0,871.0,893.15,686.31
2016,7,10,10,15,936.0,90.0,5.15,21.0,900.0,927.05,709.28
2016,7,10,10,30,942.0,91.0,5.2,21.0,929.0,958.27,730.36
2016,7,10,10,45,945.5,92.5,5.3,21.0,950.5,984.83,748.56
2016,7,10,11,0,949.0,94.0,5.4,21.0,972.0,1008.31,764.7
2016,7,10,11,15,952.0,94.5,5.5,21.0,987.0,1027.08,777.69
2016,7,10,11,30,955.0,95.0,5.6,21.0,1002.0,1042.56,788.53
2016,7,10,11,45,956.5,95.5,5.7,21.5,1010.0,1053.16,794.58
2016,7,10,12,0,958.0,96.0,5.8,22.0,1018.0,1060.32,798.38
2016,7,10,12,15,958.0,96.0,5.85,22.0,1018.0,1061.97,799.78
2016,7,10,12,30,958.0,96.0,5.9,22.0,1018.0,1060.14,798.93
2016,7,10,12,45,952.0,99.0,5.95,22.0,1009.0,1051.9,793.84
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,1040.29,786.55
2016,7,10,13,15,943.5,101.5,5.95,22.0,985.5,1025.25,776.32
2016,7,10,13,30,941.0,101.0,5.9,22.0,971.0,1006.92,763.94
2016,7,10,13,45,938.5,99.0,5.9,22.0,950.0,983.86,748.67
2016,7,10,14,0,936.0,97.0,5.9,22.0,929.0,957.71,731.27
2016,7,10,14,15,930.5,96.0,5.85,22.0,900.5,926.93,710.33
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,893.47,687.49
2016,7,10,14,45,918.5,93.0,5.8,22.0,838.0,855.66,661.71
2016,7,10,15,0,912.0,91.0,5.8,22.0,804.0,815.58,634.14
2016,7,10,15,15,902.0,89.5,5.7,21.5,764.0,771.32,604.08
2016,7,10,15,30,892.0,88.0,5.6,21.0,724.0,725.47,572.52
2016,7,10,15,45,879.5,86.0,5.6,21.0,680.0,676.1,537.01
2016,7,10,16,0,867.0,84.0,5.6,21.0,636.0,625.82,498.06
2016,7,10,16,15,850.0,81.5,5.55,20.5,588.0,571.82,456.05
2016,7,10,16,30,833.0,79.0,5.5,20.0,540.0,517.87,412.83
2016,7,10,16,45,811.0,76.0,5.5,20.0,489.5,460.99,365.37
2016,7,10,17,0,789.0,73.0,5.5,20.0,439.0,405.34,317.61
2016,7,10,17,15,758.5,69.0,5.4,19.5,387.0,346.95,267.06
2016,7,10,17,30,728.0,65.0,5.3,19.0,335.0,291.12,217.53
2016,7,10,17,45,684.0,60.5,5.25,19.0,284.0,234.17,166.67
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,181.77,120.3
2016,7,10,18,15,575.5,50.0,5.1,18.5,184.5,128.34,76.29
2016,7,10,18,30,511.0,44.0,5.0,18.0,136.0,83.37,43.28
