Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,18,45,405.5,35.5,4.9,17.5,94.0,42.05,20.02
2016,7,10,19,0,300.0,27.0,4.8,17.0,52.0,21.07,10.13
2016,7,10,19,15,150.0,13.5,4.75,16.5,26.0,13.27,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,147.0,13.0,2.25,14.0,26.0,12.78,0.0
2016,7,11,5,30,294.0,26.0,2.2,14.0,52.0,20.01,9.71
2016,7,11,5,45,393.0,35.0,2.15,14.5,92.5,42.03,20.23
2016,7,11,6,0,492.0,44.0,2.1,15.0,133.0,82.77,43.95
2016,7,11,6,15,555.0,50.0,2.0,15.5,180.5,126.59,76.55
2016,7,11,6,30,618.0,56.0,1.9,16.0,228.0,177.45,118.66
2016,7,11,6,45,661.5,60.5,1.85,16.5,278.5,229.82,164.54
2016,7,11,7,0,705.0,65.0,1.8,17.0,329.0,285.45,213.33
2016,7,11,7,15,735.5,69.0,1.85,17.5,379.5,340.07,261.02
2016,7,11,7,30,766.0,73.0,1.9,18.0,430.0,397.26,309.53
2016,7,11,7,45,789.5,76.0,1.95,18.5,479.5,452.43,355.09
2016,7,11,8,0,813.0,79.0,2.0,19.0,529.0,508.89,400.14
2016,7,11,8,15,830.0,81.0,2.05,19.5,576.5,561.43,440.83
2016,7,11,8,30,847.0,83.0,2.1,20.0,624.0,613.94,480.22
2016,7,11,8,45,860.5,85.0,2.15,20.5,668.0,663.92,516.57
2016,7,11,9,0,874.0,87.0,2.2,21.0,712.0,713.13,549.48
2016,7,11,9,15,884.5,89.0,2.3,21.0,751.5,759.07,580.86
2016,7,11,9,30,895.0,91.0,2.4,21.0,791.0,803.49,610.93
2016,7,11,9,45,895.0,96.5,2.55,21.5,822.5,841.08,635.22
2016,7,11,10,0,895.0,102.0,2.7,22.0,854.0,876.02,657.57
2016,7,11,10,15,901.5,103.5,2.8,22.0,882.5,909.89,680.0
2016,7,11,10,30,908.0,105.0,2.9,22.0,911.0,941.22,700.68
2016,7,11,10,45,911.5,106.5,3.05,22.5,932.5,967.04,716.69
2016,7,11,11,0,915.0,108.0,3.2,23.0,954.0,989.88,730.74
2016,7,11,11,15,918.5,108.5,3.3,23.0,969.0,1008.63,743.18
2016,7,11,11,30,922.0,109.0,3.4,23.0,984.0,1024.2,753.64
2016,7,11,11,45,923.5,109.0,3.55,23.0,991.5,1034.03,760.82
2016,7,11,12,0,925.0,109.0,3.7,23.0,999.0,1040.53,765.95
2016,7,11,12,15,925.5,109.0,3.85,23.0,999.5,1042.66,768.31
2016,7,11,12,30,926.0,109.0,4.0,23.0,1000.0,1041.41,768.56
2016,7,11,12,45,931.0,105.0,4.2,23.0,995.0,1037.18,767.26
2016,7,11,13,0,936.0,101.0,4.4,23.0,990.0,1029.5,763.7
2016,7,11,13,15,934.0,100.5,4.55,23.0,976.0,1015.08,755.56
2016,7,11,13,30,932.0,100.0,4.7,23.0,962.0,997.39,745.6
2016,7,11,13,45,929.0,99.0,4.9,23.0,941.0,975.07,732.81
2016,7,11,14,0,926.0,98.0,5.1,23.0,920.0,949.71,717.76
2016,7,11,14,15,921.0,97.0,5.2,22.5,892.5,919.63,699.98
2016,7,11,14,30,916.0,96.0,5.3,22.0,865.0,886.88,680.09
2016,7,11,14,45,909.5,94.5,5.4,22.0,831.5,849.87,655.59
2016,7,11,15,0,903.0,93.0,5.5,22.0,798.0,810.61,629.22
2016,7,11,15,15,893.5,91.5,5.55,21.5,758.5,767.05,600.37
2016,7,11,15,30,884.0,90.0,5.6,21.0,719.0,721.88,569.89
2016,7,11,15,45,872.5,87.5,5.65,21.0,675.5,672.98,534.79
2016,7,11,16,0,861.0,85.0,5.7,21.0,632.0,623.11,496.26
2016,7,11,16,15,844.5,82.5,5.7,20.5,584.5,569.65,454.72
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,516.11,411.84
2016,7,11,16,45,806.5,76.5,5.7,20.0,487.0,459.3,364.36
2016,7,11,17,0,785.0,73.0,5.7,20.0,437.0,403.55,316.46
2016,7,11,17,15,754.5,69.5,5.7,19.5,385.5,345.84,266.46
2016,7,11,17,30,724.0,66.0,5.7,19.0,334.0,290.7,217.46
2016,7,11,17,45,680.5,61.5,5.7,18.5,283.0,234.06,167.12
2016,7,11,18,0,637.0,57.0,5.7,18.0,232.0,180.66,120.01
2016,7,11,18,15,571.5,50.5,5.6,17.5,183.5,128.02,76.51
2016,7,11,18,30,506.0,44.0,5.5,17.0,135.0,82.71,43.14
2016,7,11,18,45,402.5,35.0,5.45,16.5,93.0,41.28,19.64
2016,7,11,19,0,299.0,26.0,5.4,16.0,51.0,20.16,9.34
2016,7,11,19,15,149.5,13.0,5.3,15.5,25.5,12.78,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.5,12.0,4.95,13.0,26.0,11.8,0.0
2016,7,12,5,30,323.0,24.0,5.0,13.0,52.0,18.22,8.14
2016,7,12,5,45,421.5,32.0,5.1,13.5,93.0,39.62,17.94
2016,7,12,6,0,520.0,40.0,5.2,14.0,134.0,80.83,41.49
2016,7,12,6,15,581.0,45.5,5.1,14.5,181.5,126.62,75.9
2016,7,12,6,30,642.0,51.0,5.0,15.0,229.0,177.84,118.97
2016,7,12,6,45,683.0,55.5,4.95,15.5,279.0,229.63,165.39
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,285.63,215.8
2016,7,12,7,15,754.0,63.5,4.85,16.0,380.0,340.59,265.57
2016,7,12,7,30,784.0,67.0,4.8,16.0,431.0,398.04,316.42
2016,7,12,7,45,805.5,70.0,4.8,16.5,481.0,453.59,363.95
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,509.57,410.35
2016,7,12,8,15,844.5,75.5,4.75,17.0,579.0,563.51,454.48
2016,7,12,8,30,862.0,78.0,4.7,17.0,627.0,617.56,497.45
2016,7,12,8,45,874.5,80.5,4.7,17.5,671.0,668.09,535.71
2016,7,12,9,0,887.0,83.0,4.7,18.0,715.0,717.75,570.26
2016,7,12,9,15,898.0,84.5,4.65,18.0,755.5,764.12,602.71
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,808.99,633.66
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,849.96,660.46
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,888.83,685.45
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,923.18,708.0
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,954.89,728.57
2016,7,12,10,45,944.5,91.0,4.45,19.0,946.5,981.92,745.79
2016,7,12,11,0,949.0,92.0,4.4,19.0,969.0,1005.92,760.91
2016,7,12,11,15,952.5,92.5,4.35,19.0,985.0,1025.27,773.05
2016,7,12,11,30,956.0,93.0,4.3,19.0,1001.0,1041.32,783.04
2016,7,12,11,45,958.0,93.5,4.25,19.5,1009.0,1052.51,788.33
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,1060.24,791.4
2016,7,12,12,15,961.0,94.0,4.2,20.0,1018.0,1062.96,793.1
2016,7,12,12,30,962.0,94.0,4.2,20.0,1019.0,1062.17,792.61
2016,7,12,12,45,953.0,99.0,4.25,20.0,1009.5,1053.02,787.01
2016,7,12,13,0,944.0,104.0,4.3,20.0,1000.0,1040.53,779.31
2016,7,12,13,15,942.0,103.5,4.4,20.0,985.5,1026.02,770.66
2016,7,12,13,30,940.0,103.0,4.5,20.0,971.0,1008.21,760.09
2016,7,12,13,45,936.5,102.0,4.6,20.0,949.5,985.27,746.09
2016,7,12,14,0,933.0,101.0,4.7,20.0,928.0,959.27,729.94
2016,7,12,14,15,927.0,99.5,4.8,20.0,899.5,927.61,709.73
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,893.3,687.5
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,855.69,662.68
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,815.86,635.98
2016,7,12,15,15,896.5,93.0,5.1,19.5,762.0,770.86,605.88
2016,7,12,15,30,886.0,91.0,5.1,19.0,722.0,724.33,574.2
2016,7,12,15,45,873.5,88.5,5.1,19.0,677.5,674.65,538.31
2016,7,12,16,0,861.0,86.0,5.1,19.0,633.0,624.09,499.1
2016,7,12,16,15,843.0,83.5,5.05,18.5,584.5,569.74,456.7
2016,7,12,16,30,825.0,81.0,5.0,18.0,536.0,515.47,413.11
2016,7,12,16,45,803.0,77.5,4.95,18.0,485.5,458.53,365.39
2016,7,12,17,0,781.0,74.0,4.9,18.0,435.0,402.72,317.31
2016,7,12,17,15,750.0,70.0,4.8,17.5,383.5,344.51,266.72
2016,7,12,17,30,719.0,66.0,4.7,17.0,332.0,288.93,217.21
2016,7,12,17,45,676.0,61.0,4.6,17.0,281.0,232.19,166.28
2016,7,12,18,0,633.0,56.0,4.5,17.0,230.0,178.66,118.73
2016,7,12,18,15,567.5,50.0,4.35,16.5,181.5,126.71,75.8
2016,7,12,18,30,502.0,44.0,4.2,16.0,133.0,82.11,42.99
2016,7,12,18,45,397.5,35.0,4.1,16.0,91.5,40.9,19.59
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,20.23,9.22
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,12.5,3.25,13.5,25.0,12.29,0.0
2016,7,13,5,30,304.0,25.0,3.2,14.0,50.0,19.27,8.62
2016,7,13,5,45,406.0,34.0,3.15,14.5,92.0,40.37,19.08
2016,7,13,6,0,508.0,43.0,3.1,15.0,134.0,81.86,42.74
2016,7,13,6,15,572.5,49.0,2.9,15.5,182.0,126.68,75.86
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,179.95,119.95
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,232.59,166.3
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,289.76,216.63
2016,7,13,7,15,755.0,68.5,2.3,17.0,384.5,345.12,265.62
2016,7,13,7,30,786.0,72.0,2.2,17.0,436.0,403.11,315.51
2016,7,13,7,45,809.0,75.0,2.1,17.5,486.5,459.15,361.78
2016,7,13,8,0,832.0,78.0,2.0,18.0,537.0,516.49,407.28
2016,7,13,8,15,849.5,80.5,2.0,18.5,585.5,570.74,449.17
2016,7,13,8,30,867.0,83.0,2.0,19.0,634.0,625.09,489.69
2016,7,13,8,45,880.0,85.0,2.0,19.5,678.5,675.74,526.2
2016,7,13,9,0,893.0,87.0,2.0,20.0,723.0,725.54,559.07
2016,7,13,9,15,903.5,89.0,2.0,20.5,763.0,772.35,589.09
2016,7,13,9,30,914.0,91.0,2.0,21.0,803.0,817.61,617.51
2016,7,13,9,45,908.5,99.5,2.0,21.5,834.0,854.51,639.81
2016,7,13,10,0,903.0,108.0,2.0,22.0,865.0,888.32,659.84
2016,7,13,10,15,909.5,109.0,2.1,22.5,894.0,922.02,680.61
2016,7,13,10,30,916.0,110.0,2.2,23.0,923.0,953.15,699.56
2016,7,13,10,45,920.5,111.0,2.3,23.5,945.0,979.67,715.44
2016,7,13,11,0,925.0,112.0,2.4,24.0,967.0,1003.22,729.41
2016,7,13,11,15,928.0,113.0,2.5,24.0,982.0,1022.23,741.93
2016,7,13,11,30,931.0,114.0,2.6,24.0,997.0,1038.02,752.5
2016,7,13,11,45,932.5,114.0,2.75,24.0,1004.5,1048.0,759.97
2016,7,13,12,0,934.0,114.0,2.9,24.0,1012.0,1054.6,765.39
2016,7,13,12,15,934.5,114.0,3.1,24.0,1012.0,1056.8,768.53
2016,7,13,12,30,935.0,114.0,3.3,24.0,1012.0,1055.58,769.51
2016,7,13,12,45,936.5,112.0,3.5,24.5,1005.5,1049.9,766.13
2016,7,13,13,0,938.0,110.0,3.7,25.0,999.0,1040.79,760.55
2016,7,13,13,15,935.0,109.5,3.85,25.0,984.0,1025.39,752.0
2016,7,13,13,30,932.0,109.0,4.0,25.0,969.0,1006.75,741.32
2016,7,13,13,45,928.0,108.0,4.2,25.0,947.0,983.5,727.83
2016,7,13,14,0,924.0,107.0,4.4,25.0,925.0,957.24,712.19
2016,7,13,14,15,917.5,105.5,4.45,24.5,896.5,925.37,693.22
2016,7,13,14,30,911.0,104.0,4.5,24.0,868.0,890.9,672.33
2016,7,13,14,45,903.0,102.5,4.6,24.0,833.0,852.78,647.82
2016,7,13,15,0,895.0,101.0,4.7,24.0,798.0,812.52,621.51
2016,7,13,15,15,884.0,99.5,4.7,24.0,758.0,768.09,591.34
2016,7,13,15,30,873.0,98.0,4.7,24.0,718.0,722.18,559.79
2016,7,13,15,45,858.5,95.5,4.75,24.0,673.0,671.69,524.11
2016,7,13,16,0,844.0,93.0,4.8,24.0,628.0,620.52,485.59
2016,7,13,16,15,826.0,90.0,4.75,23.5,580.0,566.72,444.64
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,512.51,402.16
2016,7,13,16,45,783.5,84.0,4.7,22.5,481.5,455.71,356.44
2016,7,13,17,0,759.0,81.0,4.7,22.0,431.0,400.3,310.39
2016,7,13,17,15,726.0,76.5,4.6,21.5,379.5,341.98,260.74
2016,7,13,17,30,693.0,72.0,4.5,21.0,328.0,285.48,211.54
2016,7,13,17,45,647.5,66.5,4.4,20.5,277.0,228.86,162.13
2016,7,13,18,0,602.0,61.0,4.3,20.0,226.0,176.99,117.11
2016,7,13,18,15,534.0,54.0,4.2,19.5,178.0,125.44,75.26
2016,7,13,18,30,466.0,47.0,4.1,19.0,130.0,81.55,43.43
2016,7,13,18,45,360.0,37.0,4.0,18.5,89.0,41.4,20.62
2016,7,13,19,0,254.0,27.0,3.9,18.0,48.0,21.3,9.65
2016,7,13,19,15,127.0,13.5,3.85,17.5,24.0,13.27,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.0,2.2,14.5,24.0,12.78,0.0
2016,7,14,5,30,281.0,26.0,2.1,15.0,48.0,20.36,9.04
2016,7,14,5,45,388.5,35.0,2.05,15.5,89.5,40.18,19.47
2016,7,14,6,0,496.0,44.0,2.0,16.0,131.0,81.06,42.46
2016,7,14,6,15,561.5,50.5,1.9,16.0,179.5,125.77,75.32
2016,7,14,6,30,627.0,57.0,1.8,16.0,228.0,177.85,118.29
2016,7,14,6,45,673.5,61.5,1.75,16.5,279.5,231.47,165.06
2016,7,14,7,0,720.0,66.0,1.7,17.0,331.0,288.68,215.06
2016,7,14,7,15,751.5,69.5,1.7,17.5,382.5,344.04,263.3
2016,7,14,7,30,783.0,73.0,1.7,18.0,434.0,402.07,312.36
2016,7,14,7,45,807.5,76.0,1.7,18.5,485.5,458.7,358.82
2016,7,14,8,0,832.0,79.0,1.7,19.0,537.0,516.76,404.73
2016,7,14,8,15,850.0,81.5,1.7,19.5,585.5,571.35,446.45
2016,7,14,8,30,868.0,84.0,1.7,20.0,634.0,626.08,486.82
2016,7,14,8,45,882.5,85.5,1.75,20.5,679.0,677.32,523.71
2016,7,14,9,0,897.0,87.0,1.8,21.0,724.0,727.83,557.13
2016,7,14,9,15,907.5,88.5,1.8,21.5,764.5,774.35,586.62
2016,7,14,9,30,918.0,90.0,1.8,22.0,805.0,819.29,614.53
2016,7,14,9,45,924.0,93.0,1.85,22.5,839.5,860.27,639.8
2016,7,14,10,0,930.0,96.0,1.9,23.0,874.0,898.92,663.27
2016,7,14,10,15,936.0,97.0,1.95,23.0,903.0,933.01,684.85
2016,7,14,10,30,942.0,98.0,2.0,23.0,932.0,964.43,704.66
2016,7,14,10,45,946.0,99.0,2.1,23.5,954.5,991.13,720.59
2016,7,14,11,0,950.0,100.0,2.2,24.0,977.0,1014.76,734.56
2016,7,14,11,15,953.0,100.5,2.35,24.0,992.0,1033.71,747.59
2016,7,14,11,30,956.0,101.0,2.5,24.0,1007.0,1049.35,758.61
2016,7,14,11,45,957.5,101.5,2.65,24.5,1015.0,1060.1,765.12
2016,7,14,12,0,959.0,102.0,2.8,25.0,1023.0,1067.39,769.5
2016,7,14,12,15,959.0,102.0,2.9,25.0,1023.0,1069.16,771.48
2016,7,14,12,30,959.0,102.0,3.0,25.0,1023.0,1067.41,771.36
2016,7,14,12,45,950.5,106.5,3.2,25.0,1013.5,1058.28,767.5
2016,7,14,13,0,942.0,111.0,3.4,25.0,1004.0,1045.8,761.48
2016,7,14,13,15,939.0,110.5,3.45,24.5,988.5,1030.37,753.83
2016,7,14,13,30,936.0,110.0,3.5,24.0,973.0,1011.66,744.06
2016,7,14,13,45,930.5,109.5,3.6,24.0,950.5,987.43,729.54
2016,7,14,14,0,925.0,109.0,3.7,24.0,928.0,960.25,713.0
2016,7,14,14,15,918.5,108.0,3.75,23.5,899.0,928.85,694.57
2016,7,14,14,30,912.0,107.0,3.8,23.0,870.0,894.84,674.18
2016,7,14,14,45,902.5,105.5,3.85,23.0,835.0,855.43,648.54
2016,7,14,15,0,893.0,104.0,3.9,23.0,800.0,813.98,621.24
2016,7,14,15,15,881.5,102.5,3.9,22.5,759.0,769.22,592.22
2016,7,14,15,30,870.0,101.0,3.9,22.0,718.0,723.03,561.72
2016,7,14,15,45,854.5,98.5,3.95,22.0,673.0,671.97,525.55
2016,7,14,16,0,839.0,96.0,4.0,22.0,628.0,620.98,487.19
2016,7,14,16,15,820.0,93.5,4.0,21.5,579.5,566.7,446.08
2016,7,14,16,30,801.0,91.0,4.0,21.0,531.0,512.73,403.88
2016,7,14,16,45,774.5,87.5,4.05,21.0,480.0,454.78,356.66
2016,7,14,17,0,748.0,84.0,4.1,21.0,429.0,398.46,309.4
2016,7,14,17,15,713.5,79.5,4.1,20.0,377.0,340.14,260.45
2016,7,14,17,30,679.0,75.0,4.1,19.0,325.0,283.79,211.83
2016,7,14,17,45,630.0,70.0,4.1,18.5,273.5,227.51,162.65
2016,7,14,18,0,581.0,65.0,4.1,18.0,222.0,176.37,118.24
2016,7,14,18,15,511.0,57.0,4.0,17.5,174.5,124.74,76.23
2016,7,14,18,30,441.0,49.0,3.9,17.0,127.0,81.03,44.37
2016,7,14,18,45,336.0,38.5,3.8,16.5,86.5,41.89,21.8
2016,7,14,19,0,231.0,28.0,3.7,16.0,46.0,22.41,10.28
2016,7,14,19,15,115.5,14.0,3.6,15.5,23.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,9.83,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,19.31,7.94
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,35.16,23.16
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,51.29,37.33
2016,7,15,6,15,5.0,73.0,3.3,15.0,74.5,70.14,53.46
2016,7,15,6,30,10.0,92.0,3.2,15.0,95.0,89.72,70.04
2016,7,15,6,45,16.0,111.5,3.15,15.5,117.0,110.69,87.4
2016,7,15,7,0,22.0,131.0,3.1,16.0,139.0,132.41,105.15
2016,7,15,7,15,38.5,156.0,3.0,16.5,173.0,164.13,130.7
2016,7,15,7,30,55.0,181.0,2.9,17.0,207.0,197.8,157.56
2016,7,15,7,45,439.5,130.0,2.8,17.5,369.0,336.64,268.69
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,511.81,406.51
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.5,566.1,449.14
2016,7,15,8,30,860.0,84.0,2.7,18.0,628.0,620.49,491.29
2016,7,15,8,45,874.5,85.5,2.7,18.5,673.0,671.41,528.75
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,721.62,562.73
2016,7,15,9,15,900.0,89.0,2.7,19.0,758.5,768.74,594.76
2016,7,15,9,30,911.0,91.0,2.7,19.0,799.0,814.36,625.34
2016,7,15,9,45,917.0,93.5,2.7,19.5,833.5,854.62,650.61
2016,7,15,10,0,923.0,96.0,2.7,20.0,868.0,892.58,673.99
2016,7,15,10,15,929.5,97.0,2.7,20.0,897.0,926.95,696.01
2016,7,15,10,30,936.0,98.0,2.7,20.0,926.0,958.7,716.15
2016,7,15,10,45,941.0,98.5,2.75,20.5,948.5,985.73,732.15
2016,7,15,11,0,946.0,99.0,2.8,21.0,971.0,1009.74,746.14
2016,7,15,11,15,949.5,99.5,2.8,21.0,986.0,1029.16,758.11
2016,7,15,11,30,953.0,100.0,2.8,21.0,1001.0,1045.28,768.02
2016,7,15,11,45,955.5,99.5,2.85,21.5,1009.5,1056.01,773.54
2016,7,15,12,0,958.0,99.0,2.9,22.0,1018.0,1063.29,776.96
2016,7,15,12,15,958.0,99.5,2.95,22.0,1018.0,1065.59,778.8
2016,7,15,12,30,958.0,100.0,3.0,22.0,1018.0,1064.37,778.53
2016,7,15,12,45,948.5,105.0,3.05,22.0,1008.5,1054.79,772.97
2016,7,15,13,0,939.0,110.0,3.1,22.0,999.0,1041.87,765.38
2016,7,15,13,15,936.0,109.0,3.1,22.0,983.5,1025.96,755.5
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,1006.8,743.57
2016,7,15,13,45,928.5,107.0,3.1,22.0,946.0,983.05,728.67
2016,7,15,14,0,924.0,106.0,3.1,22.0,924.0,956.31,711.8
2016,7,15,14,15,917.5,105.0,3.1,22.0,895.0,924.92,691.79
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,890.94,669.96
2016,7,15,14,45,900.0,103.5,3.1,22.0,830.5,851.32,644.12
2016,7,15,15,0,889.0,103.0,3.1,22.0,795.0,809.78,616.75
2016,7,15,15,15,877.5,101.5,3.1,21.5,754.5,765.15,588.05
2016,7,15,15,30,866.0,100.0,3.1,21.0,714.0,719.09,557.87
2016,7,15,15,45,847.5,99.0,3.1,21.0,668.0,667.69,521.48
2016,7,15,16,0,829.0,98.0,3.1,21.0,622.0,616.68,483.16
2016,7,15,16,15,809.0,95.0,3.15,20.5,573.5,561.76,441.97
2016,7,15,16,30,789.0,92.0,3.2,20.0,525.0,507.26,399.7
2016,7,15,16,45,758.5,90.0,3.25,19.5,473.5,449.51,353.46
2016,7,15,17,0,728.0,88.0,3.3,19.0,422.0,393.01,306.74
2016,7,15,17,15,692.5,83.0,3.35,18.5,370.5,334.72,257.34
2016,7,15,17,30,657.0,78.0,3.4,18.0,319.0,279.61,209.37
2016,7,15,17,45,599.5,74.0,3.45,17.5,267.5,223.32,160.58
2016,7,15,18,0,542.0,70.0,3.5,17.0,216.0,173.15,117.44
2016,7,15,18,15,470.0,61.5,3.45,16.5,169.0,122.96,76.78
2016,7,15,18,30,398.0,53.0,3.4,16.0,122.0,80.96,46.2
2016,7,15,18,45,291.0,41.0,3.35,16.0,82.5,42.08,22.98
2016,7,15,19,0,184.0,29.0,3.3,16.0,43.0,22.67,10.13
2016,7,15,19,15,92.0,14.5,3.25,15.5,21.5,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,12.78,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,20.62,8.39
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.0,38.5,19.38
2016,7,16,6,0,460.0,45.0,3.5,15.0,124.0,77.64,41.39
2016,7,16,6,15,528.5,52.0,3.4,15.0,172.0,121.11,73.21
2016,7,16,6,30,597.0,59.0,3.3,15.0,220.0,172.31,115.48
2016,7,16,6,45,332.0,100.0,3.2,15.5,192.5,179.0,133.89
2016,7,16,7,0,67.0,141.0,3.1,16.0,165.0,155.59,123.18
2016,7,16,7,15,85.5,164.5,3.0,16.5,200.5,189.17,150.51
2016,7,16,7,30,104.0,188.0,2.9,17.0,236.0,225.82,179.89
2016,7,16,7,45,453.0,136.5,2.85,17.5,380.0,348.97,278.23
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,505.74,401.88
2016,7,16,8,15,821.0,87.5,2.75,18.0,572.0,559.79,444.36
2016,7,16,8,30,840.0,90.0,2.7,18.0,620.0,613.56,485.92
2016,7,16,8,45,856.0,91.5,2.7,18.5,665.0,664.63,523.55
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,715.16,558.17
2016,7,16,9,15,883.5,95.0,2.7,19.0,750.5,762.02,590.08
2016,7,16,9,30,895.0,97.0,2.7,19.0,791.0,807.45,620.59
2016,7,16,9,45,901.5,99.5,2.75,19.5,825.5,847.6,646.2
2016,7,16,10,0,908.0,102.0,2.8,20.0,860.0,885.52,670.02
2016,7,16,10,15,914.5,103.0,2.85,20.0,889.0,919.5,692.26
2016,7,16,10,30,921.0,104.0,2.9,20.0,918.0,950.9,712.7
2016,7,16,10,45,924.5,106.0,2.95,20.5,940.0,977.74,728.68
2016,7,16,11,0,928.0,108.0,3.0,21.0,962.0,1001.56,742.62
2016,7,16,11,15,931.5,108.5,3.05,21.0,977.5,1020.72,754.95
2016,7,16,11,30,935.0,109.0,3.1,21.0,993.0,1036.64,765.27
2016,7,16,11,45,936.5,109.5,3.2,21.0,1001.0,1047.25,772.66
2016,7,16,12,0,938.0,110.0,3.3,21.0,1009.0,1054.47,777.97
2016,7,16,12,15,939.0,110.0,3.35,21.0,1009.5,1057.25,780.09
2016,7,16,12,30,940.0,110.0,3.4,21.0,1010.0,1056.57,780.09
2016,7,16,12,45,937.5,110.5,3.5,21.0,1002.5,1049.46,776.41
2016,7,16,13,0,935.0,111.0,3.6,21.0,995.0,1038.96,770.6
2016,7,16,13,15,932.5,110.5,3.6,21.0,980.5,1024.11,761.24
2016,7,16,13,30,930.0,110.0,3.6,21.0,966.0,1005.99,749.81
2016,7,16,13,45,927.0,108.5,3.65,21.0,944.5,983.19,735.66
2016,7,16,14,0,924.0,107.0,3.7,21.0,923.0,957.33,719.45
2016,7,16,14,15,918.0,106.0,3.75,21.0,895.0,926.38,699.71
2016,7,16,14,30,912.0,105.0,3.8,21.0,867.0,892.79,678.06
2016,7,16,14,45,904.0,103.5,3.85,21.0,832.5,854.57,653.04
2016,7,16,15,0,896.0,102.0,3.9,21.0,798.0,814.21,626.28
2016,7,16,15,15,885.5,100.0,3.95,20.5,757.5,769.53,597.28
2016,7,16,15,30,875.0,98.0,4.0,20.0,717.0,723.32,566.68
2016,7,16,15,45,860.5,95.5,4.05,20.0,672.5,672.66,530.58
2016,7,16,16,0,846.0,93.0,4.1,20.0,628.0,621.3,491.6
2016,7,16,16,15,827.5,90.5,4.1,19.5,579.5,567.56,450.48
2016,7,16,16,30,809.0,88.0,4.1,19.0,531.0,513.42,407.74
2016,7,16,16,45,785.0,84.5,4.2,19.0,480.5,456.19,360.66
2016,7,16,17,0,761.0,81.0,4.3,19.0,430.0,400.31,313.35
2016,7,16,17,15,727.5,77.0,4.3,18.5,378.0,342.11,263.42
2016,7,16,17,30,694.0,73.0,4.3,18.0,326.0,285.79,213.93
2016,7,16,17,45,648.0,67.5,4.3,17.5,275.0,228.93,163.83
2016,7,16,18,0,602.0,62.0,4.3,17.0,224.0,176.88,118.23
2016,7,16,18,15,532.0,54.5,4.2,16.5,175.5,124.59,75.47
2016,7,16,18,30,462.0,47.0,4.1,16.0,127.0,80.22,43.16
2016,7,16,18,45,353.0,36.5,4.1,15.5,86.0,39.9,20.2
2016,7,16,19,0,244.0,26.0,4.1,15.0,45.0,20.6,8.38
2016,7,16,19,15,122.0,13.0,4.1,14.5,22.5,12.78,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.0,4.45,14.0,22.0,11.8,0.0
2016,7,17,5,30,278.0,24.0,4.5,14.0,44.0,18.77,6.62
2016,7,17,5,45,391.0,32.5,4.6,14.5,85.5,36.18,17.01
2016,7,17,6,0,504.0,41.0,4.7,15.0,127.0,76.79,39.1
2016,7,17,6,15,570.0,47.0,4.65,15.0,175.0,121.37,71.65
2016,7,17,6,30,636.0,53.0,4.6,15.0,223.0,174.56,115.87
2016,7,17,6,45,675.0,58.5,4.6,15.5,273.0,226.47,162.28
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,282.42,212.6
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,337.98,262.78
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,396.24,314.19
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,452.14,361.85
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,509.47,409.11
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,563.31,453.13
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,617.21,496.01
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,667.89,534.56
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,717.81,569.63
2016,7,17,9,15,898.0,86.5,4.55,18.0,752.0,763.72,602.14
2016,7,17,9,30,908.0,88.0,4.6,18.0,792.0,808.06,633.21
2016,7,17,9,45,900.5,98.5,4.65,18.5,822.5,845.39,657.73
2016,7,17,10,0,893.0,109.0,4.7,19.0,853.0,879.49,679.76
2016,7,17,10,15,899.0,110.0,4.7,19.0,881.5,912.63,701.98
2016,7,17,10,30,905.0,111.0,4.7,19.0,910.0,943.19,722.29
2016,7,17,10,45,907.5,113.0,4.75,19.0,931.0,968.77,739.5
2016,7,17,11,0,910.0,115.0,4.8,19.0,952.0,991.32,754.68
2016,7,17,11,15,913.0,116.0,4.8,19.0,966.5,1010.24,767.01
2016,7,17,11,30,916.0,117.0,4.8,19.0,981.0,1025.96,777.23
2016,7,17,11,45,918.0,116.5,4.8,19.0,988.5,1035.91,783.61
2016,7,17,12,0,920.0,116.0,4.8,19.0,996.0,1042.53,787.87
2016,7,17,12,15,919.5,116.0,4.9,19.0,996.0,1043.78,789.51
2016,7,17,12,30,919.0,116.0,5.0,19.0,996.0,1041.65,788.98
2016,7,17,12,45,916.0,116.5,5.1,19.0,988.0,1034.17,784.89
2016,7,17,13,0,913.0,117.0,5.2,19.0,980.0,1023.38,778.62
2016,7,17,13,15,909.5,116.5,5.3,19.0,965.0,1007.83,769.12
2016,7,17,13,30,906.0,116.0,5.4,19.0,950.0,989.12,757.46
2016,7,17,13,45,905.0,112.5,5.5,19.0,928.5,966.64,743.15
2016,7,17,14,0,904.0,109.0,5.6,19.0,907.0,941.07,726.62
2016,7,17,14,15,897.5,108.0,5.65,18.5,878.5,910.19,707.32
2016,7,17,14,30,891.0,107.0,5.7,18.0,850.0,876.76,686.0
2016,7,17,14,45,885.0,103.5,5.8,18.0,816.0,838.82,660.12
2016,7,17,15,0,879.0,100.0,5.9,18.0,782.0,798.66,632.34
2016,7,17,15,15,544.0,211.5,5.95,17.5,626.5,628.42,502.7
2016,7,17,15,30,209.0,323.0,6.0,17.0,471.0,469.72,373.95
2016,7,17,15,45,521.0,206.5,6.1,17.0,543.0,557.65,450.04
2016,7,17,16,0,833.0,90.0,6.2,17.0,615.0,609.98,495.29
2016,7,17,16,15,549.0,157.0,6.2,16.5,492.0,474.57,385.09
2016,7,17,16,30,265.0,224.0,6.2,16.0,369.0,359.7,290.68
2016,7,17,16,45,258.5,203.5,6.25,16.0,333.5,321.61,259.63
2016,7,17,17,0,252.0,183.0,6.3,16.0,298.0,283.93,228.18
2016,7,17,17,15,468.0,126.0,6.2,15.5,308.0,293.38,232.06
2016,7,17,17,30,684.0,69.0,6.1,15.0,318.0,279.39,212.4
2016,7,17,17,45,636.5,64.5,6.1,15.0,267.5,222.69,161.14
2016,7,17,18,0,589.0,60.0,6.1,15.0,217.0,171.98,115.82
2016,7,17,18,15,520.5,53.0,6.0,14.5,170.0,121.13,73.77
2016,7,17,18,30,452.0,46.0,5.9,14.0,123.0,78.04,42.17
2016,7,17,18,45,338.5,36.0,5.8,14.0,83.0,38.71,19.77
2016,7,17,19,0,225.0,26.0,5.7,14.0,43.0,20.72,8.06
2016,7,17,19,15,112.5,13.0,5.65,13.5,21.5,12.78,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.5,4.1,13.0,20.5,11.3,0.0
2016,7,18,5,30,246.0,23.0,4.1,13.0,41.0,17.91,5.53
2016,7,18,5,45,360.5,32.0,4.1,13.5,81.0,34.39,16.42
2016,7,18,6,0,475.0,41.0,4.1,14.0,121.0,73.76,37.96
2016,7,18,6,15,237.5,51.0,4.05,14.0,91.0,78.94,50.82
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,58.83,44.57
2016,7,18,6,45,0.0,75.5,3.95,14.5,75.5,72.77,56.38
2016,7,18,7,0,0.0,90.0,3.9,15.0,90.0,86.78,67.99
2016,7,18,7,15,0.0,110.5,3.85,15.5,110.5,106.56,84.21
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,126.44,100.22
2016,7,18,7,45,0.0,126.0,3.8,16.5,126.0,121.8,95.86
2016,7,18,8,0,0.0,121.0,3.8,17.0,121.0,117.07,91.48
2016,7,18,8,15,26.5,190.0,3.75,17.0,207.0,200.56,159.25
2016,7,18,8,30,53.0,259.0,3.7,17.0,293.0,286.4,227.32
2016,7,18,8,45,100.0,291.5,3.7,17.5,360.5,352.73,278.96
2016,7,18,9,0,147.0,324.0,3.7,18.0,428.0,426.48,335.35
2016,7,18,9,15,87.5,310.0,3.7,18.0,373.0,371.47,291.21
2016,7,18,9,30,28.0,296.0,3.7,18.0,318.0,314.55,245.33
2016,7,18,9,45,130.0,345.0,3.75,18.5,453.0,453.5,353.63
2016,7,18,10,0,232.0,394.0,3.8,19.0,588.0,595.37,459.64
2016,7,18,10,15,151.0,399.5,3.85,19.0,527.5,537.02,413.32
2016,7,18,10,30,70.0,405.0,3.9,19.0,467.0,468.12,359.44
2016,7,18,10,45,494.5,251.5,3.95,19.0,704.0,728.21,565.08
2016,7,18,11,0,919.0,98.0,4.0,19.0,941.0,982.41,744.68
2016,7,18,11,15,609.0,272.5,4.05,19.0,835.5,881.98,671.78
2016,7,18,11,30,299.0,447.0,4.1,19.0,730.0,755.87,572.54
2016,7,18,11,45,369.0,421.0,4.15,19.5,772.5,802.21,607.34
2016,7,18,12,0,439.0,395.0,4.2,20.0,815.0,853.46,643.96
2016,7,18,12,15,684.0,247.0,4.25,20.0,901.0,950.86,719.27
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,1034.28,775.62
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,1029.6,772.29
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,1021.41,767.39
2016,7,18,13,15,935.5,90.5,4.4,20.0,961.5,1006.51,757.68
2016,7,18,13,30,933.0,90.0,4.4,20.0,947.0,988.32,745.96
2016,7,18,13,45,931.5,87.5,4.45,20.0,926.5,965.8,731.78
2016,7,18,14,0,930.0,85.0,4.5,20.0,906.0,940.14,715.42
2016,7,18,14,15,925.0,84.0,4.5,19.5,878.0,909.88,696.8
2016,7,18,14,30,920.0,83.0,4.5,19.0,850.0,876.91,676.14
2016,7,18,14,45,914.5,81.0,4.5,19.0,816.5,839.94,651.17
2016,7,18,15,0,909.0,79.0,4.5,19.0,783.0,800.63,624.35
2016,7,18,15,15,899.5,77.5,4.5,19.0,744.0,756.68,593.91
2016,7,18,15,30,890.0,76.0,4.5,19.0,705.0,711.1,561.97
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.5,662.41,527.32
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,612.65,489.1
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,559.41,447.95
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,506.11,405.34
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,449.89,358.26
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,394.59,310.53
2016,7,18,17,15,766.5,58.0,4.75,17.5,373.0,336.44,259.85
2016,7,18,17,30,737.0,55.0,4.8,17.0,322.0,281.31,210.42
2016,7,18,17,45,695.5,51.0,4.9,17.0,271.5,224.88,159.44
2016,7,18,18,0,654.0,47.0,5.0,17.0,221.0,172.73,112.77
2016,7,18,18,15,591.0,42.0,4.95,16.5,173.5,121.14,70.08
2016,7,18,18,30,528.0,37.0,4.9,16.0,126.0,76.69,37.85
2016,7,18,18,45,421.5,29.0,4.85,15.5,85.0,33.94,14.47
2016,7,18,19,0,315.0,21.0,4.8,15.0,44.0,15.96,4.47
2016,7,18,19,15,157.5,10.5,4.65,14.5,22.0,10.32,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,3.25,13.0,21.5,10.32,0.0
2016,7,19,5,30,314.0,21.0,3.3,13.0,43.0,16.12,3.8
2016,7,19,5,45,421.5,28.5,3.4,13.5,83.5,33.52,15.01
2016,7,19,6,0,529.0,36.0,3.5,14.0,124.0,73.98,36.21
2016,7,19,6,15,264.5,56.5,3.45,14.0,100.5,87.31,56.64
2016,7,19,6,30,0.0,77.0,3.4,14.0,77.0,73.8,57.24
2016,7,19,6,45,0.0,94.5,3.4,14.5,94.5,90.7,71.49
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,107.67,85.49
2016,7,19,7,15,7.0,134.5,3.4,15.0,138.0,131.99,105.41
2016,7,19,7,30,14.0,157.0,3.4,15.0,164.0,157.17,125.87
2016,7,19,7,45,27.0,184.0,3.45,15.5,198.5,191.21,153.12
2016,7,19,8,0,40.0,211.0,3.5,16.0,233.0,226.19,180.78
2016,7,19,8,15,29.0,216.5,3.55,16.5,233.0,227.92,181.24
2016,7,19,8,30,18.0,222.0,3.6,17.0,233.0,226.57,179.19
2016,7,19,8,45,85.5,273.0,3.65,17.5,332.5,324.81,257.21
2016,7,19,9,0,153.0,324.0,3.7,18.0,432.0,430.73,338.87
2016,7,19,9,15,533.5,202.0,3.75,18.0,609.0,609.89,483.16
2016,7,19,9,30,914.0,80.0,3.8,18.0,786.0,803.69,627.34
2016,7,19,9,45,618.5,226.0,3.85,18.5,713.0,746.16,580.53
2016,7,19,10,0,323.0,372.0,3.9,19.0,640.0,655.73,505.05
2016,7,19,10,15,626.0,231.5,3.95,19.0,774.5,799.57,618.42
2016,7,19,10,30,929.0,91.0,4.0,19.0,909.0,944.14,719.28
2016,7,19,10,45,931.5,93.0,4.05,19.0,930.5,970.37,735.74
2016,7,19,11,0,934.0,95.0,4.1,19.0,952.0,993.5,750.99
2016,7,19,11,15,936.5,95.5,4.1,19.0,966.5,1011.88,762.77
2016,7,19,11,30,939.0,96.0,4.1,19.0,981.0,1026.97,772.43
2016,7,19,11,45,941.5,95.5,4.2,19.5,989.0,1037.68,778.39
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,1044.96,782.17
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,1046.8,783.59
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,1045.15,782.84
2016,7,19,12,45,938.0,98.0,4.45,20.0,988.5,1037.13,778.0
2016,7,19,13,0,932.0,101.0,4.5,20.0,980.0,1025.75,771.16
2016,7,19,13,15,929.0,100.5,4.55,20.0,965.0,1010.43,761.74
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,991.86,750.16
2016,7,19,13,45,925.5,97.0,4.7,20.0,929.5,969.91,736.7
2016,7,19,14,0,925.0,94.0,4.8,20.0,909.0,944.78,720.99
2016,7,19,14,15,919.0,93.0,4.85,20.0,880.5,913.74,700.7
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,880.06,678.45
2016,7,19,14,45,907.5,89.0,5.0,20.0,818.0,842.26,653.38
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,802.14,626.35
2016,7,19,15,15,891.5,84.5,5.1,19.5,744.5,757.66,596.5
2016,7,19,15,30,881.0,83.0,5.1,19.0,705.0,711.65,565.07
2016,7,19,15,45,870.5,80.0,5.2,19.0,661.0,662.8,530.24
2016,7,19,16,0,860.0,77.0,5.3,19.0,617.0,612.88,491.62
2016,7,19,16,15,843.0,75.0,5.3,18.5,569.5,559.44,449.76
2016,7,19,16,30,826.0,73.0,5.3,18.0,522.0,506.05,406.62
2016,7,19,16,45,806.5,69.0,5.35,18.0,472.5,449.78,359.24
2016,7,19,17,0,787.0,65.0,5.4,18.0,423.0,393.81,310.74
2016,7,19,17,15,757.0,62.0,5.35,17.5,372.0,336.48,260.43
2016,7,19,17,30,727.0,59.0,5.3,17.0,321.0,281.66,211.11
2016,7,19,17,45,686.0,54.0,5.25,17.0,270.5,224.88,159.76
2016,7,19,18,0,645.0,49.0,5.2,17.0,220.0,172.36,112.77
2016,7,19,18,15,580.5,43.5,5.05,16.5,172.5,120.59,70.05
2016,7,19,18,30,516.0,38.0,4.9,16.0,125.0,76.16,37.95
2016,7,19,18,45,410.0,30.0,4.75,15.5,84.0,34.1,15.02
2016,7,19,19,0,304.0,22.0,4.6,15.0,43.0,17.01,4.62
2016,7,19,19,15,152.0,11.0,4.5,15.0,21.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,3.35,13.5,20.5,9.83,0.0
2016,7,20,5,30,314.0,20.0,3.5,14.0,41.0,15.28,2.59
2016,7,20,5,45,421.0,28.0,3.65,14.5,81.5,32.39,14.35
2016,7,20,6,0,528.0,36.0,3.8,15.0,122.0,73.16,35.54
2016,7,20,6,15,592.5,41.5,3.75,15.0,170.0,118.03,67.77
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,170.24,111.01
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,222.69,157.73
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,279.55,208.8
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,335.11,259.09
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,393.76,310.85
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,449.62,358.46
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,506.57,405.3
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,560.98,448.6
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,615.42,490.44
2016,7,20,8,45,892.5,71.5,3.4,18.5,664.5,666.13,528.15
2016,7,20,9,0,905.0,73.0,3.4,19.0,709.0,715.91,562.06
2016,7,20,9,15,915.0,74.5,3.4,19.0,749.5,762.65,594.29
2016,7,20,9,30,925.0,76.0,3.4,19.0,790.0,807.77,624.98
2016,7,20,9,45,924.0,82.5,3.4,19.5,822.5,847.17,650.07
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,883.74,672.92
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,917.89,695.51
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,949.37,716.21
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,977.46,733.17
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,1002.59,748.1
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.5,1021.72,760.49
2016,7,20,11,30,954.0,92.0,3.7,21.0,990.0,1037.52,770.78
2016,7,20,11,45,957.0,91.0,3.8,21.5,998.0,1048.37,776.77
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,1055.74,780.59
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,1057.62,782.41
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,1055.94,782.03
2016,7,20,12,45,959.5,90.0,4.25,22.0,1000.0,1050.23,779.41
2016,7,20,13,0,959.0,90.0,4.4,22.0,993.0,1040.99,774.54
2016,7,20,13,15,956.5,89.5,4.5,22.0,978.5,1025.8,765.53
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,1007.25,754.59
2016,7,20,13,45,950.5,88.0,4.75,22.0,942.5,983.96,740.84
2016,7,20,14,0,947.0,87.0,4.9,22.0,921.0,957.54,724.81
2016,7,20,14,15,941.5,86.0,5.0,21.5,892.5,926.34,706.36
2016,7,20,14,30,936.0,85.0,5.1,21.0,864.0,892.39,685.73
