Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,14,45,929.0,83.5,5.25,21.0,829.5,854.11,660.68
2016,7,20,15,0,922.0,82.0,5.4,21.0,795.0,813.54,633.64
2016,7,20,15,15,912.0,81.0,5.45,20.5,755.0,769.16,604.16
2016,7,20,15,30,902.0,80.0,5.5,20.0,715.0,723.13,572.99
2016,7,20,15,45,889.0,78.0,5.6,20.0,670.0,672.69,537.06
2016,7,20,16,0,876.0,76.0,5.7,20.0,625.0,621.35,497.35
2016,7,20,16,15,859.0,74.0,5.7,19.5,577.0,567.11,454.88
2016,7,20,16,30,842.0,72.0,5.7,19.0,529.0,512.88,411.1
2016,7,20,16,45,819.5,69.0,5.75,19.0,478.0,455.35,362.7
2016,7,20,17,0,797.0,66.0,5.8,19.0,427.0,398.43,313.46
2016,7,20,17,15,766.0,62.5,5.8,18.5,375.0,339.66,262.08
2016,7,20,17,30,735.0,59.0,5.8,18.0,323.0,283.51,211.75
2016,7,20,17,45,691.0,55.0,5.8,17.5,272.0,226.5,160.67
2016,7,20,18,0,647.0,51.0,5.8,17.0,221.0,174.08,114.11
2016,7,20,18,15,581.0,45.0,5.65,16.5,172.5,121.53,70.81
2016,7,20,18,30,515.0,39.0,5.5,16.0,124.0,75.05,37.16
2016,7,20,18,45,406.0,30.5,5.4,15.5,83.0,33.99,15.22
2016,7,20,19,0,297.0,22.0,5.3,15.0,42.0,17.11,4.06
2016,7,20,19,15,148.5,11.0,5.2,15.0,21.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,10.0,3.95,13.5,20.0,9.83,0.0
2016,7,21,5,30,301.0,20.0,4.1,14.0,40.0,15.39,1.81
2016,7,21,5,45,411.5,28.5,4.35,14.5,80.5,30.52,13.27
2016,7,21,6,0,522.0,37.0,4.6,15.0,121.0,72.95,35.73
2016,7,21,6,15,381.0,63.5,4.6,15.0,136.5,108.43,68.96
2016,7,21,6,30,240.0,90.0,4.6,15.0,152.0,130.09,94.45
2016,7,21,6,45,255.0,109.0,4.6,15.5,188.0,166.6,126.14
2016,7,21,7,0,270.0,128.0,4.6,16.0,224.0,204.83,159.25
2016,7,21,7,15,534.5,95.0,4.5,16.0,322.5,285.4,223.21
2016,7,21,7,30,799.0,62.0,4.4,16.0,421.0,392.74,311.03
2016,7,21,7,45,821.0,64.5,4.3,16.5,471.5,448.48,358.6
2016,7,21,8,0,843.0,67.0,4.2,17.0,522.0,505.32,405.52
2016,7,21,8,15,859.5,69.0,4.1,17.5,570.0,559.35,448.75
2016,7,21,8,30,876.0,71.0,4.0,18.0,618.0,613.36,490.49
2016,7,21,8,45,889.5,72.5,3.9,18.5,662.5,664.6,528.69
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,715.01,562.97
2016,7,21,9,15,913.0,75.5,3.75,19.0,747.0,761.72,595.17
2016,7,21,9,30,923.0,77.0,3.7,19.0,787.0,806.81,625.8
2016,7,21,9,45,929.5,78.5,3.7,19.5,821.5,847.17,651.71
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,885.21,675.7
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,919.8,698.66
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,951.67,719.7
2016,7,21,10,45,953.5,82.0,3.9,20.5,937.0,979.16,736.63
2016,7,21,11,0,959.0,82.0,4.0,21.0,960.0,1003.6,751.48
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.5,1022.94,764.39
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,1038.91,775.16
2016,7,21,11,45,967.5,83.0,4.35,21.0,999.0,1050.42,783.38
2016,7,21,12,0,970.0,83.0,4.5,21.0,1007.0,1058.4,789.53
2016,7,21,12,15,970.5,83.0,4.65,21.0,1008.0,1060.81,792.49
2016,7,21,12,30,971.0,83.0,4.8,21.0,1009.0,1059.62,793.16
2016,7,21,12,45,961.5,89.0,4.95,21.0,999.5,1051.11,788.96
2016,7,21,13,0,952.0,95.0,5.1,21.0,990.0,1039.17,782.5
2016,7,21,13,15,949.5,94.5,5.1,21.0,976.0,1024.06,772.71
2016,7,21,13,30,947.0,94.0,5.1,21.0,962.0,1005.61,760.71
2016,7,21,13,45,947.5,90.5,5.15,21.0,941.5,983.61,746.72
2016,7,21,14,0,948.0,87.0,5.2,21.0,921.0,958.3,730.44
2016,7,21,14,15,942.5,86.5,5.15,20.5,892.5,927.57,711.07
2016,7,21,14,30,937.0,86.0,5.1,20.0,864.0,894.08,689.66
2016,7,21,14,45,933.5,82.5,5.1,20.0,830.0,856.55,664.2
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,816.47,636.75
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,771.59,605.33
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,725.02,572.4
2016,7,21,15,45,901.0,73.0,5.0,20.0,672.0,675.11,536.83
2016,7,21,16,0,891.0,70.0,5.0,20.0,628.0,624.02,497.57
2016,7,21,16,15,875.0,68.0,5.0,19.5,579.5,569.6,455.29
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,515.08,411.54
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.0,457.6,363.4
2016,7,21,17,0,818.0,60.0,5.1,19.0,429.0,401.02,314.55
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.0,342.18,263.17
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,284.88,211.89
2016,7,21,17,45,715.0,50.5,5.1,17.5,273.5,227.36,160.29
2016,7,21,18,0,672.0,47.0,5.1,17.0,222.0,174.29,113.09
2016,7,21,18,15,607.5,41.5,4.95,16.5,173.5,121.05,69.2
2016,7,21,18,30,543.0,36.0,4.8,16.0,125.0,75.15,36.29
2016,7,21,18,45,431.0,28.0,4.7,15.5,83.5,33.22,14.46
2016,7,21,19,0,319.0,20.0,4.6,15.0,42.0,16.66,3.07
2016,7,21,19,15,159.5,10.0,4.5,14.5,21.0,9.83,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,9.5,3.75,13.5,19.5,9.34,0.0
2016,7,22,5,30,306.0,19.0,3.9,14.0,39.0,15.82,1.01
2016,7,22,5,45,416.0,27.5,4.05,14.5,79.5,30.58,13.58
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,71.52,34.54
2016,7,22,6,15,593.0,41.5,4.1,15.0,168.5,116.5,66.45
2016,7,22,6,30,660.0,47.0,4.0,15.0,217.0,169.13,109.78
2016,7,22,6,45,703.0,51.5,3.95,15.5,268.5,222.36,157.13
2016,7,22,7,0,746.0,56.0,3.9,16.0,320.0,280.08,208.95
2016,7,22,7,15,777.0,59.0,3.8,16.5,372.0,336.28,259.33
2016,7,22,7,30,808.0,62.0,3.7,17.0,424.0,395.64,311.03
2016,7,22,7,45,830.5,65.0,3.65,17.5,475.5,452.64,359.44
2016,7,22,8,0,853.0,68.0,3.6,18.0,527.0,510.78,407.07
2016,7,22,8,15,870.5,70.0,3.55,18.5,575.5,565.93,450.81
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,621.14,493.1
2016,7,22,8,45,900.5,74.0,3.5,19.5,669.5,672.84,531.53
2016,7,22,9,0,913.0,76.0,3.5,20.0,715.0,723.6,565.98
2016,7,22,9,15,923.0,77.5,3.5,20.0,755.5,770.78,598.36
2016,7,22,9,30,933.0,79.0,3.5,20.0,796.0,816.3,629.19
2016,7,22,9,45,930.5,86.5,3.55,20.5,829.0,855.89,654.54
2016,7,22,10,0,928.0,94.0,3.6,21.0,862.0,892.51,677.6
2016,7,22,10,15,934.0,95.0,3.65,21.5,891.0,926.9,698.92
2016,7,22,10,30,940.0,96.0,3.7,22.0,920.0,958.6,718.26
2016,7,22,10,45,946.0,96.0,3.75,22.5,942.5,986.41,734.88
2016,7,22,11,0,952.0,96.0,3.8,23.0,965.0,1011.21,749.46
2016,7,22,11,15,954.5,96.5,3.9,23.0,980.5,1029.98,761.85
2016,7,22,11,30,957.0,97.0,4.0,23.0,996.0,1045.38,772.14
2016,7,22,11,45,959.5,96.5,4.1,23.0,1004.0,1056.31,779.61
2016,7,22,12,0,962.0,96.0,4.2,23.0,1012.0,1063.74,784.91
2016,7,22,12,15,962.0,96.0,4.3,23.0,1012.0,1065.64,786.7
2016,7,22,12,30,962.0,96.0,4.4,23.0,1012.0,1063.97,786.28
2016,7,22,12,45,959.5,96.0,4.55,23.0,1004.0,1056.25,782.43
2016,7,22,13,0,957.0,96.0,4.7,23.0,996.0,1045.03,776.74
2016,7,22,13,15,954.0,95.5,4.85,23.0,981.0,1029.36,768.07
2016,7,22,13,30,951.0,95.0,5.0,23.0,966.0,1010.34,757.11
2016,7,22,13,45,946.5,94.5,5.15,23.0,943.5,986.65,742.91
2016,7,22,14,0,942.0,94.0,5.3,23.0,921.0,959.88,726.47
2016,7,22,14,15,936.0,93.0,5.35,23.0,892.0,928.31,705.92
2016,7,22,14,30,930.0,92.0,5.4,23.0,863.0,894.03,683.36
2016,7,22,14,45,921.5,91.0,5.5,23.0,828.0,855.16,657.65
2016,7,22,15,0,913.0,90.0,5.6,23.0,793.0,814.11,630.11
2016,7,22,15,15,902.5,88.0,5.6,22.5,752.5,768.58,599.74
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,721.47,567.77
2016,7,22,15,45,877.5,84.5,5.65,22.0,667.0,670.87,531.5
2016,7,22,16,0,863.0,83.0,5.7,22.0,622.0,619.54,491.89
2016,7,22,16,15,845.5,80.5,5.65,21.5,573.5,565.02,449.47
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,510.62,405.86
2016,7,22,16,45,802.0,75.5,5.6,20.5,473.5,452.32,357.93
2016,7,22,17,0,776.0,73.0,5.6,20.0,422.0,395.56,309.77
2016,7,22,17,15,743.5,69.0,5.5,19.5,370.0,336.79,258.71
2016,7,22,17,30,711.0,65.0,5.4,19.0,318.0,280.83,208.93
2016,7,22,17,45,659.5,61.0,5.35,18.5,266.5,223.26,158.07
2016,7,22,18,0,608.0,57.0,5.3,18.0,215.0,169.93,111.54
2016,7,22,18,15,536.0,50.0,5.15,17.5,166.5,117.69,69.22
2016,7,22,18,30,464.0,43.0,5.0,17.0,118.0,73.65,37.95
2016,7,22,18,45,342.0,33.0,4.9,16.5,77.5,33.97,16.55
2016,7,22,19,0,220.0,23.0,4.8,16.0,37.0,18.35,2.93
2016,7,22,19,15,110.0,11.5,4.7,15.5,18.5,11.3,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.5,3.1,14.5,17.0,10.32,0.0
2016,7,23,5,30,222.0,21.0,3.1,15.0,34.0,16.59,0.02
2016,7,23,5,45,343.0,31.0,3.1,15.5,74.0,30.49,14.63
2016,7,23,6,0,464.0,41.0,3.1,16.0,114.0,69.61,35.21
2016,7,23,6,15,536.0,47.5,2.95,16.0,161.5,112.86,65.56
2016,7,23,6,30,608.0,54.0,2.8,16.0,209.0,164.29,107.22
2016,7,23,6,45,659.0,58.5,2.65,16.5,260.5,217.75,153.72
2016,7,23,7,0,710.0,63.0,2.5,17.0,312.0,275.44,204.4
2016,7,23,7,15,743.0,67.0,2.5,17.5,364.0,331.43,253.78
2016,7,23,7,30,776.0,71.0,2.5,18.0,416.0,390.31,304.29
2016,7,23,7,45,802.0,73.0,2.5,19.0,467.5,446.53,350.66
2016,7,23,8,0,828.0,75.0,2.5,20.0,519.0,504.31,396.47
2016,7,23,8,15,846.0,77.5,2.55,20.5,567.5,559.07,439.26
2016,7,23,8,30,864.0,80.0,2.6,21.0,616.0,613.99,480.78
2016,7,23,8,45,877.5,82.0,2.65,21.5,661.0,665.31,518.4
2016,7,23,9,0,891.0,84.0,2.7,22.0,706.0,715.83,552.64
2016,7,23,9,15,901.5,86.0,2.8,22.5,746.5,763.04,583.86
2016,7,23,9,30,912.0,88.0,2.9,23.0,787.0,808.7,613.57
2016,7,23,9,45,922.0,88.0,3.0,23.5,822.5,850.09,639.99
2016,7,23,10,0,932.0,88.0,3.1,24.0,858.0,889.42,664.75
2016,7,23,10,15,938.0,89.0,3.2,24.5,887.5,923.97,686.09
2016,7,23,10,30,944.0,90.0,3.3,25.0,917.0,955.8,705.51
2016,7,23,10,45,945.5,92.5,3.45,25.5,938.5,982.11,721.55
2016,7,23,11,0,947.0,95.0,3.6,26.0,960.0,1005.22,735.49
2016,7,23,11,15,950.0,95.5,3.75,26.0,975.5,1024.41,748.38
2016,7,23,11,30,953.0,96.0,3.9,26.0,991.0,1040.26,759.2
2016,7,23,11,45,952.5,97.5,4.05,26.0,998.0,1050.25,766.3
2016,7,23,12,0,952.0,99.0,4.2,26.0,1005.0,1056.72,771.25
2016,7,23,12,15,952.5,99.0,4.35,26.0,1005.5,1059.1,773.65
2016,7,23,12,30,953.0,99.0,4.5,26.0,1006.0,1057.95,773.86
2016,7,23,12,45,950.5,100.0,4.65,26.0,998.5,1051.31,770.8
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,1041.19,765.83
2016,7,23,13,15,945.5,100.5,4.9,25.5,976.5,1026.11,758.71
2016,7,23,13,30,943.0,100.0,5.0,25.0,962.0,1007.69,749.34
2016,7,23,13,45,940.0,99.0,5.1,25.0,940.5,985.03,735.56
2016,7,23,14,0,937.0,98.0,5.2,25.0,919.0,959.23,719.6
2016,7,23,14,15,931.5,96.5,5.2,24.5,890.5,927.69,700.37
2016,7,23,14,30,926.0,95.0,5.2,24.0,862.0,893.43,679.09
2016,7,23,14,45,918.0,94.0,5.25,24.0,827.5,855.06,653.69
2016,7,23,15,0,910.0,93.0,5.3,24.0,793.0,814.48,626.5
2016,7,23,15,15,900.0,91.0,5.3,23.5,752.5,769.39,596.74
2016,7,23,15,30,890.0,89.0,5.3,23.0,712.0,722.69,565.36
2016,7,23,15,45,876.0,87.5,5.3,23.0,667.0,672.46,529.36
2016,7,23,16,0,862.0,86.0,5.3,23.0,622.0,621.45,490.2
2016,7,23,16,15,844.0,83.0,5.2,22.5,573.5,566.13,447.42
2016,7,23,16,30,826.0,80.0,5.1,22.0,525.0,511.02,403.56
2016,7,23,16,45,800.0,77.5,5.1,22.0,473.5,452.78,355.39
2016,7,23,17,0,774.0,75.0,5.1,22.0,422.0,396.07,307.15
2016,7,23,17,15,741.0,71.0,5.05,21.0,370.0,337.19,257.11
2016,7,23,17,30,708.0,67.0,5.0,20.0,318.0,281.19,208.15
2016,7,23,17,45,655.5,62.5,5.0,19.5,265.5,221.96,156.3
2016,7,23,18,0,603.0,58.0,5.0,19.0,213.0,169.24,110.6
2016,7,23,18,15,529.0,51.0,4.9,18.5,164.5,117.06,68.68
2016,7,23,18,30,455.0,44.0,4.8,18.0,116.0,73.32,37.95
2016,7,23,18,45,330.0,33.5,4.7,17.5,76.0,33.76,16.66
2016,7,23,19,0,205.0,23.0,4.6,17.0,36.0,18.49,1.75
2016,7,23,19,15,102.5,11.5,4.5,16.5,18.0,11.3,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,14.0,16.0,10.32,0.0
2016,7,24,5,30,188.0,21.0,3.1,14.0,32.0,16.72,0.0
2016,7,24,5,45,308.0,32.0,3.15,14.5,70.5,30.42,15.29
2016,7,24,6,0,428.0,43.0,3.2,15.0,109.0,68.32,35.71
2016,7,24,6,15,503.0,50.5,3.05,15.5,156.5,110.79,65.39
2016,7,24,6,30,578.0,58.0,2.9,16.0,204.0,161.84,106.33
2016,7,24,6,45,628.0,63.5,2.8,16.5,255.0,213.31,151.05
2016,7,24,7,0,678.0,69.0,2.7,17.0,306.0,270.11,200.89
2016,7,24,7,15,713.0,73.5,2.65,17.5,358.0,326.55,250.43
2016,7,24,7,30,748.0,78.0,2.6,18.0,410.0,385.17,300.56
2016,7,24,7,45,774.5,81.0,2.6,18.5,461.0,441.23,347.41
2016,7,24,8,0,801.0,84.0,2.6,19.0,512.0,498.94,393.99
2016,7,24,8,15,820.5,87.0,2.6,19.5,561.0,554.07,437.07
2016,7,24,8,30,840.0,90.0,2.6,20.0,610.0,608.87,478.49
2016,7,24,8,45,856.5,91.5,2.65,20.5,655.5,660.63,516.62
2016,7,24,9,0,873.0,93.0,2.7,21.0,701.0,711.89,552.03
2016,7,24,9,15,884.5,95.0,2.7,21.0,741.5,759.16,584.02
2016,7,24,9,30,896.0,97.0,2.7,21.0,782.0,804.99,614.59
2016,7,24,9,45,904.5,98.0,2.75,21.5,817.5,845.66,640.35
2016,7,24,10,0,913.0,99.0,2.8,22.0,853.0,884.21,664.4
2016,7,24,10,15,919.5,100.5,2.85,22.5,882.0,919.18,685.8
2016,7,24,10,30,926.0,102.0,2.9,23.0,911.0,951.53,705.29
2016,7,24,10,45,931.5,102.5,3.0,23.5,934.0,979.12,721.93
2016,7,24,11,0,937.0,103.0,3.1,24.0,957.0,1003.72,736.6
2016,7,24,11,15,940.0,103.5,3.2,24.0,972.0,1022.77,749.12
2016,7,24,11,30,943.0,104.0,3.3,24.0,987.0,1038.51,759.61
2016,7,24,11,45,944.5,104.0,3.4,24.0,995.0,1048.86,766.72
2016,7,24,12,0,946.0,104.0,3.5,24.0,1003.0,1055.74,771.72
2016,7,24,12,15,946.0,104.0,3.65,24.0,1003.0,1057.61,773.98
2016,7,24,12,30,946.0,104.0,3.8,24.0,1003.0,1055.97,774.06
2016,7,24,12,45,943.5,104.5,4.0,24.0,995.5,1048.84,770.98
2016,7,24,13,0,941.0,105.0,4.2,24.0,988.0,1038.26,765.67
2016,7,24,13,15,938.0,104.5,4.35,24.0,972.5,1022.77,756.81
2016,7,24,13,30,935.0,104.0,4.5,24.0,957.0,1003.98,745.69
2016,7,24,13,45,929.5,103.5,4.65,24.0,934.5,979.62,731.39
2016,7,24,14,0,924.0,103.0,4.8,24.0,912.0,952.28,714.92
2016,7,24,14,15,917.5,101.5,4.85,23.5,883.0,920.17,695.68
2016,7,24,14,30,911.0,100.0,4.9,23.0,854.0,885.43,674.41
2016,7,24,14,45,901.0,99.0,5.0,23.0,818.5,845.86,648.46
2016,7,24,15,0,891.0,98.0,5.1,23.0,783.0,804.28,620.77
2016,7,24,15,15,880.0,96.5,5.1,22.5,742.5,759.64,591.21
2016,7,24,15,30,869.0,95.0,5.1,22.0,702.0,713.51,560.12
2016,7,24,15,45,852.0,93.5,5.1,22.0,656.0,662.16,522.81
2016,7,24,16,0,835.0,92.0,5.1,22.0,610.0,611.09,483.48
2016,7,24,16,15,815.5,89.0,5.05,21.5,561.5,555.85,440.78
2016,7,24,16,30,796.0,86.0,5.0,21.0,513.0,500.98,397.08
2016,7,24,16,45,768.5,83.0,4.95,21.0,462.0,443.01,348.97
2016,7,24,17,0,741.0,80.0,4.9,21.0,411.0,386.8,301.04
2016,7,24,17,15,706.0,75.5,4.85,20.0,359.0,328.45,251.44
2016,7,24,17,30,671.0,71.0,4.8,19.0,307.0,272.27,202.44
2016,7,24,17,45,622.5,65.0,4.75,18.5,256.5,215.56,152.58
2016,7,24,18,0,574.0,59.0,4.7,18.0,206.0,164.01,107.76
2016,7,24,18,15,500.0,51.5,4.6,17.5,158.5,113.05,66.86
2016,7,24,18,30,426.0,44.0,4.5,17.0,111.0,70.55,37.0
2016,7,24,18,45,310.5,32.5,4.45,16.5,72.0,31.97,15.77
2016,7,24,19,0,195.0,21.0,4.4,16.0,33.0,16.62,0.0
2016,7,24,19,15,97.5,10.5,4.3,15.5,16.5,10.32,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,9.83,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,15.86,0.0
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.0,29.34,14.75
2016,7,25,6,0,415.0,43.0,3.2,15.0,106.0,66.83,35.05
2016,7,25,6,15,490.5,51.0,3.05,15.0,153.5,109.03,64.58
2016,7,25,6,30,566.0,59.0,2.9,15.0,201.0,159.89,105.52
2016,7,25,6,45,312.5,95.5,2.8,15.5,177.0,166.71,123.77
2016,7,25,7,0,59.0,132.0,2.7,16.0,153.0,144.18,113.88
2016,7,25,7,15,97.0,156.5,2.6,16.5,197.0,185.76,147.49
2016,7,25,7,30,135.0,181.0,2.5,17.0,241.0,231.23,183.96
2016,7,25,7,45,185.0,201.0,2.45,17.5,294.0,281.98,224.29
2016,7,25,8,0,235.0,221.0,2.4,18.0,347.0,339.72,269.59
2016,7,25,8,15,531.0,158.5,2.4,18.5,477.0,460.39,365.51
2016,7,25,8,30,827.0,96.0,2.4,19.0,607.0,607.2,478.7
2016,7,25,8,45,839.5,100.0,2.45,19.5,651.5,658.66,515.86
2016,7,25,9,0,852.0,104.0,2.5,20.0,696.0,707.83,550.26
2016,7,25,9,15,864.0,106.0,2.5,20.0,737.0,754.67,581.99
2016,7,25,9,30,876.0,108.0,2.5,20.0,778.0,800.16,612.35
2016,7,25,9,45,882.5,111.0,2.5,20.5,812.5,840.56,637.62
2016,7,25,10,0,889.0,114.0,2.5,21.0,847.0,878.76,661.07
2016,7,25,10,15,896.0,115.5,2.55,21.5,876.5,913.49,682.33
2016,7,25,10,30,903.0,117.0,2.6,22.0,906.0,945.69,701.74
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.5,973.24,717.98
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,997.89,732.28
2016,7,25,11,15,918.5,118.5,2.7,23.0,966.5,1017.08,744.01
2016,7,25,11,30,922.0,119.0,2.7,23.0,982.0,1033.04,753.75
2016,7,25,11,45,926.0,118.0,2.75,23.0,990.5,1044.67,761.29
2016,7,25,12,0,930.0,117.0,2.8,23.0,999.0,1052.93,766.81
2016,7,25,12,15,930.0,117.0,2.85,23.0,999.5,1054.77,768.35
2016,7,25,12,30,930.0,117.0,2.9,23.0,1000.0,1053.16,767.82
2016,7,25,12,45,929.5,116.5,2.95,23.5,992.5,1047.07,763.06
2016,7,25,13,0,929.0,116.0,3.0,24.0,985.0,1037.55,756.23
2016,7,25,13,15,926.0,115.0,3.05,24.0,970.0,1021.69,746.88
2016,7,25,13,30,923.0,114.0,3.1,24.0,955.0,1002.56,735.47
2016,7,25,13,45,922.0,111.0,3.2,24.0,934.0,980.07,722.28
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,954.41,706.92
2016,7,25,14,15,914.5,107.0,3.35,23.5,884.0,922.86,688.53
2016,7,25,14,30,908.0,106.0,3.4,23.0,855.0,888.67,668.18
2016,7,25,14,45,903.0,102.5,3.45,23.0,821.0,850.72,643.71
2016,7,25,15,0,898.0,99.0,3.5,23.0,787.0,810.39,617.36
2016,7,25,15,15,886.5,97.0,3.45,22.5,746.0,764.54,587.5
2016,7,25,15,30,875.0,95.0,3.4,22.0,705.0,717.24,556.16
2016,7,25,15,45,864.0,91.5,3.4,22.0,660.5,667.51,521.03
2016,7,25,16,0,853.0,88.0,3.4,22.0,616.0,616.76,482.89
2016,7,25,16,15,834.0,85.0,3.35,21.5,567.0,561.62,441.05
2016,7,25,16,30,815.0,82.0,3.3,21.0,518.0,506.04,397.57
2016,7,25,16,45,792.0,78.0,3.25,21.0,467.0,448.16,350.2
2016,7,25,17,0,769.0,74.0,3.2,21.0,416.0,391.53,302.45
2016,7,25,17,15,735.0,70.0,3.15,20.5,364.0,332.52,252.22
2016,7,25,17,30,701.0,66.0,3.1,20.0,312.0,276.52,203.29
2016,7,25,17,45,653.0,60.5,3.05,19.5,260.5,217.85,152.19
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,165.19,106.71
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,113.09,65.16
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,69.38,34.83
2016,7,25,18,45,338.5,30.5,2.75,17.5,72.5,30.03,14.09
2016,7,25,19,0,219.0,20.0,2.7,17.0,33.0,15.77,0.0
2016,7,25,19,15,109.5,10.0,2.6,16.5,16.5,9.83,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.5,9.5,0.75,14.5,14.5,9.34,0.0
2016,7,26,5,30,183.0,19.0,0.8,15.0,29.0,15.0,0.0
2016,7,26,5,45,300.0,30.5,0.85,15.5,67.0,27.99,13.81
2016,7,26,6,0,417.0,42.0,0.9,16.0,105.0,65.43,33.81
2016,7,26,6,15,491.5,50.0,0.85,16.5,152.0,107.56,62.79
2016,7,26,6,30,566.0,58.0,0.8,17.0,199.0,158.22,102.74
2016,7,26,6,45,615.0,64.5,0.8,17.5,249.5,209.72,146.65
2016,7,26,7,0,664.0,71.0,0.8,18.0,300.0,266.47,195.37
2016,7,26,7,15,699.5,75.5,0.8,18.5,352.0,321.52,242.52
2016,7,26,7,30,735.0,80.0,0.8,19.0,404.0,380.5,291.48
2016,7,26,7,45,760.0,84.5,0.85,20.0,454.5,436.76,336.48
2016,7,26,8,0,785.0,89.0,0.9,21.0,505.0,494.56,380.89
2016,7,26,8,15,805.0,92.0,0.9,21.5,554.0,549.27,421.81
2016,7,26,8,30,825.0,95.0,0.9,22.0,603.0,604.42,461.56
2016,7,26,8,45,838.5,98.0,0.95,22.5,647.5,655.46,497.51
2016,7,26,9,0,852.0,101.0,1.0,23.0,692.0,704.33,530.18
2016,7,26,9,15,864.0,103.5,1.05,23.5,733.0,751.72,560.1
2016,7,26,9,30,876.0,106.0,1.1,24.0,774.0,797.75,588.63
2016,7,26,9,45,883.5,108.5,1.15,25.0,808.5,838.5,612.09
2016,7,26,10,0,891.0,111.0,1.2,26.0,843.0,877.11,633.82
2016,7,26,10,15,897.5,112.0,1.3,26.0,872.0,910.99,655.5
2016,7,26,10,30,904.0,113.0,1.4,26.0,901.0,942.29,675.56
2016,7,26,10,45,909.0,114.0,1.5,26.5,923.5,969.47,691.66
2016,7,26,11,0,914.0,115.0,1.6,27.0,946.0,993.69,705.92
2016,7,26,11,15,917.0,116.0,1.75,27.0,961.5,1012.91,719.18
2016,7,26,11,30,920.0,117.0,1.9,27.0,977.0,1028.88,730.51
2016,7,26,11,45,922.0,117.0,2.1,27.5,984.5,1039.53,737.75
2016,7,26,12,0,924.0,117.0,2.3,28.0,992.0,1046.8,742.89
2016,7,26,12,15,924.0,117.0,2.4,28.0,992.5,1048.63,745.02
2016,7,26,12,30,924.0,117.0,2.5,28.0,993.0,1047.01,745.12
2016,7,26,12,45,919.0,118.5,2.65,28.0,984.5,1038.52,741.5
2016,7,26,13,0,914.0,120.0,2.8,28.0,976.0,1026.69,735.81
2016,7,26,13,15,911.0,119.5,2.9,28.0,961.0,1011.51,727.54
2016,7,26,13,30,908.0,119.0,3.0,28.0,946.0,993.11,717.21
2016,7,26,13,45,905.0,117.0,3.1,28.0,924.0,970.05,703.85
2016,7,26,14,0,902.0,115.0,3.2,28.0,902.0,943.95,688.45
2016,7,26,14,15,895.0,113.5,3.2,27.5,873.0,911.92,669.7
2016,7,26,14,30,888.0,112.0,3.2,27.0,844.0,877.34,649.11
2016,7,26,14,45,880.5,109.5,3.25,27.0,809.5,838.97,624.76
2016,7,26,15,0,873.0,107.0,3.3,27.0,775.0,798.46,598.71
2016,7,26,15,15,861.0,105.0,3.25,26.5,734.5,753.16,569.69
2016,7,26,15,30,849.0,103.0,3.2,26.0,694.0,706.5,539.28
2016,7,26,15,45,834.5,100.0,3.2,26.0,649.0,657.22,504.52
2016,7,26,16,0,820.0,97.0,3.2,26.0,604.0,605.79,466.52
2016,7,26,16,15,800.0,94.0,3.15,25.5,555.5,550.89,425.61
2016,7,26,16,30,780.0,91.0,3.1,25.0,507.0,496.42,383.71
2016,7,26,16,45,754.0,87.0,3.05,25.0,456.0,438.88,337.48
2016,7,26,17,0,728.0,83.0,3.0,25.0,405.0,382.97,291.24
2016,7,26,17,15,692.0,78.0,2.9,24.0,353.0,323.59,242.23
2016,7,26,17,30,656.0,73.0,2.8,23.0,301.0,268.19,195.15
2016,7,26,17,45,605.5,66.5,2.7,22.5,250.5,211.34,146.53
2016,7,26,18,0,555.0,60.0,2.6,22.0,200.0,159.92,103.02
2016,7,26,18,15,481.0,51.5,2.5,21.0,152.5,109.2,63.44
2016,7,26,18,30,407.0,43.0,2.4,20.0,105.0,66.97,34.51
2016,7,26,18,45,291.0,31.0,2.3,19.5,67.0,29.27,14.09
2016,7,26,19,0,175.0,19.0,2.2,19.0,29.0,14.91,0.0
2016,7,26,19,15,87.5,9.5,2.1,18.5,14.5,9.34,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,8.0,1.2,16.0,10.0,7.86,0.0
2016,7,27,5,30,86.0,16.0,1.2,16.0,20.0,12.4,0.0
2016,7,27,5,45,178.0,31.5,1.25,16.5,53.5,26.88,13.91
2016,7,27,6,0,270.0,47.0,1.3,17.0,87.0,59.17,33.73
2016,7,27,6,15,339.5,60.0,1.25,17.5,130.5,97.01,60.41
2016,7,27,6,30,409.0,73.0,1.2,18.0,174.0,142.82,96.25
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,190.25,135.66
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,243.17,180.2
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.0,294.58,223.76
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,349.71,269.33
2016,7,27,7,45,635.5,109.0,1.3,20.5,418.0,403.0,312.66
2016,7,27,8,0,670.0,113.0,1.4,21.0,468.0,458.99,356.9
2016,7,27,8,15,692.5,118.0,1.4,21.5,515.0,511.65,396.92
2016,7,27,8,30,715.0,123.0,1.4,22.0,562.0,565.24,436.31
2016,7,27,8,45,736.5,125.0,1.45,22.5,606.5,615.49,472.48
2016,7,27,9,0,758.0,127.0,1.5,23.0,651.0,666.04,507.91
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.5,711.6,538.09
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,756.17,566.47
2016,7,27,9,45,777.0,145.0,1.65,24.5,759.5,791.09,587.94
2016,7,27,10,0,769.0,157.0,1.7,25.0,789.0,823.09,607.34
2016,7,27,10,15,777.5,159.0,1.8,25.0,817.5,856.54,629.28
2016,7,27,10,30,786.0,161.0,1.9,25.0,846.0,887.89,649.77
2016,7,27,10,45,796.5,160.0,2.0,25.5,869.0,915.76,666.68
2016,7,27,11,0,807.0,159.0,2.1,26.0,892.0,941.27,682.03
2016,7,27,11,15,811.0,160.0,2.2,26.0,907.0,959.98,694.36
2016,7,27,11,30,815.0,161.0,2.3,26.0,922.0,975.81,704.98
2016,7,27,11,45,821.5,159.0,2.4,26.5,931.5,988.06,712.01
2016,7,27,12,0,828.0,157.0,2.5,27.0,941.0,997.29,717.19
2016,7,27,12,15,828.5,157.0,2.6,27.0,941.0,999.47,719.4
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,998.48,719.73
2016,7,27,12,45,841.0,148.0,2.8,27.0,938.5,990.7,715.79
2016,7,27,13,0,853.0,139.0,2.9,27.0,936.0,985.72,713.78
2016,7,27,13,15,849.5,138.0,2.95,26.5,921.0,970.32,706.03
2016,7,27,13,30,846.0,137.0,3.0,26.0,906.0,951.92,696.4
2016,7,27,13,45,845.0,133.5,3.15,26.0,886.0,930.44,684.08
2016,7,27,14,0,844.0,130.0,3.3,26.0,866.0,906.03,669.71
2016,7,27,14,15,836.5,128.5,3.3,25.5,837.5,875.07,651.18
2016,7,27,14,30,829.0,127.0,3.3,25.0,809.0,841.78,630.93
2016,7,27,14,45,823.5,122.5,3.35,25.0,775.5,807.8,609.07
2016,7,27,15,0,818.0,118.0,3.4,25.0,742.0,768.42,583.24
2016,7,27,15,15,805.0,115.5,3.35,24.5,702.5,723.59,553.94
2016,7,27,15,30,792.0,113.0,3.3,24.0,663.0,677.62,523.42
2016,7,27,15,45,780.0,108.0,3.3,24.0,620.0,628.87,487.89
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,579.39,450.87
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,525.87,410.44
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,472.99,369.27
2016,7,27,16,45,703.5,90.5,3.15,22.5,433.5,417.76,325.04
2016,7,27,17,0,681.0,85.0,3.1,22.0,385.0,364.3,280.78
2016,7,27,17,15,644.5,79.5,3.05,21.5,334.5,307.49,232.83
2016,7,27,17,30,608.0,74.0,3.0,21.0,284.0,254.08,186.68
2016,7,27,17,45,563.0,66.5,2.95,20.5,236.0,200.3,140.19
2016,7,27,18,0,518.0,59.0,2.9,20.0,188.0,151.37,98.34
2016,7,27,18,15,445.0,50.5,2.8,19.5,143.0,102.96,60.27
2016,7,27,18,30,372.0,42.0,2.7,19.0,98.0,62.93,32.72
2016,7,27,18,45,266.5,30.0,2.65,18.5,62.0,27.5,13.21
2016,7,27,19,0,161.0,18.0,2.6,18.0,26.0,14.07,0.0
2016,7,27,19,15,80.5,9.0,2.5,17.5,13.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.5,8.5,1.7,14.0,12.5,8.36,0.0
2016,7,28,5,30,177.0,17.0,1.7,14.0,25.0,13.29,0.0
2016,7,28,5,45,291.5,27.5,1.7,14.5,61.0,24.17,11.26
2016,7,28,6,0,406.0,38.0,1.7,15.0,97.0,59.73,29.88
2016,7,28,6,15,479.0,45.5,1.65,15.5,142.5,100.44,57.74
2016,7,28,6,30,552.0,53.0,1.6,16.0,188.0,149.5,96.66
2016,7,28,6,45,601.5,59.0,1.6,16.5,237.5,199.77,140.01
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,255.35,188.51
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,309.6,235.87
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,366.06,283.84
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,420.76,329.0
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,477.07,373.71
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,530.02,414.79
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,582.66,454.32
2016,7,28,8,45,823.5,87.5,1.55,20.5,625.0,632.83,490.82
2016,7,28,9,0,838.0,90.0,1.6,21.0,669.0,682.4,524.75
2016,7,28,9,15,849.0,92.0,1.7,21.5,708.0,728.0,554.81
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,772.2,583.52
2016,7,28,9,45,870.0,95.0,1.9,22.5,781.5,812.94,609.53
2016,7,28,10,0,880.0,96.0,2.0,23.0,816.0,851.75,633.99
2016,7,28,10,15,886.0,97.0,2.1,23.0,844.5,884.89,655.75
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,915.48,675.82
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,941.06,691.27
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,963.66,704.77
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,981.64,716.22
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,996.42,725.71
2016,7,28,11,45,902.5,103.5,2.65,24.0,951.0,1005.99,732.92
2016,7,28,12,0,902.0,105.0,2.8,24.0,958.0,1012.19,738.06
2016,7,28,12,15,902.0,105.0,2.85,24.0,957.5,1013.97,739.55
2016,7,28,12,30,902.0,105.0,2.9,24.0,957.0,1012.37,739.0
2016,7,28,12,45,895.0,107.5,2.95,24.0,948.0,1003.03,733.54
2016,7,28,13,0,888.0,110.0,3.0,24.0,939.0,990.45,726.11
2016,7,28,13,15,884.5,109.5,3.0,24.0,924.0,975.07,716.52
2016,7,28,13,30,881.0,109.0,3.0,24.0,909.0,956.58,704.97
2016,7,28,13,45,876.5,108.0,3.05,24.0,887.5,933.61,690.87
2016,7,28,14,0,872.0,107.0,3.1,24.0,866.0,907.77,674.85
2016,7,28,14,15,865.0,106.0,3.1,23.5,837.5,876.98,656.38
2016,7,28,14,30,858.0,105.0,3.1,23.0,809.0,843.74,636.09
2016,7,28,14,45,849.0,103.0,3.1,23.0,775.0,805.57,610.99
2016,7,28,15,0,840.0,101.0,3.1,23.0,741.0,765.45,584.33
2016,7,28,15,15,828.0,99.0,3.1,22.5,701.5,721.36,555.65
2016,7,28,15,30,816.0,97.0,3.1,22.0,662.0,676.0,525.6
2016,7,28,15,45,801.0,94.5,3.1,22.0,618.5,628.23,491.12
2016,7,28,16,0,786.0,92.0,3.1,22.0,575.0,578.5,453.54
2016,7,28,16,15,766.0,89.0,3.05,21.5,528.0,525.2,412.94
2016,7,28,16,30,746.0,86.0,3.0,21.0,481.0,472.39,371.45
2016,7,28,16,45,720.0,82.0,3.0,21.0,431.5,416.59,325.8
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,362.47,280.21
2016,7,28,17,15,658.0,73.5,3.0,20.5,332.5,305.49,231.83
2016,7,28,17,30,622.0,69.0,3.0,20.0,283.0,252.5,185.69
2016,7,28,17,45,572.5,63.0,3.0,19.5,234.0,198.37,138.75
2016,7,28,18,0,523.0,57.0,3.0,19.0,185.0,149.57,96.97
2016,7,28,18,15,450.0,48.5,2.85,18.5,140.5,100.96,58.65
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,60.74,31.02
2016,7,28,18,45,267.0,28.5,2.55,17.5,60.5,25.61,11.98
2016,7,28,19,0,157.0,17.0,2.4,17.0,25.0,13.23,0.0
2016,7,28,19,15,78.5,8.5,2.25,17.0,12.5,8.36,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,7.37,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,11.65,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,24.68,14.08
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,56.67,31.43
2016,7,29,6,15,357.0,55.5,2.15,16.0,128.0,94.11,57.62
2016,7,29,6,30,429.0,67.0,2.1,16.0,171.0,140.46,94.28
2016,7,29,6,45,481.0,75.5,2.05,16.5,218.0,186.81,133.63
2016,7,29,7,0,533.0,84.0,2.0,17.0,265.0,238.87,178.44
2016,7,29,7,15,572.0,91.0,1.95,17.5,314.0,290.44,222.98
2016,7,29,7,30,611.0,98.0,1.9,18.0,363.0,345.78,269.65
2016,7,29,7,45,643.5,102.0,1.9,18.5,412.0,398.67,313.38
2016,7,29,8,0,676.0,106.0,1.9,19.0,461.0,454.04,357.73
2016,7,29,8,15,698.5,110.5,1.95,19.5,508.0,506.52,398.67
2016,7,29,8,30,721.0,115.0,2.0,20.0,555.0,559.91,439.07
2016,7,29,8,45,743.0,116.0,2.05,20.5,599.5,609.84,475.88
2016,7,29,9,0,765.0,117.0,2.1,21.0,644.0,660.03,511.91
2016,7,29,9,15,778.5,119.5,2.1,21.5,683.5,705.4,542.01
2016,7,29,9,30,792.0,122.0,2.1,22.0,723.0,749.76,570.55
2016,7,29,9,45,808.5,121.0,2.15,22.5,759.0,791.69,597.32
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,829.18,620.73
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,862.54,642.4
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,893.59,662.47
2016,7,29,10,45,851.0,120.5,2.4,23.5,875.5,921.34,679.47
2016,7,29,11,0,862.0,118.0,2.5,24.0,899.0,946.59,694.78
2016,7,29,11,15,866.0,119.0,2.55,24.0,914.5,965.95,707.16
2016,7,29,11,30,870.0,120.0,2.6,24.0,930.0,982.27,717.68
2016,7,29,11,45,876.0,117.5,2.65,24.5,939.0,993.88,723.83
2016,7,29,12,0,882.0,115.0,2.7,25.0,948.0,1002.31,728.05
2016,7,29,12,15,882.5,115.0,2.75,25.0,948.5,1004.54,729.81
2016,7,29,12,30,883.0,115.0,2.8,25.0,949.0,1003.47,729.6
2016,7,29,12,45,886.5,112.0,2.9,25.0,943.5,998.99,727.76
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,991.15,723.82
2016,7,29,13,15,887.0,108.0,3.05,24.5,923.5,975.69,715.98
2016,7,29,13,30,884.0,107.0,3.1,24.0,909.0,957.08,706.11
2016,7,29,13,45,882.0,105.0,3.2,24.0,888.0,935.32,693.14
2016,7,29,14,0,880.0,103.0,3.3,24.0,867.0,910.56,678.1
2016,7,29,14,15,873.5,102.0,3.3,24.0,839.0,879.96,658.42
2016,7,29,14,30,867.0,101.0,3.3,24.0,811.0,846.85,636.97
2016,7,29,14,45,859.5,98.5,3.3,24.0,777.5,809.05,612.15
2016,7,29,15,0,852.0,96.0,3.3,24.0,744.0,769.17,585.69
2016,7,29,15,15,840.5,94.0,3.25,23.5,704.5,724.94,556.76
2016,7,29,15,30,829.0,92.0,3.2,23.0,665.0,679.37,526.45
2016,7,29,15,45,814.0,90.0,3.2,23.0,621.0,630.38,491.39
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,581.6,454.55
2016,7,29,16,15,780.0,85.0,3.15,22.5,530.0,528.21,413.96
2016,7,29,16,30,761.0,82.0,3.1,22.0,483.0,475.19,372.38
2016,7,29,16,45,733.5,79.0,3.1,21.5,433.5,418.92,327.03
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,364.46,281.67
2016,7,29,17,15,671.0,71.5,3.05,20.5,334.0,307.19,232.88
2016,7,29,17,30,636.0,67.0,3.0,20.0,284.0,253.78,186.23
2016,7,29,17,45,583.0,61.5,2.95,19.5,234.5,198.55,138.39
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,149.05,96.14
2016,7,29,18,15,456.0,47.5,2.7,18.5,140.0,100.0,57.58
2016,7,29,18,30,382.0,39.0,2.5,18.0,95.0,59.46,29.94
2016,7,29,18,45,266.5,27.5,2.4,17.5,59.0,24.16,11.02
2016,7,29,19,0,151.0,16.0,2.3,17.0,23.0,12.39,0.0
2016,7,29,19,15,75.5,8.0,2.15,17.0,11.5,7.86,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,7.37,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,11.59,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,22.3,12.02
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,58.07,29.04
2016,7,30,6,15,472.5,46.0,2.3,15.5,139.5,98.91,56.75
2016,7,30,6,30,548.0,54.0,2.3,16.0,185.0,148.43,95.89
2016,7,30,6,45,289.0,88.5,2.3,16.5,159.0,152.93,112.38
2016,7,30,7,0,30.0,123.0,2.3,17.0,133.0,127.03,99.98
2016,7,30,7,15,18.5,133.5,2.25,17.5,140.5,135.04,106.68
2016,7,30,7,30,7.0,144.0,2.2,18.0,148.0,141.86,111.96
2016,7,30,7,45,13.5,166.0,2.2,18.5,173.5,166.73,131.54
2016,7,30,8,0,20.0,188.0,2.2,19.0,199.0,192.34,151.42
2016,7,30,8,15,83.0,229.5,2.2,19.5,279.5,271.27,213.66
2016,7,30,8,30,146.0,271.0,2.2,20.0,360.0,358.01,280.38
2016,7,30,8,45,181.5,291.0,2.25,20.5,410.0,409.0,318.42
2016,7,30,9,0,217.0,311.0,2.3,21.0,460.0,462.89,358.15
2016,7,30,9,15,542.0,203.0,2.35,21.5,605.5,615.34,476.48
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,777.95,593.06
2016,7,30,9,45,879.5,95.0,2.5,22.5,787.0,820.02,619.14
2016,7,30,10,0,892.0,95.0,2.6,23.0,823.0,860.31,644.73
2016,7,30,10,15,898.5,96.0,2.65,23.0,851.5,894.32,666.77
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,925.74,687.05
