Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,952.98,703.57
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,977.27,718.14
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.5,996.06,730.13
2016,7,30,11,30,922.0,99.0,3.0,24.0,956.0,1011.59,740.11
2016,7,30,11,45,924.5,98.5,3.05,24.0,964.0,1022.25,747.04
2016,7,30,12,0,927.0,98.0,3.1,24.0,972.0,1029.51,751.91
2016,7,30,12,15,927.0,98.0,3.1,24.0,972.5,1031.32,752.96
2016,7,30,12,30,927.0,98.0,3.1,24.0,973.0,1029.65,751.92
2016,7,30,12,45,917.0,103.5,3.1,24.0,963.0,1020.27,746.0
2016,7,30,13,0,907.0,109.0,3.1,24.0,953.0,1007.59,738.11
2016,7,30,13,15,904.0,108.5,3.05,23.5,938.5,992.4,729.69
2016,7,30,13,30,901.0,108.0,3.0,23.0,924.0,973.99,719.21
2016,7,30,13,45,900.0,105.5,3.0,23.0,903.0,952.26,705.6
2016,7,30,14,0,899.0,103.0,3.0,23.0,882.0,927.43,689.95
2016,7,30,14,15,893.0,101.5,2.95,23.0,854.0,896.19,669.64
2016,7,30,14,30,887.0,100.0,2.9,23.0,826.0,862.36,647.54
2016,7,30,14,45,883.0,96.5,2.9,23.0,792.5,825.67,623.72
2016,7,30,15,0,879.0,93.0,2.9,23.0,759.0,786.59,598.05
2016,7,30,15,15,868.5,91.0,2.85,22.5,719.5,742.0,569.09
2016,7,30,15,30,858.0,89.0,2.8,22.0,680.0,695.91,538.66
2016,7,30,15,45,849.0,85.0,2.8,21.5,636.5,647.49,505.5
2016,7,30,16,0,840.0,81.0,2.8,21.0,593.0,597.9,469.13
2016,7,30,16,15,821.5,78.0,2.85,20.5,545.0,543.06,427.67
2016,7,30,16,30,803.0,75.0,2.9,20.0,497.0,488.59,385.02
2016,7,30,16,45,784.0,70.5,2.95,20.0,447.5,432.5,338.91
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,377.27,291.99
2016,7,30,17,15,732.0,62.5,3.0,19.5,346.5,319.29,242.15
2016,7,30,17,30,699.0,59.0,3.0,19.0,295.0,264.22,193.55
2016,7,30,17,45,656.0,53.5,3.05,18.5,245.0,207.98,143.97
2016,7,30,18,0,613.0,48.0,3.1,18.0,195.0,156.32,98.99
2016,7,30,18,15,540.0,41.0,3.05,17.5,148.0,104.34,57.81
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,59.47,27.38
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,21.46,11.27
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,11.58,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,2.45,13.5,11.5,6.88,0.0
2016,7,31,5,30,211.0,14.0,2.5,14.0,23.0,13.76,0.0
2016,7,31,5,45,333.0,24.0,2.65,14.5,60.0,19.8,9.8
2016,7,31,6,0,455.0,34.0,2.8,15.0,97.0,57.28,26.61
2016,7,31,6,15,529.0,40.5,2.75,15.0,143.5,99.75,55.15
2016,7,31,6,30,603.0,47.0,2.7,15.0,190.0,151.7,96.65
2016,7,31,6,45,304.0,79.5,2.65,15.5,152.0,147.56,107.86
2016,7,31,7,0,5.0,112.0,2.6,16.0,114.0,109.15,86.2
2016,7,31,7,15,20.0,137.0,2.45,16.5,145.5,138.9,110.32
2016,7,31,7,30,35.0,162.0,2.3,17.0,177.0,171.21,136.18
2016,7,31,7,45,68.5,191.5,2.2,17.5,226.0,217.63,173.04
2016,7,31,8,0,102.0,221.0,2.1,18.0,275.0,267.72,212.3
2016,7,31,8,15,197.0,236.5,2.0,18.5,352.5,344.2,272.11
2016,7,31,8,30,292.0,252.0,1.9,19.0,430.0,430.65,338.15
2016,7,31,8,45,574.0,170.5,1.85,19.5,553.0,553.98,433.93
2016,7,31,9,0,856.0,89.0,1.8,20.0,676.0,692.61,536.37
2016,7,31,9,15,867.5,91.0,1.8,20.0,716.5,739.45,566.9
2016,7,31,9,30,879.0,93.0,1.8,20.0,757.0,784.88,596.84
2016,7,31,9,45,869.0,104.5,1.8,20.5,786.5,820.87,618.76
2016,7,31,10,0,859.0,116.0,1.8,21.0,816.0,853.48,638.21
2016,7,31,10,15,866.0,117.5,1.8,21.5,845.0,887.48,658.39
2016,7,31,10,30,873.0,119.0,1.8,22.0,874.0,919.03,676.71
2016,7,31,10,45,873.5,122.5,1.8,22.5,894.5,943.93,690.56
2016,7,31,11,0,874.0,126.0,1.8,23.0,915.0,965.78,702.43
2016,7,31,11,15,878.0,127.0,1.85,23.0,930.5,985.36,714.86
2016,7,31,11,30,882.0,128.0,1.9,23.0,946.0,1001.84,725.41
2016,7,31,11,45,883.5,128.5,1.95,23.0,953.5,1012.16,732.14
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,1019.2,736.96
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.5,1020.92,738.54
2016,7,31,12,30,885.0,129.0,2.1,23.0,962.0,1019.31,738.17
2016,7,31,12,45,894.5,121.5,2.2,23.0,958.0,1016.15,737.52
2016,7,31,13,0,904.0,114.0,2.3,23.0,954.0,1009.48,734.69
2016,7,31,13,15,901.0,113.5,2.35,23.0,939.0,994.29,725.89
2016,7,31,13,30,898.0,113.0,2.4,23.0,924.0,975.89,715.12
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.5,953.16,702.01
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,927.32,686.77
2016,7,31,14,15,889.0,105.0,2.65,22.5,852.0,895.76,668.46
2016,7,31,14,30,882.0,104.0,2.7,22.0,823.0,861.66,648.24
2016,7,31,14,45,876.5,100.5,2.8,22.0,789.0,823.86,624.32
2016,7,31,15,0,871.0,97.0,2.9,22.0,755.0,783.78,598.48
2016,7,31,15,15,859.0,95.0,2.95,21.5,715.0,738.34,569.28
2016,7,31,15,30,847.0,93.0,3.0,21.0,675.0,691.53,538.57
2016,7,31,15,45,835.0,89.5,3.1,21.0,630.5,642.08,503.51
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,591.76,465.71
2016,7,31,16,15,803.5,83.0,3.2,20.5,538.0,537.6,424.35
2016,7,31,16,30,784.0,80.0,3.2,20.0,490.0,483.06,381.34
2016,7,31,16,45,761.0,76.0,3.25,19.5,440.0,426.58,335.44
2016,7,31,17,0,738.0,72.0,3.3,19.0,390.0,371.41,288.99
2016,7,31,17,15,702.5,67.5,3.25,18.5,339.0,312.98,238.62
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,257.8,189.89
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,200.97,139.91
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,150.05,95.75
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,99.52,55.88
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,57.68,27.73
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,21.43,11.02
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,14.74,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.0,2.05,14.0,10.5,6.88,0.0
2016,8,1,5,30,183.0,14.0,2.1,14.0,21.0,13.76,0.0
2016,8,1,5,45,308.5,24.0,2.15,14.5,57.0,19.23,9.1
2016,8,1,6,0,434.0,34.0,2.2,15.0,93.0,55.4,25.9
2016,8,1,6,15,509.5,40.5,2.15,15.0,139.0,96.79,53.51
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,147.84,94.03
2016,8,1,6,45,300.5,82.0,2.1,15.5,153.5,148.83,108.87
2016,8,1,7,0,16.0,117.0,2.1,16.0,122.0,117.07,92.45
2016,8,1,7,15,25.0,138.5,2.05,16.5,148.5,142.54,113.17
2016,8,1,7,30,34.0,160.0,2.0,17.0,175.0,168.9,134.23
2016,8,1,7,45,39.0,182.0,2.0,17.5,201.5,194.99,154.78
2016,8,1,8,0,44.0,204.0,2.0,18.0,228.0,221.67,175.45
2016,8,1,8,15,45.5,224.0,1.95,18.0,250.5,244.97,193.41
2016,8,1,8,30,47.0,244.0,1.9,18.0,273.0,268.42,211.25
2016,8,1,8,45,459.0,161.0,1.85,18.5,473.0,466.95,370.84
2016,8,1,9,0,871.0,78.0,1.8,19.0,673.0,691.28,538.33
2016,8,1,9,15,882.0,80.0,1.85,19.5,713.5,738.39,567.7
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,784.02,597.17
2016,8,1,9,45,893.0,88.0,2.0,20.5,787.0,823.1,622.18
2016,8,1,10,0,893.0,94.0,2.1,21.0,820.0,859.48,645.16
2016,8,1,10,15,899.5,95.0,2.2,21.0,849.0,893.56,667.73
2016,8,1,10,30,906.0,96.0,2.3,21.0,878.0,925.06,688.53
2016,8,1,10,45,911.5,96.5,2.4,21.5,900.5,952.35,705.18
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,976.68,719.89
2016,8,1,11,15,920.0,97.5,2.55,22.0,938.5,995.51,731.93
2016,8,1,11,30,923.0,98.0,2.6,22.0,954.0,1011.06,741.97
2016,8,1,11,45,925.0,98.0,2.7,22.0,962.0,1021.74,749.45
2016,8,1,12,0,927.0,98.0,2.8,22.0,970.0,1029.0,754.85
2016,8,1,12,15,927.5,98.0,2.9,22.0,970.0,1031.28,757.14
2016,8,1,12,30,928.0,98.0,3.0,22.0,970.0,1030.08,757.3
2016,8,1,12,45,925.0,99.0,3.1,22.5,962.0,1022.94,752.23
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,1012.38,745.04
2016,8,1,13,15,919.0,99.5,3.3,22.5,939.0,996.92,737.58
2016,8,1,13,30,916.0,99.0,3.4,22.0,924.0,978.19,727.93
2016,8,1,13,45,914.0,96.5,3.5,22.0,903.0,955.13,713.96
2016,8,1,14,0,912.0,94.0,3.6,22.0,882.0,928.95,697.82
2016,8,1,14,15,906.0,93.0,3.65,21.5,853.5,897.78,679.2
2016,8,1,14,30,900.0,92.0,3.7,21.0,825.0,863.98,658.57
2016,8,1,14,45,893.5,89.5,3.8,21.0,790.5,825.73,633.6
2016,8,1,15,0,887.0,87.0,3.9,21.0,756.0,785.23,606.74
2016,8,1,15,15,876.0,85.5,3.9,20.5,716.0,740.38,577.12
2016,8,1,15,30,865.0,84.0,3.9,20.0,676.0,694.04,545.97
2016,8,1,15,45,852.0,81.5,3.95,20.0,632.0,644.12,510.04
2016,8,1,16,0,839.0,79.0,4.0,20.0,588.0,593.38,471.12
2016,8,1,16,15,820.5,76.5,3.95,19.5,539.5,539.02,428.91
2016,8,1,16,30,802.0,74.0,3.9,19.0,491.0,485.05,385.64
2016,8,1,16,45,776.5,71.0,3.9,19.0,441.0,427.5,337.61
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,371.5,289.46
2016,8,1,17,15,717.0,64.0,3.85,18.0,339.5,313.4,239.45
2016,8,1,17,30,683.0,60.0,3.8,17.0,288.0,258.35,190.75
2016,8,1,17,45,630.0,55.5,3.8,16.5,237.5,201.71,140.69
2016,8,1,18,0,577.0,51.0,3.8,16.0,187.0,149.72,95.64
2016,8,1,18,15,500.0,43.5,3.7,15.5,140.5,98.88,55.49
2016,8,1,18,30,423.0,36.0,3.6,15.0,94.0,56.92,27.38
2016,8,1,18,45,294.0,25.5,3.5,15.0,57.5,20.77,10.19
2016,8,1,19,0,165.0,15.0,3.4,15.0,21.0,14.74,0.0
2016,8,1,19,15,82.5,7.5,3.35,14.5,10.5,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,74.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,148.0,14.0,2.9,14.0,20.0,13.76,0.0
2016,8,2,5,45,282.0,25.0,3.0,14.5,56.0,19.69,9.12
2016,8,2,6,0,416.0,36.0,3.1,15.0,92.0,55.68,26.83
2016,8,2,6,15,496.5,44.0,3.05,15.0,139.0,97.99,55.08
2016,8,2,6,30,577.0,52.0,3.0,15.0,186.0,149.58,95.82
2016,8,2,6,45,296.5,84.0,3.0,15.5,154.0,149.52,109.67
2016,8,2,7,0,16.0,116.0,3.0,16.0,122.0,116.11,91.75
2016,8,2,7,15,25.5,138.0,2.95,16.5,148.5,142.24,113.06
2016,8,2,7,30,35.0,160.0,2.9,17.0,175.0,169.31,134.79
2016,8,2,7,45,53.0,186.5,2.9,17.5,212.5,205.74,163.8
2016,8,2,8,0,71.0,213.0,2.9,18.0,250.0,244.19,194.03
2016,8,2,8,15,90.5,239.0,2.85,18.0,290.5,284.89,226.02
2016,8,2,8,30,110.0,265.0,2.8,18.0,331.0,327.51,259.11
2016,8,2,8,45,175.0,284.5,2.8,18.5,399.5,398.34,313.85
2016,8,2,9,0,240.0,304.0,2.8,19.0,468.0,471.98,369.55
2016,8,2,9,15,574.5,196.0,2.75,19.0,619.5,631.93,495.42
2016,8,2,9,30,909.0,88.0,2.7,19.0,771.0,802.32,619.02
2016,8,2,9,45,914.0,91.5,2.7,19.5,806.0,843.5,643.98
2016,8,2,10,0,919.0,95.0,2.7,20.0,841.0,882.27,667.99
2016,8,2,10,15,925.5,96.0,2.7,20.0,871.0,917.18,690.41
2016,8,2,10,30,932.0,97.0,2.7,20.0,901.0,949.4,710.92
2016,8,2,10,45,937.0,98.0,2.75,20.5,924.0,977.38,727.58
2016,8,2,11,0,942.0,99.0,2.8,21.0,947.0,1002.28,742.17
2016,8,2,11,15,945.0,99.5,2.8,21.0,962.5,1021.53,754.04
2016,8,2,11,30,948.0,100.0,2.8,21.0,978.0,1037.41,763.81
2016,8,2,11,45,949.5,100.5,2.85,21.5,986.0,1048.35,769.48
2016,8,2,12,0,951.0,101.0,2.9,22.0,994.0,1055.75,772.98
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.5,1057.56,774.5
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,1055.79,773.87
2016,8,2,12,45,945.0,103.5,3.05,22.0,984.0,1047.07,768.86
2016,8,2,13,0,939.0,106.0,3.1,22.0,975.0,1034.9,761.74
2016,8,2,13,15,935.5,105.5,3.15,22.0,959.0,1018.69,752.07
2016,8,2,13,30,932.0,105.0,3.2,22.0,943.0,999.16,740.27
2016,8,2,13,45,927.0,104.0,3.3,22.5,920.5,974.49,724.05
2016,8,2,14,0,922.0,103.0,3.4,23.0,898.0,946.78,705.79
2016,8,2,14,15,915.0,101.5,3.45,22.5,868.0,913.9,686.33
2016,8,2,14,30,908.0,100.0,3.5,22.0,838.0,878.39,664.87
2016,8,2,14,45,898.5,98.5,3.6,22.0,802.0,838.4,639.03
2016,8,2,15,0,889.0,97.0,3.7,22.0,766.0,796.34,611.42
2016,8,2,15,15,876.5,95.5,3.8,21.5,724.5,750.22,581.64
2016,8,2,15,30,864.0,94.0,3.9,21.0,683.0,702.73,550.27
2016,8,2,15,45,847.0,92.0,4.0,21.0,637.0,650.67,512.68
2016,8,2,16,0,830.0,90.0,4.1,21.0,591.0,599.02,473.34
2016,8,2,16,15,809.0,87.0,4.15,20.5,541.5,542.8,430.16
2016,8,2,16,30,788.0,84.0,4.2,20.0,492.0,487.11,385.95
2016,8,2,16,45,757.5,81.0,4.3,20.0,440.0,427.93,336.99
2016,8,2,17,0,727.0,78.0,4.4,20.0,388.0,370.86,288.37
2016,8,2,17,15,689.0,73.5,4.4,19.5,336.0,311.37,237.13
2016,8,2,17,30,651.0,69.0,4.4,19.0,284.0,256.05,188.34
2016,8,2,17,45,589.0,63.5,4.45,18.5,232.5,198.01,138.0
2016,8,2,18,0,527.0,58.0,4.5,18.0,181.0,146.77,94.49
2016,8,2,18,15,443.5,49.0,4.45,17.5,135.0,96.68,55.65
2016,8,2,18,30,360.0,40.0,4.4,17.0,89.0,56.27,28.81
2016,8,2,18,45,225.0,27.5,4.35,16.5,53.5,22.01,10.59
2016,8,2,19,0,90.0,15.0,4.3,16.0,18.0,14.74,0.0
2016,8,2,19,15,45.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,12.78,0.0
2016,8,3,5,45,242.0,25.5,2.55,14.5,52.5,19.79,8.83
2016,8,3,6,0,378.0,38.0,2.6,15.0,88.0,54.91,27.53
2016,8,3,6,15,461.5,46.5,2.45,15.5,134.5,95.78,54.61
2016,8,3,6,30,545.0,55.0,2.3,16.0,181.0,146.31,93.92
2016,8,3,6,45,294.5,88.5,2.15,16.5,159.0,153.07,112.03
2016,8,3,7,0,44.0,122.0,2.0,17.0,137.0,130.06,102.06
2016,8,3,7,15,47.0,143.0,1.9,17.5,161.5,154.41,122.04
2016,8,3,7,30,50.0,164.0,1.8,18.0,186.0,179.17,141.83
2016,8,3,7,45,94.0,192.0,1.7,18.5,238.5,229.66,181.71
2016,8,3,8,0,138.0,220.0,1.6,19.0,291.0,286.95,226.27
2016,8,3,8,15,208.5,236.0,1.6,19.0,355.5,349.98,275.43
2016,8,3,8,30,279.0,252.0,1.6,19.0,420.0,422.62,331.14
2016,8,3,8,45,571.5,173.0,1.65,19.5,551.0,554.13,433.18
2016,8,3,9,0,864.0,94.0,1.7,20.0,682.0,701.96,542.51
2016,8,3,9,15,876.0,96.0,1.8,20.5,723.0,749.63,573.04
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,795.89,603.09
2016,8,3,9,45,902.0,97.5,2.0,21.5,801.5,839.55,631.0
2016,8,3,10,0,916.0,97.0,2.1,22.0,839.0,881.45,657.43
2016,8,3,10,15,922.5,98.0,2.2,22.0,868.5,916.28,680.22
2016,8,3,10,30,929.0,99.0,2.3,22.0,898.0,948.44,701.26
2016,8,3,10,45,934.0,100.0,2.45,22.5,921.0,976.36,718.62
2016,8,3,11,0,939.0,101.0,2.6,23.0,944.0,1001.21,733.97
2016,8,3,11,15,942.0,101.5,2.75,23.0,959.5,1020.41,747.11
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,1036.24,758.19
2016,8,3,11,45,946.5,102.5,3.05,23.0,983.0,1047.14,766.17
2016,8,3,12,0,948.0,103.0,3.2,23.0,991.0,1054.51,772.0
2016,8,3,12,15,948.5,103.0,3.3,23.0,991.5,1056.8,774.22
2016,8,3,12,30,949.0,103.0,3.4,23.0,992.0,1055.51,774.25
2016,8,3,12,45,947.0,103.5,3.55,23.0,984.0,1048.66,771.16
2016,8,3,13,0,945.0,104.0,3.7,23.0,976.0,1038.3,765.85
2016,8,3,13,15,942.0,103.5,3.85,22.5,961.0,1022.46,758.41
2016,8,3,13,30,939.0,103.0,4.0,22.0,946.0,1003.25,748.71
2016,8,3,13,45,934.0,102.0,4.15,22.0,923.0,978.39,733.68
2016,8,3,14,0,929.0,101.0,4.3,22.0,900.0,950.46,716.47
2016,8,3,14,15,922.0,100.0,4.35,21.5,870.5,917.85,696.76
2016,8,3,14,30,915.0,99.0,4.4,21.0,841.0,882.58,674.99
2016,8,3,14,45,905.5,98.0,4.5,21.0,805.0,842.82,649.04
2016,8,3,15,0,896.0,97.0,4.6,21.0,769.0,800.96,621.27
2016,8,3,15,15,884.0,95.0,4.6,20.5,727.5,754.36,590.29
2016,8,3,15,30,872.0,93.0,4.6,20.0,686.0,706.34,557.77
2016,8,3,15,45,856.0,91.0,4.7,20.0,640.0,654.53,520.01
2016,8,3,16,0,840.0,89.0,4.8,20.0,594.0,603.01,480.37
2016,8,3,16,15,819.0,86.0,4.8,19.5,544.0,546.26,436.15
2016,8,3,16,30,798.0,83.0,4.8,19.0,494.0,490.03,390.92
2016,8,3,16,45,770.5,79.5,4.8,18.5,442.5,431.15,342.16
2016,8,3,17,0,743.0,76.0,4.8,18.0,391.0,374.06,293.32
2016,8,3,17,15,705.0,71.0,4.75,17.5,338.0,313.95,240.86
2016,8,3,17,30,667.0,66.0,4.7,17.0,285.0,256.53,189.72
2016,8,3,17,45,612.0,60.5,4.7,16.5,234.0,199.26,139.18
2016,8,3,18,0,557.0,55.0,4.7,16.0,183.0,147.98,94.88
2016,8,3,18,15,474.0,46.5,4.6,15.5,136.0,96.84,54.94
2016,8,3,18,30,391.0,38.0,4.5,15.0,89.0,55.32,27.5
2016,8,3,18,45,252.0,26.0,4.4,15.0,53.0,20.38,8.94
2016,8,3,19,0,113.0,14.0,4.3,15.0,17.0,13.76,0.0
2016,8,3,19,15,56.5,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,105.0,13.0,3.5,14.0,16.0,12.78,0.0
2016,8,4,5,45,245.0,25.0,3.55,14.5,51.5,19.46,8.13
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,53.85,26.55
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,95.04,53.83
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,145.92,93.7
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,117.41,83.64
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,56.05,41.9
2016,8,4,7,15,0.0,75.5,3.4,16.0,75.5,72.98,56.12
2016,8,4,7,30,0.0,93.0,3.4,16.0,93.0,89.91,70.11
2016,8,4,7,45,10.0,138.5,3.4,16.5,144.0,138.55,109.91
2016,8,4,8,0,20.0,184.0,3.4,17.0,195.0,188.53,150.02
2016,8,4,8,15,11.5,180.0,3.45,17.0,186.5,181.1,143.45
2016,8,4,8,30,3.0,176.0,3.5,17.0,178.0,172.74,136.17
2016,8,4,8,45,36.0,235.0,3.6,17.5,259.5,255.11,201.92
2016,8,4,9,0,69.0,294.0,3.7,18.0,341.0,339.18,267.28
2016,8,4,9,15,154.5,319.0,3.75,18.0,432.5,435.02,342.36
2016,8,4,9,30,240.0,344.0,3.8,18.0,524.0,533.85,418.14
2016,8,4,9,45,569.5,221.5,3.85,18.5,675.0,699.56,548.38
2016,8,4,10,0,899.0,99.0,3.9,19.0,826.0,868.74,669.65
2016,8,4,10,15,905.5,100.0,3.95,19.0,855.0,903.08,691.73
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,934.79,712.88
2016,8,4,10,45,914.5,103.0,4.05,19.0,905.5,961.01,730.23
2016,8,4,11,0,917.0,105.0,4.1,19.0,927.0,984.13,745.5
2016,8,4,11,15,920.0,105.5,4.15,19.0,941.5,1002.96,757.92
2016,8,4,11,30,923.0,106.0,4.2,19.0,956.0,1018.5,768.21
2016,8,4,11,45,923.0,106.5,4.3,19.0,963.0,1027.69,774.64
2016,8,4,12,0,923.0,107.0,4.4,19.0,970.0,1033.42,778.86
2016,8,4,12,15,923.0,107.0,4.4,19.0,970.0,1035.14,779.91
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,1033.36,778.76
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,1025.17,773.42
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,1013.59,765.93
2016,8,4,13,15,912.0,108.5,4.4,19.0,938.0,998.1,755.89
2016,8,4,13,30,909.0,108.0,4.4,19.0,923.0,979.35,743.73
2016,8,4,13,45,907.0,105.5,4.4,19.0,901.0,956.29,728.67
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,930.13,711.48
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,898.04,691.5
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,863.34,669.52
2016,8,4,14,45,885.5,97.0,4.4,18.0,786.5,824.67,643.21
2016,8,4,15,0,879.0,94.0,4.4,18.0,752.0,783.77,615.09
2016,8,4,15,15,867.5,92.5,4.45,17.5,711.5,738.67,585.02
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,692.16,553.36
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,641.43,515.7
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,589.91,475.46
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,535.79,432.67
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,481.24,388.18
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,423.35,339.04
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,367.0,289.75
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,308.04,237.71
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,252.46,187.58
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.0,194.74,135.94
2016,8,4,18,0,561.0,51.0,4.6,15.0,178.0,143.66,91.36
2016,8,4,18,15,479.0,43.0,4.5,14.5,132.0,93.03,51.81
2016,8,4,18,30,397.0,35.0,4.4,14.0,86.0,51.9,24.85
2016,8,4,18,45,261.0,23.5,4.35,14.0,51.0,18.13,6.78
2016,8,4,19,0,125.0,12.0,4.3,14.0,16.0,11.8,0.0
2016,8,4,19,15,62.5,6.0,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,90.0,12.0,3.5,14.0,14.0,11.8,0.0
2016,8,5,5,45,224.0,25.0,3.5,14.5,48.5,19.61,7.7
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,52.88,26.69
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,93.57,53.69
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,144.14,93.14
2016,8,5,6,45,338.5,90.5,3.25,15.0,174.5,164.42,120.58
2016,8,5,7,0,149.0,124.0,3.2,15.0,173.0,162.33,127.0
2016,8,5,7,15,131.0,147.5,3.1,15.0,195.5,188.26,149.91
2016,8,5,7,30,113.0,171.0,3.0,15.0,218.0,212.23,170.34
2016,8,5,7,45,102.0,193.0,2.9,15.5,239.5,234.22,188.09
2016,8,5,8,0,91.0,215.0,2.8,16.0,261.0,256.3,205.28
2016,8,5,8,15,78.0,233.0,2.65,16.5,275.5,272.1,216.93
2016,8,5,8,30,65.0,251.0,2.5,17.0,290.0,286.49,227.1
2016,8,5,8,45,80.0,277.0,2.45,17.5,329.0,325.79,256.98
2016,8,5,9,0,95.0,303.0,2.4,18.0,368.0,366.4,287.28
2016,8,5,9,15,187.0,319.0,2.35,18.0,456.0,459.09,358.9
2016,8,5,9,30,279.0,335.0,2.3,18.0,544.0,559.68,434.31
2016,8,5,9,45,278.5,353.5,2.3,18.5,570.0,589.55,453.86
2016,8,5,10,0,278.0,372.0,2.3,19.0,596.0,618.56,472.94
2016,8,5,10,15,246.0,393.5,2.3,19.0,597.5,622.07,473.62
2016,8,5,10,30,214.0,415.0,2.3,19.0,599.0,617.0,468.42
2016,8,5,10,45,312.5,393.0,2.3,19.5,669.0,698.07,527.53
2016,8,5,11,0,411.0,371.0,2.3,20.0,739.0,781.93,586.45
2016,8,5,11,15,660.0,246.5,2.35,20.0,849.0,905.09,677.67
2016,8,5,11,30,909.0,122.0,2.4,20.0,959.0,1020.94,753.28
2016,8,5,11,45,911.0,122.0,2.5,20.5,966.5,1031.46,758.23
2016,8,5,12,0,913.0,122.0,2.6,21.0,974.0,1038.57,762.16
2016,8,5,12,15,912.5,122.0,2.7,21.0,973.5,1039.75,763.82
2016,8,5,12,30,912.0,122.0,2.8,21.0,973.0,1037.47,763.37
2016,8,5,12,45,911.5,121.0,2.95,21.0,965.5,1030.71,760.57
2016,8,5,13,0,911.0,120.0,3.1,21.0,958.0,1020.53,755.57
2016,8,5,13,15,907.0,119.0,3.3,21.0,942.0,1003.57,746.49
2016,8,5,13,30,903.0,118.0,3.5,21.0,926.0,983.39,735.18
2016,8,5,13,45,893.5,119.5,3.7,21.0,901.5,957.55,719.9
2016,8,5,14,0,884.0,121.0,3.9,21.0,877.0,928.97,702.58
2016,8,5,14,15,875.5,119.5,4.0,20.5,847.0,895.63,682.54
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,859.88,660.55
2016,8,5,14,45,851.0,118.5,4.25,20.0,779.5,817.83,632.75
2016,8,5,15,0,835.0,119.0,4.4,20.0,742.0,776.9,605.49
2016,8,5,15,15,821.0,116.5,4.4,19.5,700.5,730.21,574.17
2016,8,5,15,30,807.0,114.0,4.4,19.0,659.0,682.42,541.25
2016,8,5,15,45,782.0,113.5,4.45,19.0,612.0,628.68,500.62
2016,8,5,16,0,757.0,113.0,4.5,19.0,565.0,575.37,459.32
2016,8,5,16,15,732.5,109.0,4.45,18.5,516.0,519.48,415.59
2016,8,5,16,30,708.0,105.0,4.4,18.0,467.0,464.53,371.33
2016,8,5,16,45,669.0,102.0,4.4,18.0,414.5,405.41,321.98
2016,8,5,17,0,630.0,99.0,4.4,18.0,362.0,349.45,274.08
2016,8,5,17,15,586.5,92.0,4.35,17.5,311.0,291.48,224.22
2016,8,5,17,30,543.0,85.0,4.3,17.0,260.0,237.82,177.23
2016,8,5,17,45,478.0,77.0,4.3,16.5,210.5,182.93,130.05
2016,8,5,18,0,413.0,69.0,4.3,16.0,161.0,134.41,89.41
2016,8,5,18,15,327.5,56.0,4.2,15.5,117.0,87.24,53.19
2016,8,5,18,30,242.0,43.0,4.1,15.0,73.0,49.95,27.9
2016,8,5,18,45,137.0,26.5,4.1,15.0,42.0,20.69,7.59
2016,8,5,19,0,32.0,10.0,4.1,15.0,11.0,9.83,0.0
2016,8,5,19,15,16.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,10.81,0.0
2016,8,6,5,45,169.0,26.0,3.95,13.5,44.5,20.26,7.53
2016,8,6,6,0,291.0,41.0,4.0,14.0,77.0,51.13,27.45
2016,8,6,6,15,378.0,52.0,3.95,14.0,122.0,90.27,53.92
2016,8,6,6,30,465.0,63.0,3.9,14.0,167.0,138.82,91.69
2016,8,6,6,45,232.5,72.0,3.9,14.5,124.0,122.46,89.67
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,78.17,60.76
2016,8,6,7,15,1.5,109.0,3.9,15.0,109.5,105.73,83.83
2016,8,6,7,30,3.0,137.0,3.9,15.0,138.0,133.62,106.8
2016,8,6,7,45,12.0,160.5,3.9,15.5,167.0,160.82,128.67
2016,8,6,8,0,21.0,184.0,3.9,16.0,196.0,189.07,151.13
2016,8,6,8,15,19.5,197.5,3.95,16.5,209.0,202.69,161.42
2016,8,6,8,30,18.0,211.0,4.0,17.0,222.0,216.15,171.43
2016,8,6,8,45,40.0,250.0,4.05,17.5,276.5,272.82,216.08
2016,8,6,9,0,62.0,289.0,4.1,18.0,331.0,329.45,259.84
2016,8,6,9,15,449.0,203.0,4.1,18.0,535.5,543.72,433.89
2016,8,6,9,30,836.0,117.0,4.1,18.0,740.0,776.34,610.24
2016,8,6,9,45,851.5,116.5,4.2,18.5,777.0,816.86,636.02
2016,8,6,10,0,867.0,116.0,4.3,19.0,814.0,858.42,663.51
2016,8,6,10,15,874.5,117.0,4.3,19.0,843.5,892.7,686.42
2016,8,6,10,30,882.0,118.0,4.3,19.0,873.0,924.5,707.54
2016,8,6,10,45,886.5,119.5,4.35,19.0,895.0,951.37,725.44
2016,8,6,11,0,891.0,121.0,4.4,19.0,917.0,975.3,741.41
2016,8,6,11,15,895.0,122.0,4.4,19.0,932.5,995.16,754.3
2016,8,6,11,30,899.0,123.0,4.4,19.0,948.0,1011.85,765.1
2016,8,6,11,45,900.0,123.5,4.45,19.5,955.5,1021.78,770.37
2016,8,6,12,0,901.0,124.0,4.5,20.0,963.0,1028.33,773.5
2016,8,6,12,15,901.5,123.5,4.5,20.0,963.5,1029.94,774.48
2016,8,6,12,30,902.0,123.0,4.5,20.0,964.0,1028.13,773.31
2016,8,6,12,45,898.0,124.5,4.5,20.0,955.5,1020.5,768.35
2016,8,6,13,0,894.0,126.0,4.5,20.0,947.0,1009.54,761.28
2016,8,6,13,15,891.0,125.0,4.5,19.5,932.0,993.73,752.51
2016,8,6,13,30,888.0,124.0,4.5,19.0,917.0,974.72,741.61
2016,8,6,13,45,885.0,122.0,4.55,19.0,895.5,951.58,726.85
2016,8,6,14,0,882.0,120.0,4.6,19.0,874.0,925.44,709.99
2016,8,6,14,15,875.5,118.5,4.7,19.0,844.5,893.86,689.6
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,859.74,667.24
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.5,820.51,641.23
2016,8,6,15,0,853.0,111.0,5.1,19.0,746.0,779.2,613.34
2016,8,6,15,15,840.5,108.5,5.2,18.5,705.0,735.32,584.02
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,687.73,551.36
2016,8,6,15,45,814.5,102.5,5.45,18.0,619.0,637.43,513.1
2016,8,6,16,0,801.0,99.0,5.6,18.0,574.0,586.46,473.19
2016,8,6,16,15,779.0,95.5,5.7,17.5,525.0,530.38,428.82
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,475.01,383.56
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,416.65,333.87
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,359.58,283.95
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,300.92,232.27
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,246.08,183.03
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,188.91,132.65
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,138.39,89.34
2016,8,6,18,15,412.5,48.0,6.2,14.5,123.5,88.68,51.07
2016,8,6,18,30,323.0,38.0,6.2,14.0,78.0,49.42,25.38
2016,8,6,18,45,187.5,24.0,6.2,14.0,45.0,18.69,5.31
2016,8,6,19,0,52.0,10.0,6.2,14.0,12.0,9.83,0.0
2016,8,6,19,15,26.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,13.0,13.0,10.81,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.5,17.95,5.31
2016,8,7,6,0,384.0,35.0,5.4,14.0,82.0,50.42,24.21
2016,8,7,6,15,471.5,43.5,5.3,14.0,128.5,91.77,51.22
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,143.29,91.47
2016,8,7,6,45,616.5,57.5,5.15,14.5,226.5,195.16,136.52
2016,8,7,7,0,674.0,63.0,5.1,15.0,278.0,254.12,188.99
2016,8,7,7,15,712.5,67.5,5.0,15.5,331.0,310.77,240.11
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,371.01,293.26
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.0,428.47,342.92
2016,8,7,8,0,810.0,77.0,4.7,17.0,488.0,487.91,392.55
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.0,544.27,438.96
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,600.18,483.63
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,653.56,524.28
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,706.49,562.1
2016,8,7,9,15,896.5,87.5,4.3,18.0,722.5,754.26,595.18
2016,8,7,9,30,908.0,89.0,4.2,18.0,764.0,800.52,626.88
2016,8,7,9,45,912.5,93.0,4.15,18.5,799.0,841.92,653.66
2016,8,7,10,0,917.0,97.0,4.1,19.0,834.0,880.85,678.34
2016,8,7,10,15,924.0,98.0,4.05,19.0,863.5,916.22,701.54
2016,8,7,10,30,931.0,99.0,4.0,19.0,893.0,948.91,722.75
2016,8,7,10,45,937.5,99.0,3.95,19.5,916.5,977.25,739.46
2016,8,7,11,0,944.0,99.0,3.9,20.0,940.0,1002.56,754.0
2016,8,7,11,15,947.0,99.5,3.85,20.0,955.5,1021.83,765.89
2016,8,7,11,30,950.0,100.0,3.8,20.0,971.0,1037.69,775.57
2016,8,7,11,45,953.0,99.5,3.8,20.5,979.5,1049.02,781.19
2016,8,7,12,0,956.0,99.0,3.8,21.0,988.0,1056.79,784.56
2016,8,7,12,15,956.5,99.0,3.8,21.0,988.0,1058.99,785.89
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,1057.54,784.99
2016,8,7,12,45,957.5,97.5,3.85,21.0,981.0,1050.9,781.15
2016,8,7,13,0,958.0,96.0,3.9,21.0,974.0,1040.63,775.05
2016,8,7,13,15,955.5,95.5,3.95,21.0,958.5,1024.91,765.42
2016,8,7,13,30,953.0,95.0,4.0,21.0,943.0,1005.75,753.57
2016,8,7,13,45,949.0,94.0,4.1,21.0,920.5,981.31,738.5
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,953.7,721.22
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.5,920.85,700.25
2016,8,7,14,30,932.0,91.0,4.4,21.0,839.0,885.27,677.19
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.5,844.58,650.63
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,801.72,622.16
2016,8,7,15,15,902.5,86.5,4.6,20.5,724.5,755.07,591.16
2016,8,7,15,30,891.0,85.0,4.6,20.0,683.0,706.9,558.55
2016,8,7,15,45,875.0,83.0,4.65,20.0,636.0,654.04,519.85
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,600.59,478.5
2016,8,7,16,15,838.5,78.5,4.65,19.5,539.0,543.84,433.99
2016,8,7,16,30,818.0,76.0,4.6,19.0,489.0,487.78,388.59
2016,8,7,16,45,788.5,73.0,4.55,19.0,436.5,427.4,337.72
2016,8,7,17,0,759.0,70.0,4.5,19.0,384.0,369.01,287.12
2016,8,7,17,15,720.5,66.0,4.45,18.5,331.0,308.89,234.63
2016,8,7,17,30,682.0,62.0,4.4,18.0,278.0,252.38,184.22
2016,8,7,17,45,622.0,56.5,4.35,17.5,225.5,192.59,131.93
2016,8,7,18,0,562.0,51.0,4.3,17.0,173.0,140.21,87.33
2016,8,7,18,15,472.0,42.5,4.2,16.5,126.0,88.61,48.12
2016,8,7,18,30,382.0,34.0,4.1,16.0,79.0,47.5,22.18
2016,8,7,18,45,228.0,22.0,4.1,15.5,45.0,17.24,3.17
2016,8,7,19,0,74.0,10.0,4.1,15.0,11.0,9.83,0.0
2016,8,7,19,15,37.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,9.83,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,16.64,3.68
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,47.76,22.21
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,88.21,48.29
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,138.77,87.44
2016,8,8,6,45,605.5,55.5,4.0,15.5,220.5,190.1,131.87
2016,8,8,7,0,658.0,62.0,3.9,16.0,271.0,247.97,183.09
2016,8,8,7,15,696.0,66.5,3.8,16.5,323.0,303.55,232.81
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,362.69,284.47
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,419.43,333.01
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,477.88,381.3
2016,8,8,8,15,808.0,81.5,3.55,18.0,526.0,533.14,426.38
2016,8,8,8,30,829.0,84.0,3.5,18.0,575.0,588.05,469.89
2016,8,8,8,45,844.0,86.5,3.5,18.5,620.5,639.88,509.02
2016,8,8,9,0,859.0,89.0,3.5,19.0,666.0,691.08,545.58
2016,8,8,9,15,871.5,91.0,3.55,19.5,707.0,739.04,578.08
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,785.62,609.11
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,828.22,637.12
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,868.88,663.5
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,903.95,687.07
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,936.37,708.8
2016,8,8,10,45,924.0,98.0,4.15,21.0,902.5,963.3,727.05
2016,8,8,11,0,927.0,100.0,4.3,21.0,925.0,987.09,743.24
2016,8,8,11,15,930.5,100.5,4.45,21.0,940.5,1006.54,756.59
2016,8,8,11,30,934.0,101.0,4.6,21.0,956.0,1022.66,768.3
2016,8,8,11,45,934.5,102.5,4.8,21.5,963.5,1033.43,775.42
2016,8,8,12,0,935.0,104.0,5.0,22.0,971.0,1040.67,780.24
2016,8,8,12,15,935.0,104.0,5.15,21.5,971.0,1042.3,784.05
2016,8,8,12,30,935.0,104.0,5.3,21.0,971.0,1040.36,785.56
2016,8,8,12,45,934.5,103.5,5.5,21.0,963.5,1033.86,782.86
2016,8,8,13,0,934.0,103.0,5.7,21.0,956.0,1023.83,777.76
2016,8,8,13,15,931.0,102.5,5.8,21.0,941.0,1007.9,767.91
2016,8,8,13,30,928.0,102.0,5.9,21.0,926.0,988.62,755.78
2016,8,8,13,45,924.5,100.0,6.0,21.0,904.0,964.06,739.94
2016,8,8,14,0,921.0,98.0,6.1,21.0,882.0,936.39,721.87
2016,8,8,14,15,914.5,97.0,6.1,20.5,852.0,904.14,701.31
2016,8,8,14,30,908.0,96.0,6.1,20.0,822.0,869.23,678.67
2016,8,8,14,45,900.0,94.0,6.2,20.0,786.5,829.59,651.52
2016,8,8,15,0,892.0,92.0,6.3,20.0,751.0,787.76,622.5
2016,8,8,15,15,880.0,90.5,6.3,19.5,709.5,741.55,590.69
2016,8,8,15,30,868.0,89.0,6.3,19.0,668.0,693.92,557.34
2016,8,8,15,45,852.5,86.5,6.3,19.0,622.0,641.84,517.59
2016,8,8,16,0,837.0,84.0,6.3,19.0,576.0,589.18,475.62
2016,8,8,16,15,816.0,81.0,6.2,18.5,526.5,533.25,430.67
2016,8,8,16,30,795.0,78.0,6.1,18.0,477.0,477.0,384.18
2016,8,8,16,45,768.5,74.0,6.05,18.0,425.5,418.11,333.66
2016,8,8,17,0,742.0,70.0,6.0,18.0,374.0,360.94,283.28
2016,8,8,17,15,703.0,65.5,5.9,17.5,321.5,301.12,230.35
2016,8,8,17,30,664.0,61.0,5.8,17.0,269.0,244.97,179.75
2016,8,8,17,45,611.0,55.0,5.75,16.5,218.5,187.36,128.61
2016,8,8,18,0,558.0,49.0,5.7,16.0,168.0,136.34,84.64
2016,8,8,18,15,467.5,40.5,5.6,15.5,122.0,85.11,45.69
2016,8,8,18,30,377.0,32.0,5.5,15.0,76.0,44.41,20.17
2016,8,8,18,45,188.5,16.0,5.4,15.0,38.0,11.78,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.0,16.5,3.65,14.5,38.0,12.11,0.44
2016,8,9,6,0,376.0,33.0,3.7,15.0,76.0,47.16,21.91
2016,8,9,6,15,464.0,41.0,3.45,15.0,122.0,87.46,47.75
2016,8,9,6,30,552.0,49.0,3.2,15.0,168.0,138.0,86.7
2016,8,9,6,45,602.0,56.0,3.0,15.5,218.0,189.21,130.97
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,245.89,181.02
2016,8,9,7,15,494.5,104.5,2.5,16.5,276.0,270.92,209.19
2016,8,9,7,30,337.0,146.0,2.2,17.0,284.0,277.08,218.61
2016,8,9,7,45,242.5,180.0,1.9,17.5,286.5,287.86,228.41
2016,8,9,8,0,148.0,214.0,1.6,18.0,289.0,286.08,226.4
2016,8,9,8,15,146.0,237.5,1.4,18.0,317.5,316.84,249.97
2016,8,9,8,30,144.0,261.0,1.2,18.0,346.0,347.23,272.4
2016,8,9,8,45,125.5,281.5,1.0,18.5,360.0,363.53,282.69
2016,8,9,9,0,107.0,302.0,0.8,19.0,374.0,374.04,288.23
2016,8,9,9,15,108.0,320.5,0.8,19.5,397.0,398.48,305.12
2016,8,9,9,30,109.0,339.0,0.8,20.0,420.0,422.78,321.52
2016,8,9,9,45,109.5,356.0,0.8,20.5,440.5,444.96,336.15
2016,8,9,10,0,110.0,373.0,0.8,21.0,461.0,472.39,354.29
2016,8,9,10,15,516.5,233.0,0.95,21.0,669.0,703.26,528.3
2016,8,9,10,30,923.0,93.0,1.1,21.0,877.0,934.67,682.83
2016,8,9,10,45,929.0,93.0,1.25,21.5,900.0,962.34,697.77
2016,8,9,11,0,935.0,93.0,1.4,22.0,923.0,986.98,713.46
