Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,11,15,938.0,93.5,1.6,22.0,938.0,1006.07,727.76
2016,8,9,11,30,941.0,94.0,1.8,22.0,953.0,1021.78,739.93
2016,8,9,11,45,942.0,94.5,2.0,22.5,960.5,1032.04,747.21
2016,8,9,12,0,943.0,95.0,2.2,23.0,968.0,1038.76,752.23
2016,8,9,12,15,943.0,95.0,2.35,23.0,968.0,1040.36,754.88
2016,8,9,12,30,943.0,95.0,2.5,23.0,968.0,1038.37,755.31
2016,8,9,12,45,937.5,97.5,2.7,23.5,959.0,1029.97,750.7
2016,8,9,13,0,932.0,100.0,2.9,24.0,950.0,1018.11,743.83
2016,8,9,13,15,929.0,99.0,3.0,23.5,934.5,1001.63,735.93
2016,8,9,13,30,926.0,98.0,3.1,23.0,919.0,981.8,725.82
2016,8,9,13,45,920.0,98.0,3.25,23.0,896.0,957.0,711.3
2016,8,9,14,0,914.0,98.0,3.4,23.0,873.0,929.2,694.64
2016,8,9,14,15,907.0,97.0,3.45,23.0,843.5,896.65,673.97
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,861.48,651.39
2016,8,9,14,45,889.0,95.5,3.6,23.0,777.5,821.18,625.28
2016,8,9,15,0,878.0,95.0,3.7,23.0,741.0,778.93,597.49
2016,8,9,15,15,866.0,93.0,3.7,22.5,700.0,732.69,567.17
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,685.08,535.34
2016,8,9,15,45,835.5,89.5,3.7,22.0,613.0,632.67,496.77
2016,8,9,16,0,817.0,88.0,3.7,22.0,567.0,580.92,457.09
2016,8,9,16,15,796.0,85.0,3.65,21.5,518.0,525.06,413.96
2016,8,9,16,30,775.0,82.0,3.6,21.0,469.0,469.77,369.87
2016,8,9,16,45,743.0,79.0,3.55,21.0,417.0,410.5,320.67
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,353.55,272.05
2016,8,9,17,15,670.5,71.0,3.55,20.0,313.0,293.75,221.21
2016,8,9,17,30,630.0,66.0,3.6,19.0,261.0,238.41,172.94
2016,8,9,17,45,564.0,60.0,3.65,18.5,210.0,180.75,123.31
2016,8,9,18,0,498.0,54.0,3.7,18.0,159.0,130.44,81.37
2016,8,9,18,15,404.5,44.5,3.7,17.5,114.0,81.58,45.01
2016,8,9,18,30,311.0,35.0,3.7,17.0,69.0,43.67,21.25
2016,8,9,18,45,155.5,17.5,3.7,16.5,34.5,13.27,0.0
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,17.5,3.05,14.5,35.0,13.1,0.02
2016,8,10,6,0,305.0,35.0,3.1,15.0,70.0,45.32,22.45
2016,8,10,6,15,395.0,45.0,3.0,15.0,114.5,83.56,47.4
2016,8,10,6,30,485.0,55.0,2.9,15.0,159.0,132.32,84.74
2016,8,10,6,45,541.0,63.0,2.8,15.5,208.5,181.99,127.09
2016,8,10,7,0,597.0,71.0,2.7,16.0,258.0,237.89,175.88
2016,8,10,7,15,315.0,112.0,2.55,16.5,212.5,217.64,169.41
2016,8,10,7,30,33.0,153.0,2.4,17.0,167.0,161.92,128.61
2016,8,10,7,45,47.5,178.5,2.25,17.5,201.0,195.66,155.61
2016,8,10,8,0,62.0,204.0,2.1,18.0,235.0,231.06,183.31
2016,8,10,8,15,149.5,228.0,2.05,18.0,313.5,309.35,245.52
2016,8,10,8,30,237.0,252.0,2.0,18.0,392.0,397.24,313.95
2016,8,10,8,45,530.0,178.0,1.95,18.5,522.5,528.71,417.17
2016,8,10,9,0,823.0,104.0,1.9,19.0,653.0,682.46,532.67
2016,8,10,9,15,836.5,106.0,1.9,19.5,694.0,730.04,562.87
2016,8,10,9,30,850.0,108.0,1.9,20.0,735.0,773.94,590.85
2016,8,10,9,45,862.0,109.0,1.95,20.5,771.5,816.26,617.74
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,856.78,643.07
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,892.25,666.51
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,925.23,688.27
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.5,953.11,705.29
2016,8,10,11,0,903.0,114.0,2.4,22.0,914.0,978.08,720.4
2016,8,10,11,15,907.0,114.5,2.45,22.0,929.5,997.59,732.86
2016,8,10,11,30,911.0,115.0,2.5,22.0,945.0,1013.85,743.34
2016,8,10,11,45,913.5,114.5,2.65,22.5,953.0,1024.25,749.7
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,1031.22,753.94
2016,8,10,12,15,916.5,114.0,2.9,23.0,961.0,1033.25,756.07
2016,8,10,12,30,917.0,114.0,3.0,23.0,961.0,1031.76,756.07
2016,8,10,12,45,913.5,115.0,3.15,23.0,952.5,1023.87,752.42
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,1012.56,746.6
2016,8,10,13,15,906.5,115.0,3.45,22.5,928.5,995.85,738.65
2016,8,10,13,30,903.0,114.0,3.6,22.0,913.0,975.88,728.47
2016,8,10,13,45,899.0,112.5,3.75,22.0,890.5,951.79,714.02
2016,8,10,14,0,895.0,111.0,3.9,22.0,868.0,924.67,697.41
2016,8,10,14,15,887.5,109.5,4.0,21.5,838.0,891.62,677.62
2016,8,10,14,30,880.0,108.0,4.1,21.0,808.0,856.05,655.81
2016,8,10,14,45,871.5,105.5,4.2,21.0,772.0,816.29,629.52
2016,8,10,15,0,863.0,103.0,4.3,21.0,736.0,774.48,601.45
2016,8,10,15,15,850.0,101.0,4.25,20.5,694.5,728.04,570.25
2016,8,10,15,30,837.0,99.0,4.2,20.0,653.0,682.02,538.92
2016,8,10,15,45,821.0,96.0,4.2,20.0,607.5,630.04,499.68
2016,8,10,16,0,805.0,93.0,4.2,20.0,562.0,577.6,459.05
2016,8,10,16,15,782.5,89.5,4.1,19.5,512.5,520.93,414.67
2016,8,10,16,30,760.0,86.0,4.0,19.0,463.0,465.03,369.52
2016,8,10,16,45,731.5,81.5,3.95,19.0,412.0,406.53,320.41
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,349.47,271.19
2016,8,10,17,15,661.5,71.5,3.8,18.5,308.5,289.87,219.49
2016,8,10,17,30,620.0,66.0,3.7,18.0,256.0,234.3,170.36
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.0,177.92,121.37
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,128.07,79.4
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,79.12,43.03
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,41.12,19.36
2016,8,10,18,45,158.0,16.5,3.3,15.5,33.0,12.5,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,123.5,18.0,2.0,14.5,31.5,13.89,0.0
2016,8,11,6,0,247.0,36.0,2.2,15.0,63.0,42.72,21.97
2016,8,11,6,15,333.0,48.5,2.25,15.0,106.5,79.48,46.6
2016,8,11,6,30,419.0,61.0,2.3,15.0,150.0,127.0,83.01
2016,8,11,6,45,470.5,72.0,2.4,15.5,197.5,174.79,123.55
2016,8,11,7,0,522.0,83.0,2.5,16.0,245.0,228.38,170.02
2016,8,11,7,15,261.0,101.0,2.45,16.5,182.0,187.27,145.65
2016,8,11,7,30,0.0,119.0,2.4,17.0,119.0,115.11,90.57
2016,8,11,7,45,1.5,138.0,2.35,17.5,139.0,134.35,105.98
2016,8,11,8,0,3.0,157.0,2.3,18.0,159.0,153.82,121.19
2016,8,11,8,15,9.0,180.0,2.25,18.5,185.0,179.89,141.53
2016,8,11,8,30,15.0,203.0,2.2,19.0,211.0,206.63,162.1
2016,8,11,8,45,32.0,239.5,2.2,19.5,260.0,257.5,201.47
2016,8,11,9,0,49.0,276.0,2.2,20.0,309.0,307.78,239.57
2016,8,11,9,15,55.0,298.0,2.2,20.0,337.0,336.9,261.19
2016,8,11,9,30,61.0,320.0,2.2,20.0,365.0,366.45,283.02
2016,8,11,9,45,457.0,221.0,2.2,20.5,583.5,604.88,469.36
2016,8,11,10,0,853.0,122.0,2.2,21.0,802.0,850.98,643.03
2016,8,11,10,15,861.5,123.5,2.2,21.0,831.5,886.27,663.56
2016,8,11,10,30,870.0,125.0,2.2,21.0,861.0,919.14,684.35
2016,8,11,10,45,875.0,126.5,2.25,21.5,883.5,946.18,700.35
2016,8,11,11,0,880.0,128.0,2.3,22.0,906.0,970.31,714.43
2016,8,11,11,15,884.0,129.0,2.35,22.0,921.5,989.93,726.99
2016,8,11,11,30,888.0,130.0,2.4,22.0,937.0,1006.38,737.6
2016,8,11,11,45,890.0,130.0,2.45,22.5,945.0,1016.57,742.84
2016,8,11,12,0,892.0,130.0,2.5,23.0,953.0,1023.41,746.05
2016,8,11,12,15,892.5,130.0,2.55,23.0,953.0,1025.35,747.71
2016,8,11,12,30,893.0,130.0,2.6,23.0,953.0,1023.88,747.32
2016,8,11,12,45,891.0,130.0,2.7,23.0,945.0,1016.52,743.74
2016,8,11,13,0,889.0,130.0,2.8,23.0,937.0,1005.81,738.09
2016,8,11,13,15,885.5,129.5,2.85,23.0,921.5,989.84,728.61
2016,8,11,13,30,882.0,129.0,2.9,23.0,906.0,970.69,717.12
2016,8,11,13,45,878.5,126.5,3.0,23.0,883.5,946.41,702.64
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,919.15,686.09
2016,8,11,14,15,867.0,122.0,3.15,23.0,831.5,885.63,664.85
2016,8,11,14,30,859.0,120.0,3.2,23.0,802.0,849.69,641.81
2016,8,11,14,45,851.0,117.0,3.25,23.0,766.0,810.47,616.3
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,771.79,590.9
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,724.47,559.88
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,676.03,527.09
2016,8,11,15,45,799.5,105.0,3.35,21.5,601.5,624.23,489.76
2016,8,11,16,0,784.0,101.0,3.4,21.0,556.0,571.99,450.9
2016,8,11,16,15,760.5,97.5,3.4,20.5,506.5,515.75,407.53
2016,8,11,16,30,737.0,94.0,3.4,20.0,457.0,460.41,363.43
2016,8,11,16,45,706.5,88.5,3.4,20.0,405.5,400.82,314.03
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,343.73,265.32
2016,8,11,17,15,633.0,77.0,3.35,19.0,302.0,284.63,214.96
2016,8,11,17,30,590.0,71.0,3.3,18.0,250.0,229.77,167.17
2016,8,11,17,45,528.0,63.0,3.3,17.5,200.0,173.45,118.68
2016,8,11,18,0,466.0,55.0,3.3,17.0,150.0,124.11,77.59
2016,8,11,18,15,373.5,43.5,3.15,16.5,106.0,75.66,41.69
2016,8,11,18,30,281.0,32.0,3.0,16.0,62.0,38.05,17.86
2016,8,11,18,45,140.5,16.0,2.9,16.0,31.0,12.19,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,12.39,0.0
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,42.82,20.55
2016,8,12,6,15,399.0,43.5,1.95,14.5,111.0,81.67,45.75
2016,8,12,6,30,490.0,54.0,1.9,15.0,156.0,131.16,83.32
2016,8,12,6,45,553.0,61.0,1.85,15.5,207.0,181.63,125.9
2016,8,12,7,0,616.0,68.0,1.8,16.0,258.0,239.12,175.65
2016,8,12,7,15,310.0,101.0,1.8,16.5,197.0,204.8,158.66
2016,8,12,7,30,4.0,134.0,1.8,17.0,136.0,131.22,103.66
2016,8,12,7,45,16.0,159.5,1.8,17.5,167.5,161.76,128.17
2016,8,12,8,0,28.0,185.0,1.8,18.0,199.0,195.43,154.66
2016,8,12,8,15,54.0,217.5,1.8,18.5,247.5,243.81,192.52
2016,8,12,8,30,80.0,250.0,1.8,19.0,296.0,294.96,231.83
2016,8,12,8,45,215.0,260.5,1.85,19.5,399.5,400.48,314.1
2016,8,12,9,0,350.0,271.0,1.9,20.0,503.0,518.88,403.34
2016,8,12,9,15,609.5,186.0,1.9,20.0,621.0,645.92,500.5
2016,8,12,9,30,869.0,101.0,1.9,20.0,739.0,780.63,596.46
2016,8,12,9,45,592.5,228.0,1.95,20.5,672.5,723.82,551.08
2016,8,12,10,0,316.0,355.0,2.0,21.0,606.0,633.98,479.34
2016,8,12,10,15,603.5,234.5,2.1,21.5,736.0,780.71,590.13
2016,8,12,10,30,891.0,114.0,2.2,22.0,866.0,926.39,687.68
2016,8,12,10,45,896.5,114.5,2.3,22.5,888.5,953.35,702.87
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,977.34,717.28
2016,8,12,11,15,905.5,115.5,2.5,23.0,926.0,996.31,729.86
2016,8,12,11,30,909.0,116.0,2.6,23.0,941.0,1012.01,740.44
2016,8,12,11,45,911.0,116.0,2.75,23.0,948.5,1022.36,748.17
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,1029.27,753.78
2016,8,12,12,15,913.0,116.0,2.95,23.0,956.0,1030.71,755.06
2016,8,12,12,30,913.0,116.0,3.0,23.0,956.0,1028.65,754.23
2016,8,12,12,45,915.5,113.5,3.15,23.0,949.0,1022.97,752.02
2016,8,12,13,0,918.0,111.0,3.3,23.0,942.0,1013.76,747.56
2016,8,12,13,15,914.5,110.0,3.35,23.0,926.5,996.82,737.28
2016,8,12,13,30,911.0,109.0,3.4,23.0,911.0,976.59,724.92
2016,8,12,13,45,906.5,108.0,3.45,23.0,888.0,952.25,709.83
2016,8,12,14,0,902.0,107.0,3.5,23.0,865.0,924.89,692.68
2016,8,12,14,15,895.0,105.5,3.5,22.5,835.5,891.95,672.68
2016,8,12,14,30,888.0,104.0,3.5,22.0,806.0,856.43,650.74
2016,8,12,14,45,879.0,102.0,3.5,22.0,770.0,816.39,624.19
2016,8,12,15,0,870.0,100.0,3.5,22.0,734.0,774.3,595.96
2016,8,12,15,15,857.5,98.0,3.45,22.0,692.5,727.83,564.1
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,680.04,530.94
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,628.94,492.95
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,575.76,452.34
2016,8,12,16,15,789.5,87.0,3.3,21.5,509.0,519.21,408.58
2016,8,12,16,30,767.0,84.0,3.2,21.0,459.0,463.4,364.01
2016,8,12,16,45,737.0,79.5,3.15,21.0,407.5,403.86,314.63
2016,8,12,17,0,707.0,75.0,3.1,21.0,356.0,346.48,265.64
2016,8,12,17,15,664.5,70.0,3.05,20.5,303.5,286.37,214.07
2016,8,12,17,30,622.0,65.0,3.0,20.0,251.0,230.94,165.55
2016,8,12,17,45,559.0,58.0,2.95,19.5,200.5,173.69,116.52
2016,8,12,18,0,496.0,51.0,2.9,19.0,150.0,123.51,75.07
2016,8,12,18,15,399.0,41.0,2.85,18.5,105.5,74.58,39.52
2016,8,12,18,30,302.0,31.0,2.8,18.0,61.0,37.03,16.53
2016,8,12,18,45,151.0,15.5,2.8,17.5,30.5,11.88,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,12.5,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,41.76,20.04
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,79.18,44.16
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,127.46,80.5
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,176.85,122.08
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,233.17,170.79
2016,8,13,7,15,318.0,109.0,2.15,17.5,208.5,215.12,166.39
2016,8,13,7,30,36.0,151.0,2.1,18.0,166.0,161.24,127.5
2016,8,13,7,45,67.5,179.5,2.1,18.5,211.5,205.64,163.02
2016,8,13,8,0,99.0,208.0,2.1,19.0,257.0,253.55,200.68
2016,8,13,8,15,446.5,150.0,2.0,19.5,405.5,400.14,317.58
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,573.9,450.98
2016,8,13,8,45,813.0,94.0,1.85,20.5,600.0,626.6,488.39
2016,8,13,9,0,832.0,96.0,1.8,21.0,646.0,677.38,523.69
2016,8,13,9,15,845.0,98.0,1.85,21.5,687.0,724.66,554.71
2016,8,13,9,30,858.0,100.0,1.9,22.0,728.0,770.66,584.35
2016,8,13,9,45,872.5,99.0,2.0,22.5,764.5,813.23,611.64
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,854.12,637.51
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,889.11,660.48
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,921.49,681.72
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,948.67,698.63
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,972.84,713.58
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,992.47,726.55
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,1008.79,737.48
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,1018.71,743.37
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,1025.13,747.11
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,1026.54,749.16
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,1024.41,749.01
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.5,1012.8,742.74
2016,8,13,13,0,894.0,119.0,3.7,25.0,927.0,997.9,734.4
2016,8,13,13,15,890.5,118.0,3.8,25.0,911.0,981.24,724.56
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,961.36,712.61
2016,8,13,13,45,883.0,115.0,4.05,25.0,872.5,936.89,697.83
2016,8,13,14,0,879.0,113.0,4.2,25.0,850.0,909.45,680.95
2016,8,13,14,15,871.5,111.5,4.25,24.5,820.5,876.65,661.09
2016,8,13,14,30,864.0,110.0,4.3,24.0,791.0,841.37,639.31
2016,8,13,14,45,856.0,107.5,4.35,24.0,755.5,802.37,613.44
2016,8,13,15,0,848.0,105.0,4.4,24.0,720.0,761.32,585.88
2016,8,13,15,15,834.5,102.5,4.4,23.5,678.5,714.42,554.69
2016,8,13,15,30,821.0,100.0,4.4,23.0,637.0,668.1,523.23
2016,8,13,15,45,805.5,96.5,4.4,23.0,591.5,616.48,484.42
2016,8,13,16,0,790.0,93.0,4.4,23.0,546.0,564.41,444.31
2016,8,13,16,15,767.0,89.5,4.4,22.5,497.0,508.12,400.64
2016,8,13,16,30,744.0,86.0,4.4,22.0,448.0,452.68,356.23
2016,8,13,16,45,714.5,81.5,4.4,22.0,397.0,394.57,307.72
2016,8,13,17,0,685.0,77.0,4.4,22.0,346.0,338.09,259.27
2016,8,13,17,15,642.0,71.5,4.4,21.5,294.5,279.1,208.49
2016,8,13,17,30,599.0,66.0,4.4,21.0,243.0,224.36,160.55
2016,8,13,17,45,537.0,58.5,4.4,20.5,193.5,168.25,112.53
2016,8,13,18,0,475.0,51.0,4.4,20.0,144.0,119.13,72.09
2016,8,13,18,15,376.0,40.5,4.3,19.5,100.5,70.99,37.43
2016,8,13,18,30,277.0,30.0,4.2,19.0,57.0,34.45,15.01
2016,8,13,18,45,138.5,15.0,4.1,18.5,28.5,11.57,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,31.0,12.14,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,62.0,40.17,18.95
2016,8,14,6,15,378.0,43.0,2.6,15.5,106.0,78.24,43.61
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,127.33,80.52
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,176.53,122.01
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,232.45,170.51
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,287.51,218.95
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,346.73,269.93
2016,8,14,7,45,706.5,86.0,2.65,18.5,402.5,403.03,317.56
2016,8,14,8,0,736.0,91.0,2.7,19.0,453.0,461.66,365.54
2016,8,14,8,15,759.0,94.5,2.7,19.0,502.0,516.66,409.93
2016,8,14,8,30,782.0,98.0,2.7,19.0,551.0,572.48,453.68
2016,8,14,8,45,798.0,101.5,2.7,19.5,596.5,624.29,492.28
2016,8,14,9,0,814.0,105.0,2.7,20.0,642.0,675.66,529.4
2016,8,14,9,15,827.5,107.5,2.65,20.5,683.0,723.44,561.06
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,767.42,589.28
2016,8,14,9,45,834.0,121.0,2.6,21.5,754.5,807.5,614.63
2016,8,14,10,0,827.0,132.0,2.6,22.0,785.0,841.87,635.71
2016,8,14,10,15,835.0,133.5,2.6,22.0,814.5,876.28,657.91
2016,8,14,10,30,843.0,135.0,2.6,22.0,844.0,903.87,675.37
2016,8,14,10,45,851.0,135.0,2.6,22.5,866.5,931.48,691.51
2016,8,14,11,0,859.0,135.0,2.6,23.0,889.0,956.38,705.76
2016,8,14,11,15,862.5,136.0,2.6,23.0,904.5,975.1,717.31
2016,8,14,11,30,866.0,137.0,2.6,23.0,920.0,990.7,726.93
2016,8,14,11,45,870.0,136.0,2.65,23.5,928.0,1001.54,732.61
2016,8,14,12,0,874.0,135.0,2.7,24.0,936.0,1009.11,736.29
2016,8,14,12,15,874.0,135.0,2.75,24.0,935.5,1010.41,737.48
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,1008.34,736.66
2016,8,14,12,45,871.0,135.5,2.9,24.0,926.5,1000.48,732.65
2016,8,14,13,0,868.0,136.0,3.0,24.0,918.0,989.34,726.59
2016,8,14,13,15,864.0,135.0,3.1,24.0,902.0,972.49,716.84
2016,8,14,13,30,860.0,134.0,3.2,24.0,886.0,952.54,705.06
2016,8,14,13,45,852.0,134.0,3.35,24.0,862.5,926.94,689.81
2016,8,14,14,0,844.0,134.0,3.5,24.0,839.0,898.66,672.61
2016,8,14,14,15,835.5,132.0,3.6,23.5,809.0,869.37,655.57
2016,8,14,14,30,827.0,130.0,3.7,23.0,779.0,833.41,633.65
2016,8,14,14,45,816.0,127.5,3.85,23.0,743.0,792.81,607.19
2016,8,14,15,0,805.0,125.0,4.0,23.0,707.0,750.48,579.12
2016,8,14,15,15,790.5,122.0,4.1,22.5,666.0,703.6,548.21
2016,8,14,15,30,776.0,119.0,4.2,22.0,625.0,655.75,514.73
2016,8,14,15,45,759.0,114.5,4.3,22.0,579.5,604.07,476.02
2016,8,14,16,0,742.0,110.0,4.4,22.0,534.0,552.38,436.35
2016,8,14,16,15,717.0,106.0,4.4,21.5,485.0,496.64,392.96
2016,8,14,16,30,692.0,102.0,4.4,21.0,436.0,442.05,349.13
2016,8,14,16,45,662.0,95.5,4.45,20.5,385.5,384.24,301.54
2016,8,14,17,0,632.0,89.0,4.5,20.0,335.0,328.74,254.39
2016,8,14,17,15,586.0,82.0,4.45,19.5,284.0,270.23,203.94
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,216.39,156.85
2016,8,14,17,45,477.5,65.5,4.35,18.5,184.5,161.69,110.09
2016,8,14,18,0,415.0,56.0,4.3,18.0,136.0,114.11,71.0
2016,8,14,18,15,317.0,43.5,4.15,17.5,93.5,67.85,37.54
2016,8,14,18,30,219.0,31.0,4.0,17.0,51.0,32.46,14.6
2016,8,14,18,45,109.5,15.5,3.85,17.0,25.5,15.24,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.0,2.7,13.5,32.5,11.32,0.0
2016,8,15,6,0,340.0,30.0,2.8,14.0,65.0,40.2,17.67
2016,8,15,6,15,438.5,39.5,2.7,14.0,111.0,80.43,43.2
2016,8,15,6,30,537.0,49.0,2.6,14.0,157.0,132.22,82.35
2016,8,15,6,45,268.5,63.5,2.55,14.5,117.5,120.37,86.02
2016,8,15,7,0,0.0,78.0,2.5,15.0,78.0,75.31,58.33
2016,8,15,7,15,0.0,94.0,2.45,15.5,94.0,90.85,71.27
2016,8,15,7,30,0.0,110.0,2.4,16.0,110.0,106.45,83.93
2016,8,15,7,45,3.5,136.5,2.4,16.5,138.0,133.86,106.08
2016,8,15,8,0,7.0,163.0,2.4,17.0,166.0,161.78,128.26
2016,8,15,8,15,11.0,181.5,2.4,17.5,187.5,182.58,144.38
2016,8,15,8,30,15.0,200.0,2.4,18.0,209.0,203.81,160.66
2016,8,15,8,45,40.5,241.5,2.4,18.5,268.0,265.33,208.83
2016,8,15,9,0,66.0,283.0,2.4,19.0,327.0,327.0,256.01
2016,8,15,9,15,91.0,310.0,2.4,19.0,375.0,375.91,293.17
2016,8,15,9,30,116.0,337.0,2.4,19.0,423.0,431.71,335.0
2016,8,15,9,45,518.0,217.0,2.45,19.5,622.5,649.79,505.59
2016,8,15,10,0,920.0,97.0,2.5,20.0,822.0,880.0,667.63
2016,8,15,10,15,927.0,98.0,2.55,20.5,852.0,915.47,687.65
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,948.21,707.48
2016,8,15,10,45,938.5,100.0,2.7,21.5,904.5,975.73,724.19
2016,8,15,11,0,943.0,101.0,2.8,22.0,927.0,1000.09,738.82
2016,8,15,11,15,946.0,101.5,2.9,22.0,942.5,1019.18,751.47
2016,8,15,11,30,949.0,102.0,3.0,22.0,958.0,1034.82,762.0
2016,8,15,11,45,949.5,103.0,3.1,22.0,965.0,1045.0,769.1
2016,8,15,12,0,950.0,104.0,3.2,22.0,972.0,1051.55,773.98
2016,8,15,12,15,950.0,104.0,3.3,22.0,971.5,1052.9,775.62
2016,8,15,12,30,950.0,104.0,3.4,22.0,971.0,1050.6,775.01
2016,8,15,12,45,941.5,107.5,3.5,22.0,960.5,1039.96,769.04
2016,8,15,13,0,933.0,111.0,3.6,22.0,950.0,1025.85,760.9
2016,8,15,13,15,929.0,110.5,3.65,22.0,933.5,1008.56,750.34
2016,8,15,13,30,925.0,110.0,3.7,22.0,917.0,987.93,737.61
2016,8,15,13,45,921.0,108.0,3.75,22.0,893.5,962.51,721.68
2016,8,15,14,0,917.0,106.0,3.8,22.0,870.0,933.99,703.63
2016,8,15,14,15,909.5,105.0,3.8,22.0,839.5,900.51,681.83
2016,8,15,14,30,902.0,104.0,3.8,22.0,809.0,864.42,658.15
2016,8,15,14,45,894.0,101.0,3.85,22.0,772.5,823.45,631.11
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,780.31,602.27
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,732.29,570.09
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,683.0,536.52
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,631.55,497.67
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,577.85,456.18
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,520.35,411.31
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,463.59,365.56
2016,8,15,16,45,755.5,76.5,3.35,19.5,404.5,403.77,316.04
2016,8,15,17,0,727.0,72.0,3.3,19.0,352.0,345.94,266.56
2016,8,15,17,15,683.5,66.5,3.15,18.5,299.0,284.66,213.25
2016,8,15,17,30,640.0,61.0,3.0,18.0,246.0,226.95,162.25
2016,8,15,17,45,577.0,54.0,2.95,17.5,195.0,169.02,112.24
2016,8,15,18,0,514.0,47.0,2.9,17.0,144.0,118.18,70.2
2016,8,15,18,15,409.0,37.5,2.8,16.5,99.0,68.74,34.97
2016,8,15,18,30,304.0,28.0,2.7,16.0,54.0,31.6,12.5
2016,8,15,18,45,152.0,14.0,2.65,15.5,27.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,15.5,2.3,13.5,29.5,11.89,0.0
2016,8,16,6,0,281.0,31.0,2.4,14.0,59.0,38.5,17.7
2016,8,16,6,15,378.5,42.0,2.35,14.0,103.5,76.56,42.45
2016,8,16,6,30,476.0,53.0,2.3,14.0,148.0,126.08,79.77
2016,8,16,6,45,537.0,61.5,2.3,14.5,198.0,176.65,122.59
2016,8,16,7,0,598.0,70.0,2.3,15.0,248.0,234.09,172.62
2016,8,16,7,15,299.0,88.5,2.3,15.5,177.5,188.08,145.96
2016,8,16,7,30,0.0,107.0,2.3,16.0,107.0,103.55,81.39
2016,8,16,7,45,3.5,134.5,2.3,16.5,136.0,131.94,104.51
2016,8,16,8,0,7.0,162.0,2.3,17.0,165.0,160.83,127.5
2016,8,16,8,15,22.0,193.5,2.35,17.5,205.5,200.43,158.86
2016,8,16,8,30,37.0,225.0,2.4,18.0,246.0,244.5,193.27
2016,8,16,8,45,141.5,257.5,2.45,18.5,348.5,350.23,276.84
2016,8,16,9,0,246.0,290.0,2.5,19.0,451.0,466.49,365.8
2016,8,16,9,15,191.0,314.5,2.5,19.5,444.5,458.29,356.63
2016,8,16,9,30,136.0,339.0,2.5,20.0,438.0,449.32,347.22
2016,8,16,9,45,215.5,348.0,2.55,20.5,513.5,528.61,406.83
2016,8,16,10,0,295.0,357.0,2.6,21.0,589.0,618.63,472.23
2016,8,16,10,15,582.5,243.0,2.6,21.0,723.0,770.36,587.09
2016,8,16,10,30,870.0,129.0,2.6,21.0,857.0,921.2,690.81
2016,8,16,10,45,876.0,130.0,2.65,21.5,880.0,948.58,706.04
2016,8,16,11,0,882.0,131.0,2.7,22.0,903.0,973.07,720.43
2016,8,16,11,15,886.0,132.0,2.7,22.0,918.0,992.6,732.54
2016,8,16,11,30,890.0,133.0,2.7,22.0,933.0,1008.93,742.63
2016,8,16,11,45,892.0,133.0,2.75,22.5,940.5,1018.97,747.76
2016,8,16,12,0,894.0,133.0,2.8,23.0,948.0,1025.61,750.84
2016,8,16,12,15,894.0,133.0,2.8,23.0,947.5,1026.84,751.53
2016,8,16,12,30,894.0,133.0,2.8,23.0,947.0,1024.61,750.16
2016,8,16,12,45,885.0,136.5,2.85,23.0,936.5,1013.72,743.75
2016,8,16,13,0,876.0,140.0,2.9,23.0,926.0,999.58,735.37
2016,8,16,13,15,872.0,139.0,2.9,23.0,909.5,982.49,724.72
2016,8,16,13,30,868.0,138.0,2.9,23.0,893.0,962.27,712.09
2016,8,16,13,45,863.0,136.0,2.95,23.0,870.0,937.09,696.58
2016,8,16,14,0,858.0,134.0,3.0,23.0,847.0,909.03,679.14
2016,8,16,14,15,849.0,132.5,3.05,23.0,816.0,879.33,660.5
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,842.92,637.13
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,801.62,610.17
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,758.51,581.64
2016,8,16,15,15,804.0,122.0,3.3,22.5,670.0,710.59,550.55
2016,8,16,15,30,789.0,119.0,3.4,22.0,628.0,661.71,516.72
2016,8,16,15,45,770.5,115.0,3.5,22.0,581.5,608.91,477.59
2016,8,16,16,0,752.0,111.0,3.6,22.0,535.0,556.27,437.45
2016,8,16,16,15,726.0,106.5,3.6,21.5,485.0,498.93,393.12
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,442.85,348.35
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,383.62,299.77
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,327.09,251.93
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,267.66,200.96
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,213.09,153.48
2016,8,16,17,45,470.5,65.5,3.5,18.5,179.5,157.77,106.62
2016,8,16,18,0,403.0,56.0,3.5,18.0,130.0,110.18,68.05
2016,8,16,18,15,302.0,42.5,3.4,17.5,88.0,63.22,34.45
2016,8,16,18,30,201.0,29.0,3.3,17.0,46.0,28.74,11.52
2016,8,16,18,45,100.5,14.5,3.25,16.5,23.0,14.25,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,16.0,2.45,14.5,26.0,12.5,0.0
2016,8,17,6,0,211.0,32.0,2.6,15.0,52.0,35.96,17.13
2016,8,17,6,15,304.0,45.0,2.55,15.5,94.0,71.29,40.87
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,118.28,76.03
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,165.47,115.24
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,219.99,161.96
2016,8,17,7,15,263.0,97.5,2.4,17.5,175.5,183.47,141.79
2016,8,17,7,30,0.0,119.0,2.3,18.0,119.0,115.22,90.37
2016,8,17,7,45,48.0,161.5,2.25,18.5,185.0,179.41,142.2
2016,8,17,8,0,96.0,204.0,2.2,19.0,251.0,248.23,196.71
2016,8,17,8,15,154.0,226.0,2.1,19.0,310.5,310.05,245.35
2016,8,17,8,30,212.0,248.0,2.0,19.0,370.0,375.15,295.83
2016,8,17,8,45,243.5,265.5,1.95,19.5,416.5,427.76,335.0
2016,8,17,9,0,275.0,283.0,1.9,20.0,463.0,479.38,372.66
2016,8,17,9,15,540.5,202.5,1.9,20.5,584.5,609.02,472.27
2016,8,17,9,30,806.0,122.0,1.9,21.0,706.0,754.4,576.68
2016,8,17,9,45,820.0,123.5,1.95,21.5,742.5,797.64,603.34
2016,8,17,10,0,834.0,125.0,2.0,22.0,779.0,839.3,629.51
2016,8,17,10,15,842.5,126.5,2.05,22.0,808.5,870.33,649.5
2016,8,17,10,30,851.0,128.0,2.1,22.0,838.0,902.62,670.38
2016,8,17,10,45,856.0,129.5,2.15,22.5,860.0,929.12,686.04
2016,8,17,11,0,861.0,131.0,2.2,23.0,882.0,952.74,699.81
2016,8,17,11,15,865.5,132.0,2.25,23.0,897.5,972.38,712.37
2016,8,17,11,30,870.0,133.0,2.3,23.0,913.0,988.89,723.02
2016,8,17,11,45,871.0,134.0,2.35,23.5,920.5,998.75,728.07
2016,8,17,12,0,872.0,135.0,2.4,24.0,928.0,1005.28,731.12
2016,8,17,12,15,872.5,135.0,2.45,24.0,927.5,1006.92,732.59
2016,8,17,12,30,873.0,135.0,2.5,24.0,927.0,1005.19,732.05
2016,8,17,12,45,865.5,137.5,2.6,24.0,917.0,994.82,726.53
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,981.25,719.04
2016,8,17,13,15,854.0,139.0,2.8,24.0,891.0,964.36,709.41
2016,8,17,13,30,850.0,138.0,2.9,24.0,875.0,944.39,697.74
2016,8,17,13,45,845.0,136.0,3.0,24.0,852.0,919.52,682.78
2016,8,17,14,0,840.0,134.0,3.1,24.0,829.0,896.23,668.82
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.5,862.08,648.9
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,825.65,627.1
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,784.91,600.67
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,742.43,572.6
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,694.84,540.89
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,646.38,506.49
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.5,594.1,467.28
2016,8,17,16,0,732.0,110.0,3.8,22.0,521.0,542.08,427.23
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.5,485.47,383.14
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,430.22,338.78
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,371.73,290.6
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,316.07,243.39
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,257.71,193.66
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,204.36,147.49
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,150.15,101.66
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,103.2,63.79
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,58.72,32.05
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,25.72,9.24
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,13.27,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,12.54,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,34.61,16.59
2016,8,18,6,15,273.0,46.0,2.15,15.0,89.5,68.97,40.28
2016,8,18,6,30,365.0,60.0,2.2,15.0,131.0,114.11,74.17
2016,8,18,6,45,425.5,71.5,2.25,15.5,178.0,160.9,113.13
2016,8,18,7,0,486.0,83.0,2.3,16.0,225.0,215.67,160.03
2016,8,18,7,15,243.0,95.0,2.3,16.5,166.0,174.29,135.15
2016,8,18,7,30,0.0,107.0,2.3,17.0,107.0,103.58,81.13
2016,8,18,7,45,13.5,143.5,2.35,17.5,150.0,145.17,114.96
2016,8,18,8,0,27.0,180.0,2.4,18.0,193.0,190.36,151.0
2016,8,18,8,15,26.0,196.0,2.4,18.5,210.0,205.15,162.06
2016,8,18,8,30,25.0,212.0,2.4,19.0,227.0,221.74,174.43
2016,8,18,8,45,58.5,250.5,2.4,19.5,288.0,286.25,224.72
2016,8,18,9,0,92.0,289.0,2.4,20.0,349.0,351.3,274.24
2016,8,18,9,15,420.5,217.5,2.4,20.0,517.5,536.6,420.93
2016,8,18,9,30,749.0,146.0,2.4,20.0,686.0,736.32,570.13
2016,8,18,9,45,680.0,191.0,2.4,20.5,700.0,755.95,579.6
2016,8,18,10,0,611.0,236.0,2.4,21.0,714.0,767.85,584.04
2016,8,18,10,15,621.5,240.0,2.45,21.0,742.0,800.98,606.94
2016,8,18,10,30,632.0,244.0,2.5,21.0,770.0,832.53,628.37
2016,8,18,10,45,642.0,245.5,2.6,21.5,792.5,859.29,645.62
2016,8,18,11,0,652.0,247.0,2.7,22.0,815.0,884.05,661.42
2016,8,18,11,15,657.0,249.0,2.75,22.0,829.5,902.36,673.64
2016,8,18,11,30,662.0,251.0,2.8,22.0,844.0,918.21,684.28
2016,8,18,11,45,668.5,249.5,2.9,22.5,852.0,929.37,690.87
2016,8,18,12,0,675.0,248.0,3.0,23.0,860.0,937.89,695.72
2016,8,18,12,15,675.0,247.5,3.0,23.0,859.5,938.28,695.87
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,935.89,694.35
2016,8,18,12,45,674.5,245.0,3.05,23.0,851.5,928.7,690.13
2016,8,18,13,0,674.0,243.0,3.1,23.0,844.0,918.78,684.2
2016,8,18,13,15,669.0,241.0,3.15,23.0,828.5,901.88,673.66
2016,8,18,13,30,664.0,239.0,3.2,23.0,813.0,882.51,661.44
2016,8,18,13,45,661.0,233.5,3.25,23.0,791.5,859.04,646.37
2016,8,18,14,0,658.0,228.0,3.3,23.0,770.0,833.25,629.61
2016,8,18,14,15,647.0,224.0,3.35,22.5,741.0,799.9,608.45
2016,8,18,14,30,636.0,220.0,3.4,22.0,712.0,764.97,585.84
2016,8,18,14,45,627.5,212.0,3.5,22.0,678.0,726.61,559.63
2016,8,18,15,0,619.0,204.0,3.6,22.0,644.0,686.9,531.97
2016,8,18,15,15,601.0,198.0,3.6,21.5,604.0,641.25,499.89
2016,8,18,15,30,583.0,192.0,3.6,21.0,564.0,593.52,465.6
2016,8,18,15,45,566.5,181.5,3.6,21.0,521.0,544.36,428.65
2016,8,18,16,0,550.0,171.0,3.6,21.0,478.0,495.47,391.07
2016,8,18,16,15,520.5,162.0,3.55,20.5,430.5,441.73,349.37
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,390.04,308.22
2016,8,18,16,45,459.5,140.5,3.45,19.5,335.5,336.36,264.53
2016,8,18,17,0,428.0,128.0,3.4,19.0,288.0,285.51,222.09
2016,8,18,17,15,381.0,113.5,3.3,18.5,240.0,231.0,176.25
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,181.57,134.35
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,132.53,93.59
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,90.11,59.55
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,51.46,30.64
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,21.3,6.45
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,11.3,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,12.5,2.7,14.5,16.0,12.29,0.0
2016,8,19,6,0,78.0,25.0,2.9,15.0,32.0,25.41,11.63
2016,8,19,6,15,133.0,47.0,2.95,15.5,68.5,56.74,35.75
2016,8,19,6,30,188.0,69.0,3.0,16.0,105.0,95.07,65.7
2016,8,19,6,45,238.0,89.0,3.05,16.5,149.0,137.14,100.2
2016,8,19,7,0,288.0,109.0,3.1,17.0,193.0,185.07,140.34
2016,8,19,7,15,150.0,122.0,2.95,17.0,166.5,169.11,132.57
2016,8,19,7,30,12.0,135.0,2.8,17.0,140.0,135.45,107.39
2016,8,19,7,45,21.5,158.5,2.7,17.5,168.5,163.38,129.82
2016,8,19,8,0,31.0,182.0,2.6,18.0,197.0,194.38,154.31
2016,8,19,8,15,47.5,210.0,2.5,18.5,236.0,233.26,184.74
2016,8,19,8,30,64.0,238.0,2.4,19.0,275.0,273.89,216.03
