Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,8,45,130.5,265.5,2.3,19.5,348.0,351.5,276.24
2016,8,19,9,0,197.0,293.0,2.2,20.0,421.0,431.79,336.87
2016,8,19,9,15,385.5,259.0,2.15,20.0,529.0,548.31,426.79
2016,8,19,9,30,574.0,225.0,2.1,20.0,637.0,680.28,524.75
2016,8,19,9,45,577.5,235.5,2.05,20.5,668.5,716.3,547.35
2016,8,19,10,0,581.0,246.0,2.0,21.0,700.0,750.75,569.11
2016,8,19,10,15,592.0,251.0,2.0,21.0,728.0,786.14,592.83
2016,8,19,10,30,603.0,256.0,2.0,21.0,756.0,818.36,614.15
2016,8,19,10,45,606.0,262.0,2.05,21.5,776.5,842.55,628.97
2016,8,19,11,0,609.0,268.0,2.1,22.0,797.0,864.57,642.28
2016,8,19,11,15,614.0,270.5,2.15,22.0,811.5,882.7,654.35
2016,8,19,11,30,619.0,273.0,2.2,22.0,826.0,898.51,664.92
2016,8,19,11,45,617.5,276.5,2.25,22.5,832.0,906.54,668.97
2016,8,19,12,0,616.0,280.0,2.3,23.0,838.0,911.99,671.43
2016,8,19,12,15,616.0,280.0,2.35,23.0,837.5,912.79,672.34
2016,8,19,12,30,616.0,280.0,2.4,23.0,837.0,911.01,671.64
2016,8,19,12,45,622.5,273.5,2.45,23.0,831.5,906.42,669.49
2016,8,19,13,0,629.0,267.0,2.5,23.0,826.0,899.16,665.62
2016,8,19,13,15,623.5,264.5,2.55,23.0,810.5,881.81,654.75
2016,8,19,13,30,618.0,262.0,2.6,23.0,795.0,862.17,642.37
2016,8,19,13,45,610.5,258.0,2.7,23.0,772.5,837.0,626.54
2016,8,19,14,0,603.0,254.0,2.8,23.0,750.0,809.88,609.21
2016,8,19,14,15,592.0,249.0,2.8,22.5,721.0,776.95,588.18
2016,8,19,14,30,581.0,244.0,2.8,22.0,692.0,740.94,564.74
2016,8,19,14,45,568.5,237.0,2.85,22.0,657.5,702.28,538.2
2016,8,19,15,0,556.0,230.0,2.9,22.0,623.0,662.76,510.61
2016,8,19,15,15,537.5,222.0,2.9,21.5,583.0,617.29,478.87
2016,8,19,15,30,519.0,214.0,2.9,21.0,543.0,571.91,446.51
2016,8,19,15,45,497.5,203.5,2.9,21.0,500.0,522.48,409.55
2016,8,19,16,0,476.0,193.0,2.9,21.0,457.0,473.92,372.5
2016,8,19,16,15,447.5,181.0,2.95,20.5,410.5,421.34,332.25
2016,8,19,16,30,419.0,169.0,3.0,20.0,364.0,370.87,292.57
2016,8,19,16,45,384.5,154.0,3.1,19.5,316.5,317.31,249.54
2016,8,19,17,0,350.0,139.0,3.2,19.0,269.0,265.28,206.79
2016,8,19,17,15,307.5,121.0,3.2,18.5,222.5,213.59,163.69
2016,8,19,17,30,265.0,103.0,3.2,18.0,176.0,166.57,124.18
2016,8,19,17,45,214.0,82.0,3.25,17.5,132.5,119.93,85.62
2016,8,19,18,0,163.0,61.0,3.3,17.0,89.0,79.37,53.06
2016,8,19,18,15,109.0,39.0,3.25,16.5,55.0,43.98,25.99
2016,8,19,18,30,55.0,17.0,3.2,16.0,21.0,15.57,2.25
2016,8,19,18,45,27.5,8.5,3.2,16.0,10.5,8.36,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,11.0,2.1,14.5,14.0,10.81,0.0
2016,8,20,6,0,64.0,22.0,2.2,15.0,28.0,22.18,9.28
2016,8,20,6,15,113.5,44.5,2.2,15.0,63.0,52.5,33.09
2016,8,20,6,30,163.0,67.0,2.2,15.0,98.0,89.25,62.13
2016,8,20,6,45,91.0,85.5,2.2,15.5,103.5,102.19,76.99
2016,8,20,7,0,19.0,104.0,2.2,16.0,109.0,105.48,82.75
2016,8,20,7,15,31.5,125.5,2.15,16.5,136.5,132.59,104.99
2016,8,20,7,30,44.0,147.0,2.1,17.0,164.0,160.67,127.72
2016,8,20,7,45,57.5,171.5,2.1,17.5,197.0,193.61,154.09
2016,8,20,8,0,71.0,196.0,2.1,18.0,230.0,228.08,181.26
2016,8,20,8,15,63.5,214.5,2.05,18.0,247.5,246.54,195.47
2016,8,20,8,30,56.0,233.0,2.0,18.0,265.0,264.19,208.77
2016,8,20,8,45,78.0,261.0,2.0,18.5,309.0,309.58,243.57
2016,8,20,9,0,100.0,289.0,2.0,19.0,353.0,356.99,279.21
2016,8,20,9,15,321.5,263.0,2.0,19.5,489.5,505.72,394.96
2016,8,20,9,30,543.0,237.0,2.0,20.0,626.0,668.57,515.45
2016,8,20,9,45,583.5,229.5,2.05,20.5,667.0,716.71,548.0
2016,8,20,10,0,624.0,222.0,2.1,21.0,708.0,764.2,580.52
2016,8,20,10,15,634.5,226.0,2.15,21.0,736.0,797.65,603.25
2016,8,20,10,30,645.0,230.0,2.2,21.0,764.0,829.46,624.78
2016,8,20,10,45,656.5,230.5,2.25,21.5,786.5,856.78,642.03
2016,8,20,11,0,668.0,231.0,2.3,22.0,809.0,882.11,657.51
2016,8,20,11,15,673.0,232.5,2.4,22.0,823.5,900.07,669.67
2016,8,20,11,30,678.0,234.0,2.5,22.0,838.0,915.5,680.29
2016,8,20,11,45,686.0,231.5,2.65,22.0,846.5,927.1,688.89
2016,8,20,12,0,694.0,229.0,2.8,22.0,855.0,936.01,695.81
2016,8,20,12,15,694.0,229.0,2.85,22.0,854.5,936.84,696.65
2016,8,20,12,30,694.0,229.0,2.9,22.0,854.0,934.83,695.77
2016,8,20,12,45,681.0,234.0,3.0,22.0,842.5,922.48,688.45
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,907.56,679.51
2016,8,20,13,15,663.0,237.0,3.1,22.0,816.0,890.65,668.59
2016,8,20,13,30,658.0,235.0,3.1,22.0,801.0,871.29,656.0
2016,8,20,13,45,660.0,227.0,3.15,22.0,781.0,849.83,642.38
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,825.83,626.92
2016,8,20,14,15,651.5,215.0,3.2,21.5,732.0,792.73,605.55
2016,8,20,14,30,641.0,211.0,3.2,21.0,703.0,758.0,582.75
2016,8,20,14,45,636.0,202.0,3.2,21.0,670.0,721.13,557.19
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,682.64,530.06
2016,8,20,15,15,613.0,187.0,3.2,20.5,597.0,636.49,497.56
2016,8,20,15,30,595.0,181.0,3.2,20.0,557.0,590.15,464.19
2016,8,20,15,45,580.5,170.5,3.2,20.0,514.5,541.57,427.61
2016,8,20,16,0,566.0,160.0,3.2,20.0,472.0,491.1,388.76
2016,8,20,16,15,537.0,151.5,3.25,19.5,424.5,437.41,347.06
2016,8,20,16,30,508.0,143.0,3.3,19.0,377.0,385.69,305.73
2016,8,20,16,45,477.5,130.5,3.35,19.0,330.0,331.62,260.95
2016,8,20,17,0,447.0,118.0,3.4,19.0,283.0,280.27,217.39
2016,8,20,17,15,399.5,105.0,3.4,18.5,235.0,226.24,171.7
2016,8,20,17,30,352.0,92.0,3.4,18.0,187.0,177.33,130.0
2016,8,20,17,45,294.0,75.0,3.4,17.5,142.5,127.95,88.86
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,85.35,54.77
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,46.65,26.26
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,18.08,1.8
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,9.83,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,17.5,13.27,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,35.0,27.79,12.2
2016,8,21,6,15,175.5,46.5,3.0,15.0,73.0,59.94,36.66
2016,8,21,6,30,246.0,66.0,3.0,15.0,111.0,100.96,68.23
2016,8,21,6,45,305.5,81.5,3.05,15.5,156.5,144.43,103.93
2016,8,21,7,0,365.0,97.0,3.1,16.0,202.0,194.77,146.48
2016,8,21,7,15,182.5,109.5,3.05,16.0,162.0,168.55,131.97
2016,8,21,7,30,0.0,122.0,3.0,16.0,122.0,118.24,93.72
2016,8,21,7,45,9.5,146.5,2.95,16.5,151.5,146.43,116.55
2016,8,21,8,0,19.0,171.0,2.9,17.0,181.0,175.75,139.9
2016,8,21,8,15,40.0,203.0,2.85,17.5,225.0,222.32,176.89
2016,8,21,8,30,61.0,235.0,2.8,18.0,269.0,269.26,213.55
2016,8,21,8,45,100.5,263.5,2.75,18.5,326.0,326.61,258.07
2016,8,21,9,0,140.0,292.0,2.7,19.0,383.0,391.85,307.73
2016,8,21,9,15,404.0,235.5,2.7,19.0,520.0,542.69,427.1
2016,8,21,9,30,668.0,179.0,2.7,19.0,657.0,707.32,551.99
2016,8,21,9,45,659.0,194.5,2.7,19.5,685.5,741.8,573.6
2016,8,21,10,0,650.0,210.0,2.7,20.0,714.0,773.55,593.79
2016,8,21,10,15,660.5,213.5,2.75,20.0,742.5,807.21,617.11
2016,8,21,10,30,671.0,217.0,2.8,20.0,771.0,839.16,638.83
2016,8,21,10,45,680.5,218.5,2.85,20.5,793.0,866.19,655.58
2016,8,21,11,0,690.0,220.0,2.9,21.0,815.0,891.08,670.82
2016,8,21,11,15,695.0,222.0,2.95,21.0,830.0,909.85,683.22
2016,8,21,11,30,700.0,224.0,3.0,21.0,845.0,926.02,693.98
2016,8,21,11,45,704.0,223.5,3.1,21.0,852.5,935.91,700.97
2016,8,21,12,0,708.0,223.0,3.2,21.0,860.0,942.99,706.23
2016,8,21,12,15,708.0,223.0,3.3,21.0,859.5,943.79,707.38
2016,8,21,12,30,708.0,223.0,3.4,21.0,859.0,941.69,706.73
2016,8,21,12,45,723.0,212.0,3.5,21.0,856.0,939.82,706.34
2016,8,21,13,0,738.0,201.0,3.6,21.0,853.0,934.74,703.87
2016,8,21,13,15,733.0,199.5,3.65,21.0,837.0,917.37,692.8
2016,8,21,13,30,728.0,198.0,3.7,21.0,821.0,897.31,680.01
2016,8,21,13,45,723.5,194.0,3.8,21.0,798.5,872.53,664.23
2016,8,21,14,0,719.0,190.0,3.9,21.0,776.0,845.29,646.68
2016,8,21,14,15,546.0,256.0,3.9,20.5,691.5,741.33,571.63
2016,8,21,14,30,373.0,322.0,3.9,20.0,607.0,642.24,497.07
2016,8,21,14,45,526.0,246.5,3.95,20.0,627.0,676.64,527.78
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,695.01,545.51
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,647.98,511.55
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,600.64,476.94
2016,8,21,15,45,506.5,183.5,4.05,19.0,486.5,505.75,402.87
2016,8,21,16,0,370.0,206.0,4.1,19.0,408.0,421.01,335.64
2016,8,21,16,15,343.5,189.0,4.1,18.5,362.5,370.27,296.01
2016,8,21,16,30,317.0,172.0,4.1,18.0,317.0,321.7,257.11
2016,8,21,16,45,398.5,141.0,4.15,18.0,300.5,308.32,244.52
2016,8,21,17,0,480.0,110.0,4.2,18.0,284.0,282.89,220.19
2016,8,21,17,15,430.5,98.0,4.15,17.5,235.5,227.53,172.72
2016,8,21,17,30,381.0,86.0,4.1,17.0,187.0,177.48,129.58
2016,8,21,17,45,316.5,71.0,4.1,16.5,142.0,127.33,87.68
2016,8,21,18,0,252.0,56.0,4.1,16.0,97.0,84.71,53.71
2016,8,21,18,15,170.5,37.5,4.0,15.5,61.0,45.34,24.92
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,15.64,0.0
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,9.34,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.41,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,10.6,1.71
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,22.2,12.62
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,33.8,22.81
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,47.34,34.49
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,60.88,46.0
2016,8,22,7,15,0.0,78.5,3.1,16.0,78.5,75.91,58.66
2016,8,22,7,30,0.0,94.0,3.0,16.0,94.0,90.99,71.16
2016,8,22,7,45,4.0,127.0,2.95,16.5,129.0,124.96,98.94
2016,8,22,8,0,8.0,160.0,2.9,17.0,164.0,159.56,126.72
2016,8,22,8,15,30.5,195.0,2.8,17.5,212.0,209.22,166.34
2016,8,22,8,30,53.0,230.0,2.7,18.0,260.0,259.56,205.78
2016,8,22,8,45,68.5,256.0,2.65,18.5,298.5,298.61,235.62
2016,8,22,9,0,84.0,282.0,2.6,19.0,337.0,339.08,266.1
2016,8,22,9,15,182.0,299.5,2.6,19.0,427.0,436.87,342.31
2016,8,22,9,30,280.0,317.0,2.6,19.0,517.0,543.24,422.78
2016,8,22,9,45,470.0,259.5,2.65,19.5,615.0,653.92,506.94
2016,8,22,10,0,660.0,202.0,2.7,20.0,713.0,773.45,594.88
2016,8,22,10,15,670.0,205.5,2.75,20.0,741.0,806.93,617.28
2016,8,22,10,30,680.0,209.0,2.8,20.0,769.0,838.63,638.55
2016,8,22,10,45,685.5,212.0,2.9,20.5,789.5,863.7,654.29
2016,8,22,11,0,691.0,215.0,3.0,21.0,810.0,886.43,668.45
2016,8,22,11,15,696.0,216.5,3.1,21.0,824.5,904.65,680.86
2016,8,22,11,30,701.0,218.0,3.2,21.0,839.0,920.26,691.62
2016,8,22,11,45,702.5,219.0,3.3,21.5,845.5,929.23,696.65
2016,8,22,12,0,704.0,220.0,3.4,22.0,852.0,935.36,699.89
2016,8,22,12,15,704.0,220.0,3.5,22.0,851.0,936.1,700.96
2016,8,22,12,30,704.0,220.0,3.6,22.0,850.0,933.96,700.22
2016,8,22,12,45,673.0,236.0,3.7,22.0,833.5,915.42,688.43
2016,8,22,13,0,642.0,252.0,3.8,22.0,817.0,894.46,674.56
2016,8,22,13,15,637.0,249.5,3.9,21.5,801.5,877.28,664.96
2016,8,22,13,30,632.0,247.0,4.0,21.0,786.0,857.73,653.58
2016,8,22,13,45,630.0,240.5,4.1,21.0,765.0,834.6,638.5
2016,8,22,14,0,628.0,234.0,4.2,21.0,744.0,809.2,621.7
2016,8,22,14,15,617.0,229.5,4.25,20.5,715.0,775.99,599.91
2016,8,22,14,30,606.0,225.0,4.3,20.0,686.0,741.3,576.73
2016,8,22,14,45,597.0,217.0,4.4,20.0,652.5,703.37,550.15
2016,8,22,15,0,588.0,209.0,4.5,20.0,619.0,664.23,522.25
2016,8,22,15,15,569.5,202.0,4.5,19.5,579.5,616.42,487.79
2016,8,22,15,30,551.0,195.0,4.5,19.0,540.0,570.69,454.12
2016,8,22,15,45,533.0,184.5,4.55,19.0,497.0,521.99,416.76
2016,8,22,16,0,515.0,174.0,4.6,19.0,454.0,473.77,378.94
2016,8,22,16,15,486.0,164.0,4.5,18.5,407.5,421.11,337.11
2016,8,22,16,30,457.0,154.0,4.4,18.0,361.0,370.54,295.98
2016,8,22,16,45,426.5,140.0,4.3,18.0,314.5,317.75,251.73
2016,8,22,17,0,396.0,126.0,4.2,18.0,268.0,267.77,209.03
2016,8,22,17,15,349.0,110.5,4.05,17.5,221.0,214.48,163.84
2016,8,22,17,30,302.0,95.0,3.9,17.0,174.0,166.34,122.86
2016,8,22,17,45,248.5,76.0,3.75,16.5,131.0,118.48,82.97
2016,8,22,18,0,195.0,57.0,3.6,16.0,88.0,77.92,50.48
2016,8,22,18,15,127.0,36.5,3.45,16.0,53.5,41.61,23.19
2016,8,22,18,30,59.0,16.0,3.3,16.0,19.0,13.92,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,9.5,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.0,2.8,15.5,18.5,12.78,0.0
2016,8,23,6,0,134.0,26.0,2.9,16.0,37.0,26.57,9.86
2016,8,23,6,15,220.0,42.5,2.85,16.0,76.0,59.68,34.45
2016,8,23,6,30,306.0,59.0,2.8,16.0,115.0,102.82,66.79
2016,8,23,6,45,370.5,72.0,2.75,16.5,161.0,148.27,104.05
2016,8,23,7,0,435.0,85.0,2.7,17.0,207.0,201.12,148.81
2016,8,23,7,15,302.5,118.0,2.55,17.0,211.0,215.61,167.25
2016,8,23,7,30,170.0,151.0,2.4,17.0,215.0,214.35,170.02
2016,8,23,7,45,138.0,174.5,2.3,17.5,231.5,233.94,186.39
2016,8,23,8,0,106.0,198.0,2.2,18.0,248.0,249.96,198.87
2016,8,23,8,15,106.5,222.0,2.15,18.5,277.0,277.59,220.12
2016,8,23,8,30,107.0,246.0,2.1,19.0,306.0,307.77,242.81
2016,8,23,8,45,404.5,193.0,2.05,19.5,447.5,461.32,364.71
2016,8,23,9,0,702.0,140.0,2.0,20.0,589.0,632.32,494.17
2016,8,23,9,15,718.5,144.0,2.0,20.0,629.5,679.44,527.1
2016,8,23,9,30,735.0,148.0,2.0,20.0,670.0,725.88,559.36
2016,8,23,9,45,724.0,162.5,2.05,20.5,699.0,760.28,581.26
2016,8,23,10,0,713.0,177.0,2.1,21.0,728.0,791.62,600.92
2016,8,23,10,15,723.5,180.0,2.1,21.0,756.5,826.5,623.66
2016,8,23,10,30,734.0,183.0,2.1,21.0,785.0,859.46,644.89
2016,8,23,10,45,743.0,183.5,2.15,21.5,807.5,886.28,661.08
2016,8,23,11,0,752.0,184.0,2.2,22.0,830.0,910.69,675.68
2016,8,23,11,15,757.0,185.5,2.25,22.0,844.5,926.14,685.65
2016,8,23,11,30,762.0,187.0,2.3,22.0,859.0,942.28,696.27
2016,8,23,11,45,766.5,186.0,2.35,22.5,867.0,952.47,701.68
2016,8,23,12,0,771.0,185.0,2.4,23.0,875.0,959.66,705.28
2016,8,23,12,15,771.0,185.0,2.45,23.0,874.0,960.4,706.14
2016,8,23,12,30,771.0,185.0,2.5,23.0,873.0,958.05,705.15
2016,8,23,12,45,773.0,181.5,2.55,23.0,866.0,950.95,701.18
2016,8,23,13,0,775.0,178.0,2.6,23.0,859.0,940.76,695.29
2016,8,23,13,15,770.5,176.5,2.65,23.0,842.5,923.39,684.73
2016,8,23,13,30,766.0,175.0,2.7,23.0,826.0,903.21,672.36
2016,8,23,13,45,760.5,172.0,2.8,23.0,803.5,877.88,656.9
2016,8,23,14,0,755.0,169.0,2.9,23.0,781.0,850.02,639.62
2016,8,23,14,15,745.0,166.5,2.95,22.5,750.5,818.94,620.89
2016,8,23,14,30,735.0,164.0,3.0,22.0,720.0,783.23,598.7
2016,8,23,14,45,724.0,159.5,3.15,22.0,684.5,742.91,572.32
2016,8,23,15,0,713.0,155.0,3.3,22.0,649.0,701.15,543.86
2016,8,23,15,15,695.5,150.5,3.4,21.5,608.0,653.59,510.77
2016,8,23,15,30,678.0,146.0,3.5,21.0,567.0,605.6,476.43
2016,8,23,15,45,658.5,139.5,3.65,21.0,522.0,554.18,437.77
2016,8,23,16,0,639.0,133.0,3.8,21.0,477.0,503.07,398.28
2016,8,23,16,15,609.5,126.5,3.85,20.5,429.0,447.41,354.65
2016,8,23,16,30,580.0,120.0,3.9,20.0,381.0,393.65,311.21
2016,8,23,16,45,544.5,110.5,4.0,19.5,331.5,336.65,264.09
2016,8,23,17,0,509.0,101.0,4.1,19.0,282.0,281.42,217.23
2016,8,23,17,15,457.5,90.5,4.05,18.5,233.0,225.57,169.34
2016,8,23,17,30,406.0,80.0,4.0,18.0,184.0,175.24,125.95
2016,8,23,17,45,339.0,66.0,4.0,17.5,139.0,124.54,83.77
2016,8,23,18,0,272.0,52.0,4.0,17.0,94.0,81.65,50.0
2016,8,23,18,15,181.5,34.5,3.85,16.5,58.0,42.03,21.6
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,13.23,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.4,14.5,19.5,12.78,0.0
2016,8,24,6,0,180.0,26.0,2.5,15.0,39.0,27.74,9.37
2016,8,24,6,15,277.5,40.5,2.5,15.0,80.5,62.71,34.77
2016,8,24,6,30,375.0,55.0,2.5,15.0,122.0,108.91,69.04
2016,8,24,6,45,187.5,64.0,2.5,15.5,97.5,101.71,72.75
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,70.55,54.08
2016,8,24,7,15,0.0,90.5,2.45,16.0,90.5,87.57,68.42
2016,8,24,7,30,0.0,108.0,2.4,16.0,108.0,104.66,82.54
2016,8,24,7,45,3.0,131.5,2.35,16.5,133.0,128.98,102.21
2016,8,24,8,0,6.0,155.0,2.3,17.0,158.0,153.73,121.89
2016,8,24,8,15,21.5,186.5,2.3,17.5,198.0,193.55,153.54
2016,8,24,8,30,37.0,218.0,2.3,18.0,238.0,238.15,188.47
2016,8,24,8,45,53.0,246.0,2.3,18.5,278.5,278.74,219.67
2016,8,24,9,0,69.0,274.0,2.3,19.0,319.0,320.85,251.56
2016,8,24,9,15,173.5,294.5,2.35,19.0,415.5,425.71,333.45
2016,8,24,9,30,278.0,315.0,2.4,19.0,512.0,539.74,419.75
2016,8,24,9,45,565.0,216.5,2.45,19.5,642.5,687.86,533.29
2016,8,24,10,0,852.0,118.0,2.5,20.0,773.0,839.99,640.5
2016,8,24,10,15,860.0,119.5,2.55,20.0,802.0,874.61,662.32
2016,8,24,10,30,868.0,121.0,2.6,20.0,831.0,906.74,683.39
2016,8,24,10,45,872.0,123.0,2.7,20.5,853.0,933.03,699.58
2016,8,24,11,0,876.0,125.0,2.8,21.0,875.0,956.31,713.78
2016,8,24,11,15,879.5,126.0,2.9,21.0,889.5,974.95,726.31
2016,8,24,11,30,883.0,127.0,3.0,21.0,904.0,990.35,736.81
2016,8,24,11,45,881.5,129.0,3.1,21.5,910.0,998.6,741.26
2016,8,24,12,0,880.0,131.0,3.2,22.0,916.0,1003.4,743.59
2016,8,24,12,15,879.5,131.0,3.3,22.0,915.0,1003.66,744.48
2016,8,24,12,30,879.0,131.0,3.4,22.0,914.0,1000.49,743.24
2016,8,24,12,45,859.5,140.5,3.5,22.0,899.5,985.3,734.08
2016,8,24,13,0,840.0,150.0,3.6,22.0,885.0,972.95,726.96
2016,8,24,13,15,835.5,149.0,3.7,22.0,868.5,955.13,716.17
2016,8,24,13,30,831.0,148.0,3.8,22.0,852.0,934.27,703.34
2016,8,24,13,45,823.5,146.5,3.9,22.0,828.0,907.23,686.27
2016,8,24,14,0,816.0,145.0,4.0,22.0,804.0,877.55,667.3
2016,8,24,14,15,806.5,143.0,4.1,21.5,773.0,843.17,646.16
2016,8,24,14,30,797.0,141.0,4.2,21.0,742.0,806.62,623.2
2016,8,24,14,45,783.5,138.5,4.3,21.0,704.5,764.46,594.71
2016,8,24,15,0,770.0,136.0,4.4,21.0,667.0,720.86,564.91
2016,8,24,15,15,753.0,132.0,4.4,20.5,625.0,673.17,531.35
2016,8,24,15,30,736.0,128.0,4.4,20.0,583.0,623.56,495.04
2016,8,24,15,45,713.5,124.0,4.45,20.0,536.5,570.25,454.15
2016,8,24,16,0,691.0,120.0,4.5,20.0,490.0,517.41,412.57
2016,8,24,16,15,662.0,114.0,4.5,19.5,440.5,459.95,366.92
2016,8,24,16,30,633.0,108.0,4.5,19.0,391.0,404.25,321.31
2016,8,24,16,45,593.5,101.0,4.5,19.0,340.0,345.37,271.42
2016,8,24,17,0,554.0,94.0,4.5,19.0,289.0,290.01,223.42
2016,8,24,17,15,501.0,84.5,4.45,18.5,238.5,232.1,173.43
2016,8,24,17,30,448.0,75.0,4.4,18.0,188.0,178.82,127.28
2016,8,24,17,45,372.5,62.5,4.35,17.5,141.5,125.88,83.34
2016,8,24,18,0,297.0,50.0,4.3,17.0,95.0,81.7,48.93
2016,8,24,18,15,195.5,33.5,4.2,16.5,58.0,41.24,20.35
2016,8,24,18,30,94.0,17.0,4.1,16.0,21.0,13.3,0.0
2016,8,24,18,45,47.0,8.5,4.05,15.5,10.5,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,11.8,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,26.62,7.65
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,62.07,33.14
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,109.31,67.9
2016,8,25,6,45,482.0,58.0,2.85,15.5,170.0,157.78,107.86
2016,8,25,7,0,556.0,66.0,2.8,16.0,219.0,214.7,156.74
2016,8,25,7,15,278.0,77.5,2.75,16.5,154.0,168.84,129.92
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,86.15,66.77
2016,8,25,7,45,0.0,99.0,2.65,17.5,99.0,95.9,74.62
2016,8,25,8,0,0.0,109.0,2.6,18.0,109.0,105.66,82.25
2016,8,25,8,15,2.5,142.0,2.6,18.0,143.5,139.38,109.5
2016,8,25,8,30,5.0,175.0,2.6,18.0,178.0,173.54,136.68
2016,8,25,8,45,35.5,223.5,2.6,18.5,246.5,244.82,193.19
2016,8,25,9,0,66.0,272.0,2.6,19.0,315.0,316.87,248.9
2016,8,25,9,15,110.0,300.5,2.65,19.0,376.5,381.05,298.48
2016,8,25,9,30,154.0,329.0,2.7,19.0,438.0,454.03,353.88
2016,8,25,9,45,253.0,330.0,2.75,19.5,519.0,546.56,423.71
2016,8,25,10,0,352.0,331.0,2.8,20.0,600.0,639.83,492.28
2016,8,25,10,15,452.5,305.5,2.85,20.0,666.0,718.27,550.19
2016,8,25,10,30,553.0,280.0,2.9,20.0,732.0,795.16,606.22
2016,8,25,10,45,731.0,192.0,2.95,20.5,806.0,883.26,668.71
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,964.47,721.42
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.5,983.54,732.89
2016,8,25,11,30,917.0,105.0,3.0,21.0,911.0,999.26,742.76
2016,8,25,11,45,919.5,105.5,3.0,21.0,918.5,1010.08,749.49
2016,8,25,12,0,922.0,106.0,3.0,21.0,926.0,1017.36,754.04
2016,8,25,12,15,922.0,106.0,3.0,21.0,925.0,1018.08,754.42
2016,8,25,12,30,922.0,106.0,3.0,21.0,924.0,1015.2,752.62
2016,8,25,12,45,910.5,111.0,3.05,21.0,912.5,1002.86,745.14
2016,8,25,13,0,899.0,116.0,3.1,21.0,901.0,987.18,735.6
2016,8,25,13,15,895.5,115.5,3.15,21.0,884.0,970.13,725.23
2016,8,25,13,30,892.0,115.0,3.2,21.0,867.0,949.83,712.71
2016,8,25,13,45,885.5,113.5,3.3,21.0,843.0,922.62,695.86
2016,8,25,14,0,879.0,112.0,3.4,21.0,819.0,892.54,676.96
2016,8,25,14,15,871.0,110.5,3.5,21.0,788.0,858.47,655.15
2016,8,25,14,30,863.0,109.0,3.6,21.0,757.0,821.95,631.42
2016,8,25,14,45,851.0,107.0,3.7,21.0,719.5,779.54,603.21
2016,8,25,15,0,839.0,105.0,3.8,21.0,682.0,737.99,575.28
2016,8,25,15,15,824.0,102.5,3.85,20.5,639.0,689.38,542.64
2016,8,25,15,30,809.0,100.0,3.9,20.0,596.0,639.79,507.04
2016,8,25,15,45,789.0,97.0,3.95,20.0,549.0,585.92,465.8
2016,8,25,16,0,769.0,94.0,4.0,20.0,502.0,532.1,423.47
2016,8,25,16,15,742.5,90.0,4.0,19.5,452.0,474.3,377.48
2016,8,25,16,30,716.0,86.0,4.0,19.0,402.0,417.74,330.97
2016,8,25,16,45,679.0,80.5,4.0,18.5,350.0,357.07,279.83
2016,8,25,17,0,642.0,75.0,4.0,18.0,298.0,299.52,229.86
2016,8,25,17,15,590.0,68.5,3.9,17.5,246.5,240.1,177.79
2016,8,25,17,30,538.0,62.0,3.8,17.0,195.0,186.14,130.21
2016,8,25,17,45,460.0,52.5,3.75,16.5,147.0,130.55,83.63
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,84.05,47.43
2016,8,25,18,15,260.5,29.5,3.55,15.5,60.5,40.62,17.89
2016,8,25,18,30,139.0,16.0,3.4,15.0,22.0,15.73,0.0
2016,8,25,18,45,69.5,8.0,3.3,15.0,11.0,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,15.5,19.5,11.8,0.0
2016,8,26,6,0,205.0,24.0,3.0,16.0,39.0,26.5,6.68
2016,8,26,6,15,313.0,36.5,3.0,16.0,80.5,62.02,32.6
2016,8,26,6,30,421.0,49.0,3.0,16.0,122.0,109.87,67.47
2016,8,26,6,45,210.5,59.0,3.05,16.5,95.5,102.05,71.78
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,66.69,50.63
2016,8,26,7,15,0.0,85.5,3.1,17.0,85.5,82.74,64.14
2016,8,26,7,30,0.0,102.0,3.1,17.0,102.0,98.84,77.44
2016,8,26,7,45,13.0,137.5,3.15,17.5,143.5,139.27,110.37
2016,8,26,8,0,26.0,173.0,3.2,18.0,185.0,181.33,144.11
2016,8,26,8,15,43.0,201.0,3.15,18.0,223.5,222.34,176.85
2016,8,26,8,30,60.0,229.0,3.1,18.0,262.0,263.05,208.98
2016,8,26,8,45,49.0,240.5,3.1,18.5,269.0,270.8,213.93
2016,8,26,9,0,38.0,252.0,3.1,19.0,276.0,277.43,217.95
2016,8,26,9,15,440.5,180.0,3.05,19.0,488.5,511.54,407.39
2016,8,26,9,30,843.0,108.0,3.0,19.0,701.0,763.81,596.09
2016,8,26,9,45,818.5,128.0,3.0,19.5,727.5,796.89,615.37
2016,8,26,10,0,794.0,148.0,3.0,20.0,754.0,825.48,632.93
2016,8,26,10,15,803.0,150.0,3.0,20.0,783.0,860.1,655.83
2016,8,26,10,30,812.0,152.0,3.0,20.0,812.0,892.43,676.95
2016,8,26,10,45,818.5,153.0,3.0,20.5,834.0,918.95,692.71
2016,8,26,11,0,825.0,154.0,3.0,21.0,856.0,942.7,706.56
2016,8,26,11,15,829.0,155.0,3.05,21.0,870.5,961.16,718.62
2016,8,26,11,30,833.0,156.0,3.1,21.0,885.0,976.53,728.73
2016,8,26,11,45,835.5,156.0,3.15,21.5,892.0,986.19,733.75
2016,8,26,12,0,838.0,156.0,3.2,22.0,899.0,992.57,736.73
2016,8,26,12,15,837.5,156.0,3.25,22.0,897.5,992.69,737.12
2016,8,26,12,30,837.0,156.0,3.3,22.0,896.0,989.46,735.46
2016,8,26,12,45,843.0,150.5,3.35,22.0,889.5,983.41,732.06
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,973.91,726.48
2016,8,26,13,15,844.0,144.0,3.4,22.0,865.5,955.35,714.58
2016,8,26,13,30,839.0,143.0,3.4,22.0,848.0,933.74,700.73
2016,8,26,13,45,835.5,139.5,3.45,22.0,824.5,907.9,684.38
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,879.19,666.02
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,844.24,644.22
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,807.08,620.66
2016,8,26,14,45,803.5,127.5,3.5,21.0,702.5,765.3,592.39
2016,8,26,15,0,794.0,123.0,3.5,21.0,666.0,721.74,562.57
2016,8,26,15,15,777.5,120.0,3.45,20.5,623.5,673.3,529.04
2016,8,26,15,30,761.0,117.0,3.4,20.0,581.0,624.13,493.15
2016,8,26,15,45,742.5,111.5,3.35,20.0,534.5,571.26,452.65
2016,8,26,16,0,724.0,106.0,3.3,20.0,488.0,517.72,410.64
2016,8,26,16,15,695.5,101.5,3.25,19.5,438.0,460.49,365.3
2016,8,26,16,30,667.0,97.0,3.2,19.0,388.0,404.89,319.84
2016,8,26,16,45,629.5,90.0,3.15,19.0,337.0,345.13,269.31
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,288.65,220.33
2016,8,26,17,15,538.0,75.0,3.0,18.5,235.0,230.06,169.73
2016,8,26,17,30,484.0,67.0,2.9,18.0,184.0,177.25,123.89
2016,8,26,17,45,406.0,55.5,2.85,17.5,137.5,123.06,79.14
2016,8,26,18,0,328.0,44.0,2.8,17.0,91.0,78.01,44.5
2016,8,26,18,15,213.5,29.0,2.7,16.5,54.5,36.56,15.64
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,13.76,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.91,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,9.64,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,22.2,12.38
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,34.77,23.5
2016,8,27,6,45,0.0,52.0,3.0,15.5,52.0,50.23,36.85
2016,8,27,7,0,0.0,68.0,3.0,16.0,68.0,65.73,50.06
2016,8,27,7,15,0.0,84.5,3.0,16.0,84.5,81.78,63.59
2016,8,27,7,30,0.0,101.0,3.0,16.0,101.0,97.88,76.96
2016,8,27,7,45,4.5,129.0,3.0,16.5,131.0,127.27,100.92
2016,8,27,8,0,9.0,157.0,3.0,17.0,161.0,157.28,124.99
2016,8,27,8,15,14.0,177.5,3.0,17.0,184.5,180.71,143.65
2016,8,27,8,30,19.0,198.0,3.0,17.0,208.0,204.69,162.59
2016,8,27,8,45,26.5,222.5,3.05,17.5,238.5,234.76,185.93
2016,8,27,9,0,34.0,247.0,3.1,18.0,269.0,269.71,212.77
2016,8,27,9,15,68.5,284.0,3.15,18.5,331.0,334.22,262.86
2016,8,27,9,30,103.0,321.0,3.2,19.0,393.0,401.67,314.13
2016,8,27,9,45,156.0,340.5,3.25,19.5,456.0,474.11,368.77
2016,8,27,10,0,209.0,360.0,3.3,20.0,519.0,544.46,420.8
2016,8,27,10,15,378.5,319.5,3.3,20.0,621.5,662.25,510.91
2016,8,27,10,30,548.0,279.0,3.3,20.0,724.0,789.11,604.56
2016,8,27,10,45,692.5,212.0,3.35,20.5,789.5,867.92,660.87
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,943.72,710.63
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,962.31,722.4
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,977.75,732.61
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.5,987.36,739.01
2016,8,27,12,0,852.0,145.0,3.6,21.0,898.0,987.57,739.27
2016,8,27,12,15,851.5,144.5,3.65,21.0,896.5,987.11,739.28
2016,8,27,12,30,851.0,144.0,3.7,21.0,895.0,983.3,737.17
2016,8,27,12,45,844.0,146.0,3.75,21.0,884.0,978.43,734.48
2016,8,27,13,0,837.0,148.0,3.8,21.0,873.0,964.36,725.66
2016,8,27,13,15,832.5,147.0,3.8,21.0,856.5,946.37,714.02
2016,8,27,13,30,828.0,146.0,3.8,21.0,840.0,925.35,700.39
2016,8,27,13,45,827.0,141.0,3.8,21.0,817.0,900.35,684.06
2016,8,27,14,0,826.0,136.0,3.8,21.0,794.0,872.38,665.7
2016,8,27,14,15,816.5,134.0,3.75,21.0,763.0,837.54,642.23
2016,8,27,14,30,807.0,132.0,3.7,21.0,732.0,800.51,617.15
2016,8,27,14,45,801.5,126.5,3.7,21.0,696.5,760.94,590.32
2016,8,27,15,0,796.0,121.0,3.7,21.0,661.0,719.3,561.75
2016,8,27,15,15,779.5,117.5,3.65,20.5,618.5,670.23,527.62
2016,8,27,15,30,763.0,114.0,3.6,20.0,576.0,620.42,491.13
2016,8,27,15,45,748.5,107.5,3.6,20.0,531.0,568.29,451.21
2016,8,27,16,0,734.0,101.0,3.6,20.0,486.0,516.1,410.14
2016,8,27,16,15,706.0,96.5,3.55,19.5,436.0,458.65,364.38
2016,8,27,16,30,678.0,92.0,3.5,19.0,386.0,402.79,318.45
2016,8,27,16,45,646.5,84.5,3.45,18.5,335.5,344.36,269.15
2016,8,27,17,0,615.0,77.0,3.4,18.0,285.0,288.54,220.62
2016,8,27,17,15,561.5,69.5,3.4,17.5,234.0,229.45,169.1
2016,8,27,17,30,508.0,62.0,3.4,17.0,183.0,176.05,122.35
2016,8,27,17,45,433.0,51.0,3.45,17.0,136.0,121.67,76.89
2016,8,27,18,0,358.0,40.0,3.5,17.0,89.0,76.08,41.68
2016,8,27,18,15,236.5,26.0,3.5,16.5,52.5,34.21,12.86
2016,8,27,18,30,115.0,12.0,3.5,16.0,16.0,11.8,0.0
2016,8,27,18,45,57.5,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,11.0,2.05,14.5,17.5,10.81,0.0
2016,8,28,6,0,208.0,22.0,2.1,15.0,35.0,24.19,3.36
2016,8,28,6,15,317.5,34.5,2.0,15.0,77.0,59.92,30.76
2016,8,28,6,30,427.0,47.0,1.9,15.0,119.0,108.06,65.79
2016,8,28,6,45,213.5,56.5,1.85,15.5,92.5,99.97,70.04
2016,8,28,7,0,0.0,66.0,1.8,16.0,66.0,63.8,48.37
2016,8,28,7,15,0.0,81.5,1.75,16.0,81.5,78.87,61.14
2016,8,28,7,30,0.0,97.0,1.7,16.0,97.0,93.99,73.66
2016,8,28,7,45,12.0,133.0,1.7,16.5,139.0,134.46,106.7
2016,8,28,8,0,24.0,169.0,1.7,17.0,181.0,176.47,140.36
2016,8,28,8,15,61.0,202.5,1.75,17.5,235.5,233.7,185.84
2016,8,28,8,30,98.0,236.0,1.8,18.0,290.0,292.67,231.87
2016,8,28,8,45,122.5,260.0,1.9,18.5,333.5,341.68,269.26
2016,8,28,9,0,147.0,284.0,2.0,19.0,377.0,389.16,304.93
2016,8,28,9,15,503.5,193.5,2.1,19.0,540.5,570.68,448.76
2016,8,28,9,30,860.0,103.0,2.2,19.0,704.0,767.44,593.78
2016,8,28,9,45,865.0,107.5,2.35,19.5,738.0,808.0,619.17
2016,8,28,10,0,870.0,112.0,2.5,20.0,772.0,846.16,644.07
2016,8,28,10,15,878.0,113.5,2.6,20.0,801.5,881.19,667.54
2016,8,28,10,30,886.0,115.0,2.7,20.0,831.0,913.63,689.22
2016,8,28,10,45,892.5,115.5,2.85,20.5,853.0,940.89,706.45
2016,8,28,11,0,899.0,116.0,3.0,21.0,875.0,965.15,721.67
2016,8,28,11,15,902.5,116.5,3.1,21.0,889.5,983.43,733.94
2016,8,28,11,30,906.0,117.0,3.2,21.0,904.0,998.36,744.12
2016,8,28,11,45,908.0,116.5,3.35,21.5,911.0,1007.35,749.43
2016,8,28,12,0,910.0,116.0,3.5,22.0,918.0,1012.83,752.53
2016,8,28,12,15,910.0,116.0,3.55,22.0,916.5,1013.34,753.17
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,1010.27,751.6
2016,8,28,12,45,920.5,108.0,3.7,22.0,909.0,1005.35,749.29
2016,8,28,13,0,931.0,100.0,3.8,22.0,903.0,996.63,744.55
2016,8,28,13,15,927.0,99.5,3.8,22.0,886.0,978.41,732.86
2016,8,28,13,30,923.0,99.0,3.8,22.0,869.0,956.83,719.04
2016,8,28,13,45,918.0,97.5,3.8,22.0,844.5,930.05,701.73
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,900.21,682.32
2016,8,28,14,15,905.0,95.0,3.7,21.5,788.5,865.46,660.22
2016,8,28,14,30,897.0,94.0,3.6,21.0,757.0,828.16,636.18
2016,8,28,14,45,886.0,92.0,3.55,21.0,719.0,785.14,606.93
2016,8,28,15,0,875.0,90.0,3.5,21.0,681.0,740.22,576.09
2016,8,28,15,15,860.5,87.5,3.45,20.5,638.0,690.68,542.6
2016,8,28,15,30,846.0,85.0,3.4,20.0,595.0,640.04,506.43
2016,8,28,15,45,827.0,82.5,3.35,20.0,547.0,587.29,465.75
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,532.7,422.61
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.0,473.75,375.61
2016,8,28,16,30,756.0,73.0,3.2,19.0,397.0,416.03,327.99
2016,8,28,16,45,719.0,69.0,3.15,19.0,344.5,355.03,275.8
2016,8,28,17,0,682.0,65.0,3.1,19.0,292.0,297.11,224.87
2016,8,28,17,15,629.5,59.0,3.1,18.5,240.0,235.86,171.31
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,180.45,122.58
2016,8,28,17,45,492.0,45.0,3.1,17.5,139.0,123.67,75.67
2016,8,28,18,0,407.0,37.0,3.1,17.0,90.0,76.81,40.25
2016,8,28,18,15,270.5,24.5,3.1,16.5,53.0,33.15,10.68
2016,8,28,18,30,134.0,12.0,3.1,16.0,16.0,11.8,0.0
2016,8,28,18,45,67.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,96.5,11.0,3.65,13.5,17.0,10.81,0.0
2016,8,29,6,0,193.0,22.0,3.8,14.0,34.0,23.64,1.87
2016,8,29,6,15,307.0,34.5,3.8,14.5,75.0,58.8,30.22
2016,8,29,6,30,421.0,47.0,3.8,15.0,116.0,106.86,65.04
2016,8,29,6,45,210.5,51.0,3.8,15.5,85.5,93.8,65.05
