Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,53.15,39.41
2016,8,29,7,15,0.0,68.5,3.75,16.0,68.5,66.23,50.54
2016,8,29,7,30,0.0,82.0,3.7,16.0,82.0,79.36,61.5
2016,8,29,7,45,0.0,91.0,3.7,16.5,91.0,88.12,68.52
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,96.9,75.44
2016,8,29,8,15,6.0,143.0,3.7,17.0,146.5,142.35,112.61
2016,8,29,8,30,12.0,186.0,3.7,17.0,193.0,188.73,149.93
2016,8,29,8,45,85.0,234.0,3.75,17.5,287.0,287.27,229.27
2016,8,29,9,0,158.0,282.0,3.8,18.0,381.0,394.66,313.38
2016,8,29,9,15,250.5,287.5,3.8,18.5,456.5,479.53,379.05
2016,8,29,9,30,343.0,293.0,3.8,19.0,532.0,566.58,445.05
2016,8,29,9,45,621.5,191.5,3.85,19.5,651.0,706.03,553.75
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,847.19,653.95
2016,8,29,10,15,693.5,193.0,3.95,20.0,729.5,811.45,626.82
2016,8,29,10,30,487.0,296.0,4.0,20.0,689.0,751.85,578.59
2016,8,29,10,45,707.0,194.0,4.05,20.5,781.0,861.25,660.3
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,964.92,729.65
2016,8,29,11,15,930.5,92.5,4.15,21.0,888.0,983.58,741.33
2016,8,29,11,30,934.0,93.0,4.2,21.0,903.0,998.78,751.39
2016,8,29,11,45,937.0,92.5,4.3,21.5,910.0,1008.89,756.98
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,1015.39,760.26
2016,8,29,12,15,940.0,92.0,4.5,22.0,916.0,1015.83,761.17
2016,8,29,12,30,940.0,92.0,4.6,22.0,915.0,1012.59,760.01
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.5,997.55,751.38
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,979.24,740.55
2016,8,29,13,15,897.0,111.5,5.0,22.0,869.0,961.38,729.65
2016,8,29,13,30,893.0,111.0,5.1,22.0,852.0,940.28,716.48
2016,8,29,13,45,891.5,107.0,5.25,22.0,829.0,914.59,700.39
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,885.76,681.97
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,851.08,659.98
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,813.93,635.96
2016,8,29,14,45,867.5,96.5,5.55,21.0,707.0,773.55,608.07
2016,8,29,15,0,861.0,93.0,5.6,21.0,671.0,730.99,578.3
2016,8,29,15,15,846.0,90.5,5.6,20.5,628.0,681.64,543.99
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,633.06,508.03
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,579.45,465.76
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,525.48,422.1
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,466.99,374.37
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,409.76,326.13
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,349.37,273.45
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,291.92,222.08
2016,8,29,17,15,622.0,58.5,5.5,18.5,234.5,231.26,168.32
2016,8,29,17,30,568.0,53.0,5.4,18.0,183.0,176.6,119.87
2016,8,29,17,45,479.5,44.5,5.35,17.5,134.5,119.56,72.78
2016,8,29,18,0,391.0,36.0,5.3,17.0,86.0,72.88,37.73
2016,8,29,18,15,195.5,25.0,5.2,16.5,50.0,29.37,8.59
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,7.37,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,14.48,0.0
2016,8,30,6,15,0.0,33.5,4.55,16.0,33.5,32.19,20.04
2016,8,30,6,30,0.0,52.0,4.6,16.0,52.0,50.07,35.97
2016,8,30,6,45,6.5,72.0,4.65,16.5,73.5,70.82,53.58
2016,8,30,7,0,13.0,92.0,4.7,17.0,95.0,92.44,71.76
2016,8,30,7,15,19.0,112.0,4.65,17.5,118.0,114.73,90.27
2016,8,30,7,30,25.0,132.0,4.6,18.0,141.0,139.16,110.28
2016,8,30,7,45,127.0,158.5,4.6,18.5,215.0,213.31,170.24
2016,8,30,8,0,229.0,185.0,4.6,19.0,289.0,299.61,239.75
2016,8,30,8,15,532.0,129.5,4.55,19.0,408.5,423.81,340.96
2016,8,30,8,30,835.0,74.0,4.5,19.0,528.0,569.11,457.53
2016,8,30,8,45,854.0,75.5,4.5,19.5,574.5,622.83,498.54
2016,8,30,9,0,873.0,77.0,4.5,20.0,621.0,676.18,537.76
2016,8,30,9,15,885.5,78.5,4.5,20.0,662.0,724.17,571.69
2016,8,30,9,30,898.0,80.0,4.5,20.0,703.0,770.64,604.11
2016,8,30,9,45,908.5,81.0,4.55,20.5,739.0,813.22,632.44
2016,8,30,10,0,919.0,82.0,4.6,21.0,775.0,853.63,658.92
2016,8,30,10,15,925.5,83.0,4.6,21.0,804.0,888.2,682.03
2016,8,30,10,30,932.0,84.0,4.6,21.0,833.0,919.94,703.09
2016,8,30,10,45,938.5,83.5,4.7,21.5,855.0,947.07,720.25
2016,8,30,11,0,945.0,83.0,4.8,22.0,877.0,971.02,735.24
2016,8,30,11,15,947.5,83.5,4.8,22.0,891.0,988.95,746.82
2016,8,30,11,30,950.0,84.0,4.8,22.0,905.0,1003.33,756.09
2016,8,30,11,45,952.5,83.5,4.8,22.0,911.5,1013.01,762.3
2016,8,30,12,0,955.0,83.0,4.8,22.0,918.0,1019.01,766.15
2016,8,30,12,15,954.5,83.0,4.8,22.0,916.5,1018.89,766.02
2016,8,30,12,30,954.0,83.0,4.8,22.0,915.0,1015.04,763.53
2016,8,30,12,45,949.0,84.5,4.85,22.0,904.5,1004.74,757.23
2016,8,30,13,0,944.0,86.0,4.9,22.0,894.0,990.87,748.62
2016,8,30,13,15,940.0,85.5,4.9,22.0,876.5,972.29,736.48
2016,8,30,13,30,936.0,85.0,4.9,22.0,859.0,950.31,722.09
2016,8,30,13,45,931.5,83.5,4.95,22.0,834.5,923.52,704.75
2016,8,30,14,0,927.0,82.0,5.0,22.0,810.0,893.59,685.18
2016,8,30,14,15,919.5,81.0,5.0,22.0,778.5,858.72,661.72
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,821.21,636.28
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,778.3,606.75
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,733.37,575.49
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,684.8,542.24
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,634.99,506.39
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,580.5,463.73
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,525.76,419.71
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,467.35,372.18
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,410.47,324.3
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,349.77,272.04
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,292.01,220.8
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,231.14,166.66
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,175.7,117.36
2016,8,30,17,45,516.5,39.0,4.8,18.0,132.5,118.07,69.63
2016,8,30,18,0,429.0,32.0,4.8,18.0,84.0,71.1,34.63
2016,8,30,18,15,214.5,22.5,4.7,17.5,48.5,27.14,5.41
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,17.0,9.34,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,34.0,21.74,0.0
2016,8,31,6,15,380.0,28.5,4.7,15.5,76.5,58.28,26.79
2016,8,31,6,30,503.0,38.0,4.8,16.0,119.0,108.72,62.68
2016,8,31,6,45,573.0,44.5,4.95,16.5,169.0,160.54,105.79
2016,8,31,7,0,643.0,51.0,5.1,17.0,219.0,219.77,157.61
2016,8,31,7,15,688.5,55.5,5.15,17.0,271.5,276.84,209.59
2016,8,31,7,30,734.0,60.0,5.2,17.0,324.0,338.34,264.9
2016,8,31,7,45,764.0,64.0,5.3,17.5,376.0,396.78,316.42
2016,8,31,8,0,794.0,68.0,5.4,18.0,428.0,457.25,368.1
2016,8,31,8,15,817.0,71.0,5.4,18.0,478.0,514.64,416.48
2016,8,31,8,30,840.0,74.0,5.4,18.0,528.0,571.36,463.03
2016,8,31,8,45,855.5,76.5,5.45,18.5,573.5,624.15,504.48
2016,8,31,9,0,871.0,79.0,5.5,19.0,619.0,676.24,543.69
2016,8,31,9,15,571.5,193.5,5.5,19.0,557.5,618.84,494.46
2016,8,31,9,30,272.0,308.0,5.5,19.0,496.0,528.13,417.73
2016,8,31,9,45,590.0,198.5,5.55,19.5,633.5,687.34,545.79
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,851.12,666.16
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,885.75,688.98
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,917.6,710.34
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,944.23,726.49
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,967.64,740.31
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,985.75,751.89
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,1000.38,761.14
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,1009.94,766.99
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,1015.85,770.47
2016,8,31,12,15,940.5,94.0,5.15,21.0,912.0,1015.65,769.89
2016,8,31,12,30,940.0,94.0,5.1,21.0,910.0,1011.76,766.96
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,1000.11,759.23
2016,8,31,13,0,926.0,98.0,5.1,21.0,888.0,984.96,749.24
2016,8,31,13,15,921.5,97.5,5.1,21.0,870.5,966.1,736.8
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,943.92,722.12
2016,8,31,13,45,913.0,94.5,5.15,21.0,828.5,916.86,704.4
2016,8,31,14,0,909.0,92.0,5.2,21.0,804.0,886.71,684.45
2016,8,31,14,15,900.5,91.0,5.25,21.0,772.0,851.44,660.76
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,813.68,635.11
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,771.5,606.01
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,727.25,575.07
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,677.77,540.72
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,627.24,503.4
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,573.18,460.68
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,519.92,417.4
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,461.15,369.2
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,403.68,320.52
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,342.83,267.3
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,284.93,215.37
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,224.7,161.83
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,169.8,113.2
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,113.04,66.7
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,66.84,32.52
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,19.56,0.26
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,6.39,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,12.54,0.0
2016,9,1,6,15,0.0,30.5,4.35,15.0,30.5,29.36,17.6
2016,9,1,6,30,0.0,48.0,4.4,15.0,48.0,46.27,32.87
2016,9,1,6,45,1.5,68.0,4.45,15.5,68.5,66.0,49.9
2016,9,1,7,0,3.0,88.0,4.5,16.0,89.0,86.03,66.94
2016,9,1,7,15,9.0,107.0,4.4,16.5,110.5,106.73,84.15
2016,9,1,7,30,15.0,126.0,4.3,17.0,132.0,128.17,101.7
2016,9,1,7,45,11.5,139.5,4.25,17.5,144.5,140.8,111.79
2016,9,1,8,0,8.0,153.0,4.2,18.0,157.0,153.05,121.3
2016,9,1,8,15,58.5,193.0,4.1,18.0,224.5,223.02,178.12
2016,9,1,8,30,109.0,233.0,4.0,18.0,292.0,296.32,236.8
2016,9,1,8,45,58.5,215.0,3.95,18.5,247.0,251.31,199.41
2016,9,1,9,0,8.0,197.0,3.9,19.0,202.0,198.13,155.3
2016,9,1,9,15,11.0,214.5,3.9,19.0,221.5,218.06,170.89
2016,9,1,9,30,14.0,232.0,3.9,19.0,241.0,238.26,186.46
2016,9,1,9,45,75.0,293.5,3.9,19.5,349.0,355.28,278.32
2016,9,1,10,0,136.0,355.0,3.9,20.0,457.0,479.07,372.07
2016,9,1,10,15,324.5,319.5,4.0,20.0,575.5,615.22,478.06
2016,9,1,10,30,513.0,284.0,4.1,20.0,694.0,761.58,588.17
2016,9,1,10,45,725.5,190.5,4.2,20.0,787.0,872.49,670.41
2016,9,1,11,0,938.0,97.0,4.3,20.0,880.0,977.31,742.35
2016,9,1,11,15,941.0,97.5,4.45,20.0,894.0,995.47,754.41
2016,9,1,11,30,944.0,98.0,4.6,20.0,908.0,1010.11,765.22
2016,9,1,11,45,941.0,100.5,4.8,20.5,913.0,1017.49,770.12
2016,9,1,12,0,938.0,103.0,5.0,21.0,918.0,1021.16,772.59
2016,9,1,12,15,937.0,103.0,5.1,20.5,916.0,1020.4,774.38
2016,9,1,12,30,936.0,103.0,5.2,20.0,914.0,1015.95,773.78
2016,9,1,12,45,933.0,103.0,5.3,20.0,904.0,1005.94,767.92
2016,9,1,13,0,930.0,103.0,5.4,20.0,894.0,992.37,759.68
2016,9,1,13,15,926.0,102.5,5.25,20.0,876.0,973.83,746.29
2016,9,1,13,30,922.0,102.0,5.1,20.0,858.0,951.94,730.7
2016,9,1,13,45,917.0,100.0,5.0,20.0,833.0,924.33,711.54
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,893.65,690.29
2016,9,1,14,15,903.5,96.5,4.9,19.5,776.0,857.69,667.22
2016,9,1,14,30,895.0,95.0,4.9,19.0,744.0,819.22,642.12
2016,9,1,14,45,883.5,93.5,4.9,19.0,705.5,776.16,612.16
2016,9,1,15,0,872.0,92.0,4.9,19.0,667.0,731.25,580.57
2016,9,1,15,15,670.0,146.5,5.0,19.0,571.0,617.04,493.55
2016,9,1,15,30,468.0,201.0,5.1,19.0,475.0,510.85,409.04
2016,9,1,15,45,630.5,142.0,5.2,19.0,478.0,524.78,422.17
2016,9,1,16,0,793.0,83.0,5.3,19.0,481.0,518.34,417.34
2016,9,1,16,15,764.5,79.5,5.3,18.5,429.5,458.95,368.46
2016,9,1,16,30,736.0,76.0,5.3,18.0,378.0,401.1,319.44
2016,9,1,16,45,690.0,72.0,5.3,17.5,324.5,337.85,264.83
2016,9,1,17,0,644.0,68.0,5.3,17.0,271.0,278.83,212.53
2016,9,1,17,15,584.5,61.5,5.25,16.5,219.5,218.22,158.8
2016,9,1,17,30,525.0,55.0,5.2,16.0,168.0,164.02,111.0
2016,9,1,17,45,421.5,46.0,5.2,16.0,120.0,107.66,65.33
2016,9,1,18,0,318.0,37.0,5.2,16.0,72.0,63.54,32.94
2016,9,1,18,15,159.0,18.5,5.15,15.5,36.0,20.07,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,9.5,4.25,14.5,13.0,9.34,0.0
2016,9,2,6,0,139.0,19.0,4.4,15.0,26.0,18.68,0.0
2016,9,2,6,15,258.0,32.0,4.4,15.0,64.5,51.54,25.64
2016,9,2,6,30,377.0,45.0,4.4,15.0,103.0,97.46,58.89
2016,9,2,6,45,452.0,54.5,4.45,15.5,151.0,145.33,98.08
2016,9,2,7,0,527.0,64.0,4.5,16.0,199.0,201.84,146.67
2016,9,2,7,15,578.0,70.5,4.4,16.5,249.5,256.14,194.95
2016,9,2,7,30,629.0,77.0,4.3,17.0,300.0,315.63,247.07
2016,9,2,7,45,666.5,81.5,4.25,17.5,351.0,372.17,296.0
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,431.71,345.94
2016,9,2,8,15,730.0,90.0,4.15,18.0,450.5,487.04,391.89
2016,9,2,8,30,756.0,94.0,4.1,18.0,499.0,543.6,437.52
2016,9,2,8,45,777.0,96.5,4.05,18.5,544.5,596.23,478.04
2016,9,2,9,0,798.0,99.0,4.0,19.0,590.0,648.83,517.35
2016,9,2,9,15,812.5,101.5,4.05,19.5,630.5,696.43,551.02
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,742.86,582.64
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,785.25,610.89
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,829.61,640.21
2016,9,2,10,15,696.0,188.0,4.3,21.0,720.0,806.18,622.64
2016,9,2,10,30,513.0,283.0,4.4,21.0,691.0,760.17,584.98
2016,9,2,10,45,515.0,293.0,4.5,21.5,712.5,785.21,601.89
2016,9,2,11,0,517.0,303.0,4.6,22.0,734.0,808.34,616.91
2016,9,2,11,15,502.0,315.0,4.6,22.0,738.5,815.52,620.94
2016,9,2,11,30,487.0,327.0,4.6,22.0,743.0,820.22,623.34
2016,9,2,11,45,699.0,213.5,4.6,22.0,816.0,912.27,693.15
2016,9,2,12,0,911.0,100.0,4.6,22.0,889.0,990.44,746.12
2016,9,2,12,15,911.0,100.0,4.6,22.0,887.5,990.57,745.64
2016,9,2,12,30,911.0,100.0,4.6,22.0,886.0,987.11,743.41
2016,9,2,12,45,893.5,108.5,4.65,22.5,872.0,972.4,732.62
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,954.5,719.82
2016,9,2,13,15,872.0,116.0,4.8,22.5,841.0,936.19,710.04
2016,9,2,13,30,868.0,115.0,4.9,22.0,824.0,914.71,698.0
2016,9,2,13,45,864.5,112.0,5.05,22.0,800.0,888.52,681.52
2016,9,2,14,0,861.0,109.0,5.2,22.0,776.0,859.39,662.82
2016,9,2,14,15,852.0,107.5,5.4,21.5,745.0,824.46,641.29
2016,9,2,14,30,843.0,106.0,5.6,21.0,714.0,787.22,617.66
2016,9,2,14,45,833.5,103.0,5.8,21.0,677.0,748.88,591.6
2016,9,2,15,0,824.0,100.0,6.0,21.0,640.0,705.38,561.27
2016,9,2,15,15,808.0,97.5,6.05,20.5,597.5,656.38,526.42
2016,9,2,15,30,792.0,95.0,6.1,20.0,555.0,606.56,488.63
2016,9,2,15,45,773.0,91.0,6.15,20.0,508.5,552.88,445.88
2016,9,2,16,0,754.0,87.0,6.2,20.0,462.0,499.23,402.05
2016,9,2,16,15,724.5,83.0,6.15,19.5,412.0,440.85,353.83
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,384.2,305.62
2016,9,2,16,45,654.0,74.0,6.05,18.5,311.0,324.2,253.54
2016,9,2,17,0,613.0,69.0,6.0,18.0,260.0,267.86,203.44
2016,9,2,17,15,551.0,62.0,5.9,17.5,209.0,208.04,150.67
2016,9,2,17,30,489.0,55.0,5.8,17.0,158.0,154.97,104.27
2016,9,2,17,45,388.0,45.0,5.75,16.5,112.0,100.45,60.58
2016,9,2,18,0,287.0,35.0,5.7,16.0,66.0,57.9,29.43
2016,9,2,18,15,143.5,17.5,5.65,15.5,33.0,18.07,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.0,9.0,5.7,14.0,12.0,8.85,0.0
2016,9,3,6,0,122.0,18.0,5.8,14.0,24.0,17.33,0.0
2016,9,3,6,15,240.5,32.5,5.8,14.0,63.0,49.98,24.93
2016,9,3,6,30,359.0,47.0,5.8,14.0,102.0,96.68,59.2
2016,9,3,6,45,429.5,58.5,5.8,14.5,149.5,144.55,98.7
2016,9,3,7,0,500.0,70.0,5.8,15.0,197.0,200.57,147.17
2016,9,3,7,15,325.0,104.5,5.7,15.5,194.5,209.4,163.09
2016,9,3,7,30,150.0,139.0,5.6,16.0,192.0,194.69,155.71
2016,9,3,7,45,175.0,161.0,5.5,16.5,232.0,236.35,190.43
2016,9,3,8,0,200.0,183.0,5.4,17.0,272.0,280.58,226.66
2016,9,3,8,15,217.0,204.0,5.35,17.0,311.5,321.94,260.44
2016,9,3,8,30,234.0,225.0,5.3,17.0,351.0,368.66,297.92
2016,9,3,8,45,231.0,250.0,5.25,17.5,383.0,400.21,321.95
2016,9,3,9,0,228.0,275.0,5.2,18.0,415.0,435.0,347.93
2016,9,3,9,15,262.0,287.0,5.15,18.0,458.5,487.37,388.56
2016,9,3,9,30,296.0,299.0,5.1,18.0,502.0,536.9,426.53
2016,9,3,9,45,309.0,313.5,5.1,18.5,534.5,574.11,453.44
2016,9,3,10,0,322.0,328.0,5.1,19.0,567.0,611.25,479.95
2016,9,3,10,15,609.0,215.0,5.15,19.0,689.5,759.08,597.6
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,903.33,702.2
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,928.89,719.37
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,951.25,735.03
2016,9,3,11,15,904.5,107.0,5.5,19.0,867.0,968.77,747.39
2016,9,3,11,30,907.0,108.0,5.6,19.0,881.0,982.89,757.49
2016,9,3,11,45,907.0,109.0,5.7,19.0,886.5,991.13,763.6
2016,9,3,12,0,907.0,110.0,5.8,19.0,892.0,995.8,767.36
2016,9,3,12,15,906.5,110.0,5.9,19.0,890.0,995.36,767.67
2016,9,3,12,30,906.0,110.0,6.0,19.0,888.0,991.36,765.61
2016,9,3,12,45,594.0,254.0,6.1,19.0,762.0,847.72,661.74
2016,9,3,13,0,282.0,398.0,6.2,19.0,636.0,688.09,535.03
2016,9,3,13,15,355.5,362.0,6.2,19.0,656.0,713.16,557.23
2016,9,3,13,30,429.0,326.0,6.2,19.0,676.0,741.31,580.74
2016,9,3,13,45,447.0,307.5,6.25,19.0,661.5,727.2,571.57
2016,9,3,14,0,465.0,289.0,6.3,19.0,647.0,710.51,560.57
2016,9,3,14,15,506.5,260.0,6.3,18.5,635.5,699.68,555.53
2016,9,3,14,30,548.0,231.0,6.3,18.0,624.0,684.46,546.96
2016,9,3,14,45,690.0,167.0,6.3,18.0,634.5,707.07,568.16
2016,9,3,15,0,832.0,103.0,6.3,18.0,645.0,712.08,574.2
2016,9,3,15,15,816.0,100.5,6.35,17.5,602.0,662.69,538.15
2016,9,3,15,30,800.0,98.0,6.4,17.0,559.0,612.46,499.46
2016,9,3,15,45,777.5,95.0,6.5,17.0,511.5,557.36,455.02
2016,9,3,16,0,755.0,92.0,6.6,17.0,464.0,502.63,409.71
2016,9,3,16,15,725.0,87.5,6.65,16.5,413.5,443.61,360.38
2016,9,3,16,30,695.0,83.0,6.7,16.0,363.0,386.12,310.84
2016,9,3,16,45,642.5,79.5,6.8,16.0,309.5,323.43,255.53
2016,9,3,17,0,590.0,76.0,6.9,16.0,256.0,265.68,203.62
2016,9,3,17,15,525.0,68.0,6.8,15.5,205.5,205.52,150.33
2016,9,3,17,30,460.0,60.0,6.7,15.0,155.0,152.5,103.94
2016,9,3,17,45,348.0,49.0,6.6,15.0,108.5,96.78,59.48
2016,9,3,18,0,236.0,38.0,6.5,15.0,62.0,55.15,28.91
2016,9,3,18,15,118.0,19.0,6.55,14.5,31.0,18.25,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.5,6.75,13.5,9.5,8.36,0.0
2016,9,4,6,0,58.0,17.0,6.8,14.0,19.0,15.99,0.0
2016,9,4,6,15,157.5,36.0,6.75,14.0,56.0,46.82,25.11
2016,9,4,6,30,257.0,55.0,6.7,14.0,93.0,89.65,57.69
2016,9,4,6,45,337.5,69.0,6.65,14.5,140.5,135.76,94.96
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,191.23,142.01
2016,9,4,7,15,474.5,93.5,6.45,15.0,239.0,244.82,189.52
2016,9,4,7,30,531.0,104.0,6.3,15.0,290.0,304.39,242.06
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.5,363.38,293.2
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,425.58,345.92
2016,9,4,8,15,665.5,119.0,5.95,16.0,444.5,482.19,393.55
2016,9,4,8,30,696.0,125.0,5.8,16.0,494.0,540.51,441.33
2016,9,4,8,45,728.5,125.5,5.65,16.5,542.0,595.7,484.72
2016,9,4,9,0,761.0,126.0,5.5,17.0,590.0,651.99,527.71
2016,9,4,9,15,777.5,129.0,5.45,17.5,631.0,698.83,562.51
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,745.97,595.46
2016,9,4,9,45,838.5,118.5,5.35,18.5,715.5,796.69,630.25
2016,9,4,10,0,883.0,105.0,5.3,19.0,759.0,843.82,661.8
2016,9,4,10,15,890.5,106.5,5.25,19.0,788.0,878.46,685.24
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,910.42,706.68
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.5,936.87,723.04
2016,9,4,11,0,906.0,112.0,5.2,20.0,860.0,960.14,737.14
2016,9,4,11,15,909.5,112.5,5.25,20.0,874.0,978.07,749.34
2016,9,4,11,30,913.0,113.0,5.3,20.0,888.0,992.6,759.3
2016,9,4,11,45,913.5,113.5,5.4,20.0,894.0,1000.76,765.34
2016,9,4,12,0,914.0,114.0,5.5,20.0,900.0,1005.33,769.06
2016,9,4,12,15,913.5,114.0,5.6,20.0,898.0,1004.81,769.37
2016,9,4,12,30,913.0,114.0,5.7,20.0,896.0,1000.69,767.33
2016,9,4,12,45,918.5,109.0,5.8,20.0,888.0,993.4,763.18
2016,9,4,13,0,924.0,104.0,5.9,20.0,880.0,982.4,756.54
2016,9,4,13,15,920.0,103.5,5.95,20.0,862.0,963.72,744.25
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,941.69,729.67
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,912.57,710.29
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,880.62,688.79
2016,9,4,14,15,889.0,101.5,6.2,20.0,760.0,844.45,663.63
2016,9,4,14,30,880.0,100.0,6.2,20.0,728.0,805.85,636.58
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.5,761.8,605.46
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,718.74,574.79
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,668.15,538.08
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,616.73,498.47
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,560.18,453.12
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,504.05,406.97
2016,9,4,16,15,741.5,83.0,6.05,18.5,413.0,444.31,357.38
2016,9,4,16,30,711.0,79.0,6.0,18.0,362.0,386.44,307.84
2016,9,4,16,45,661.5,75.0,5.95,17.5,308.5,323.62,253.21
2016,9,4,17,0,612.0,71.0,5.9,17.0,255.0,265.41,201.44
2016,9,4,17,15,546.5,63.5,5.8,16.5,203.5,204.58,147.76
2016,9,4,17,30,481.0,56.0,5.7,16.0,152.0,150.95,101.03
2016,9,4,17,45,366.0,45.5,5.65,15.5,105.5,95.23,57.13
2016,9,4,18,0,251.0,35.0,5.6,15.0,59.0,52.54,25.92
2016,9,4,18,15,125.5,17.5,5.45,14.5,29.5,16.53,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,2.2,13.5,11.0,7.86,0.0
2016,9,5,6,0,123.0,16.0,2.2,14.0,22.0,15.34,0.0
2016,9,5,6,15,248.0,30.0,2.15,14.0,60.5,48.28,22.87
2016,9,5,6,30,373.0,44.0,2.1,14.0,99.0,95.06,57.02
2016,9,5,6,45,454.0,53.5,2.1,14.5,147.0,143.67,96.44
2016,9,5,7,0,535.0,63.0,2.1,15.0,195.0,201.65,145.82
2016,9,5,7,15,587.5,69.5,2.0,15.5,246.5,256.76,194.46
2016,9,5,7,30,640.0,76.0,1.9,16.0,298.0,317.22,246.85
2016,9,5,7,45,679.0,81.0,1.8,16.5,350.0,375.44,296.33
2016,9,5,8,0,718.0,86.0,1.7,17.0,402.0,436.79,346.56
2016,9,5,8,15,744.5,89.5,1.6,17.5,451.0,492.45,390.62
2016,9,5,8,30,771.0,93.0,1.5,18.0,500.0,549.41,433.9
2016,9,5,8,45,793.0,95.5,1.4,18.5,546.5,603.28,473.16
2016,9,5,9,0,815.0,98.0,1.3,19.0,593.0,657.15,510.86
2016,9,5,9,15,830.0,100.5,1.3,19.0,634.0,705.71,544.22
2016,9,5,9,30,845.0,103.0,1.3,19.0,675.0,753.08,575.53
2016,9,5,9,45,866.0,99.5,1.3,19.5,713.0,794.03,600.85
2016,9,5,10,0,887.0,96.0,1.3,20.0,751.0,836.61,626.91
2016,9,5,10,15,894.5,97.5,1.4,20.5,779.5,871.3,648.64
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,903.3,668.52
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,929.69,685.32
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,952.92,700.07
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,970.85,712.76
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,985.35,723.36
2016,9,5,11,45,917.5,104.5,2.25,22.5,884.5,993.58,728.57
2016,9,5,12,0,917.0,106.0,2.4,23.0,890.0,998.2,731.54
2016,9,5,12,15,916.5,105.5,2.6,23.0,888.0,997.07,732.76
2016,9,5,12,30,916.0,105.0,2.8,23.0,886.0,992.32,731.66
2016,9,5,12,45,900.5,112.5,3.05,23.0,872.5,978.26,724.8
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,960.94,715.68
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.5,941.79,704.84
2016,9,5,13,30,876.0,118.0,3.7,23.0,824.0,919.46,691.72
2016,9,5,13,45,868.0,117.5,3.9,23.0,798.0,891.52,674.63
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,860.85,655.45
2016,9,5,14,15,850.0,115.0,4.25,22.5,740.0,828.21,635.68
2016,9,5,14,30,840.0,113.0,4.4,22.0,708.0,789.18,611.03
2016,9,5,14,45,827.0,110.5,4.55,22.0,670.0,745.34,581.69
2016,9,5,15,0,814.0,108.0,4.7,22.0,632.0,699.94,550.69
2016,9,5,15,15,796.5,105.0,4.7,21.5,588.5,649.69,514.73
2016,9,5,15,30,779.0,102.0,4.7,21.0,545.0,598.79,476.68
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.5,544.48,434.17
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,490.84,390.97
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,431.29,342.28
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,373.76,293.84
2016,9,5,16,45,632.0,77.5,4.35,19.5,297.5,313.22,241.88
2016,9,5,17,0,590.0,71.0,4.2,19.0,246.0,256.54,192.07
2016,9,5,17,15,525.0,63.0,4.1,18.5,195.5,196.8,140.17
2016,9,5,17,30,460.0,55.0,4.0,18.0,145.0,144.24,95.1
2016,9,5,17,45,355.5,43.0,3.95,17.5,100.0,90.06,52.72
2016,9,5,18,0,251.0,31.0,3.9,17.0,55.0,48.31,21.94
2016,9,5,18,15,125.5,15.5,3.9,16.5,27.5,16.78,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.0,7.5,1.9,13.5,10.5,7.37,0.0
2016,9,6,6,0,134.0,15.0,1.8,14.0,21.0,16.86,0.0
2016,9,6,6,15,263.5,28.0,1.6,14.5,59.0,47.29,21.22
2016,9,6,6,30,393.0,41.0,1.4,15.0,97.0,94.47,55.34
2016,9,6,6,45,475.5,49.5,1.25,15.5,146.0,143.46,94.77
2016,9,6,7,0,558.0,58.0,1.1,16.0,195.0,201.96,144.16
2016,9,6,7,15,610.0,64.0,0.95,16.5,246.5,257.64,192.7
2016,9,6,7,30,662.0,70.0,0.8,17.0,298.0,318.59,244.51
2016,9,6,7,45,699.5,74.5,0.7,17.5,349.5,376.75,292.78
2016,9,6,8,0,737.0,79.0,0.6,18.0,401.0,437.79,341.24
2016,9,6,8,15,763.0,82.5,0.7,18.5,450.5,494.28,385.74
2016,9,6,8,30,789.0,86.0,0.8,19.0,500.0,551.79,429.58
2016,9,6,8,45,808.0,88.5,0.9,20.0,546.0,604.55,467.77
2016,9,6,9,0,827.0,91.0,1.0,21.0,592.0,657.0,504.51
2016,9,6,9,15,841.5,93.5,1.1,21.5,633.0,703.06,535.35
2016,9,6,9,30,856.0,96.0,1.2,22.0,674.0,750.1,566.01
2016,9,6,9,45,865.0,98.5,1.3,22.5,709.0,791.25,592.27
2016,9,6,10,0,874.0,101.0,1.4,23.0,744.0,830.23,616.86
2016,9,6,10,15,882.0,102.5,1.45,23.5,772.5,864.91,637.81
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,896.95,656.9
2016,9,6,10,45,896.0,105.0,1.6,24.5,823.0,923.83,673.19
2016,9,6,11,0,902.0,106.0,1.7,25.0,845.0,947.63,687.53
2016,9,6,11,15,905.0,106.5,1.85,25.0,859.0,964.88,699.67
2016,9,6,11,30,908.0,107.0,2.0,25.0,873.0,978.72,709.77
2016,9,6,11,45,909.5,107.5,2.15,25.0,879.0,987.65,716.8
2016,9,6,12,0,911.0,108.0,2.3,25.0,885.0,993.01,721.67
2016,9,6,12,15,910.5,108.0,2.5,25.0,883.0,992.33,723.22
2016,9,6,12,30,910.0,108.0,2.7,25.0,881.0,988.05,722.48
2016,9,6,12,45,904.0,109.5,2.95,25.0,869.5,976.6,717.46
2016,9,6,13,0,898.0,111.0,3.2,25.0,858.0,961.73,710.09
2016,9,6,13,15,894.0,110.0,3.4,25.0,840.5,942.76,699.5
2016,9,6,13,30,890.0,109.0,3.6,25.0,823.0,920.54,686.64
2016,9,6,13,45,884.5,107.5,3.8,25.0,798.0,893.35,670.26
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,863.24,651.7
2016,9,6,14,15,870.0,104.5,4.1,24.5,741.0,827.51,629.79
2016,9,6,14,30,861.0,103.0,4.2,24.0,709.0,789.42,605.91
2016,9,6,14,45,850.0,100.0,4.3,24.0,671.0,746.1,576.78
2016,9,6,15,0,839.0,97.0,4.4,24.0,633.0,703.61,547.89
2016,9,6,15,15,822.5,94.0,4.35,24.0,589.0,652.99,511.35
2016,9,6,15,30,806.0,91.0,4.3,24.0,545.0,601.58,472.38
2016,9,6,15,45,786.5,87.0,4.25,24.0,497.5,546.89,429.96
2016,9,6,16,0,767.0,83.0,4.2,24.0,450.0,492.3,386.45
2016,9,6,16,15,736.5,79.0,4.1,23.5,399.0,432.92,338.62
2016,9,6,16,30,706.0,75.0,4.0,23.0,348.0,375.42,290.78
2016,9,6,16,45,666.0,69.0,3.9,22.5,296.5,314.51,239.02
2016,9,6,17,0,626.0,63.0,3.8,22.0,245.0,257.2,189.03
2016,9,6,17,15,561.0,56.0,3.65,21.0,194.0,196.66,137.09
2016,9,6,17,30,496.0,49.0,3.5,20.0,143.0,143.27,91.8
2016,9,6,17,45,393.5,38.5,3.4,19.5,98.0,89.09,49.76
2016,9,6,18,0,291.0,28.0,3.3,19.0,53.0,46.96,18.76
2016,9,6,18,15,145.5,14.0,3.3,18.5,26.5,15.02,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,133.0,14.0,1.3,17.0,19.0,15.72,0.0
2016,9,7,6,15,260.0,27.5,1.3,17.5,57.0,46.35,19.97
2016,9,7,6,30,387.0,41.0,1.3,18.0,95.0,93.36,53.93
2016,9,7,6,45,466.0,50.5,1.3,18.5,143.5,142.26,92.95
2016,9,7,7,0,545.0,60.0,1.3,19.0,192.0,200.28,141.56
2016,9,7,7,15,598.0,66.5,1.35,19.5,243.5,256.01,189.89
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,317.14,242.0
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,375.12,290.82
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,435.91,340.33
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,492.26,385.01
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,549.91,429.24
2016,9,7,8,45,794.5,95.5,1.9,23.0,542.5,602.8,467.72
2016,9,7,9,0,813.0,99.0,2.0,24.0,588.0,655.36,504.72
2016,9,7,9,15,828.0,101.5,1.95,24.5,629.0,703.76,536.82
2016,9,7,9,30,843.0,104.0,1.9,25.0,670.0,750.95,566.53
2016,9,7,9,45,857.5,104.0,1.9,26.0,706.0,790.22,589.47
2016,9,7,10,0,872.0,104.0,1.9,27.0,742.0,830.76,612.88
2016,9,7,10,15,879.5,105.5,1.85,27.5,771.0,864.9,632.37
2016,9,7,10,30,887.0,107.0,1.8,28.0,800.0,896.37,649.88
2016,9,7,10,45,892.0,108.5,1.8,28.5,821.0,922.74,664.48
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,946.01,677.07
2016,9,7,11,15,900.0,110.5,1.85,29.0,855.5,963.11,687.73
2016,9,7,11,30,903.0,111.0,1.9,29.0,869.0,976.81,696.42
2016,9,7,11,45,904.0,111.5,1.95,29.5,875.0,985.14,700.46
2016,9,7,12,0,905.0,112.0,2.0,30.0,881.0,989.92,702.43
2016,9,7,12,15,904.5,112.5,2.15,30.0,878.5,989.69,703.94
2016,9,7,12,30,904.0,113.0,2.3,30.0,876.0,985.89,703.27
2016,9,7,12,45,883.5,122.0,2.5,30.0,861.0,968.64,694.56
2016,9,7,13,0,863.0,131.0,2.7,30.0,846.0,948.3,683.79
2016,9,7,13,15,858.0,130.0,2.85,30.0,827.5,928.87,673.09
2016,9,7,13,30,853.0,129.0,3.0,30.0,809.0,911.34,663.52
2016,9,7,13,45,844.0,128.0,3.15,30.0,783.0,882.11,646.11
2016,9,7,14,0,835.0,127.0,3.3,30.0,757.0,850.25,626.81
2016,9,7,14,15,824.0,125.0,3.35,29.5,724.5,813.25,604.5
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,774.16,580.45
2016,9,7,14,45,797.5,121.0,3.5,29.0,653.5,729.84,551.46
2016,9,7,15,0,782.0,119.0,3.6,29.0,615.0,684.22,520.89
2016,9,7,15,15,762.5,115.5,3.6,28.5,571.0,633.38,485.25
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,583.07,448.97
2016,9,7,15,45,716.0,108.0,3.65,27.5,479.0,526.88,407.34
2016,9,7,16,0,689.0,104.0,3.7,27.0,431.0,471.67,365.12
2016,9,7,16,15,654.0,98.5,3.6,26.5,380.5,412.48,318.34
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,355.79,272.16
2016,9,7,16,45,569.0,86.0,3.45,25.5,278.5,295.06,221.88
2016,9,7,17,0,519.0,79.0,3.4,25.0,227.0,239.19,174.61
2016,9,7,17,15,449.5,68.5,3.2,24.0,177.5,180.32,125.62
2016,9,7,17,30,380.0,58.0,3.0,23.0,128.0,128.44,83.1
2016,9,7,17,45,276.0,43.5,2.85,22.0,85.5,77.53,44.73
2016,9,7,18,0,172.0,29.0,2.7,21.0,43.0,38.53,15.1
2016,9,7,18,15,86.0,14.5,2.5,20.5,21.5,14.69,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,12.69,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,40.7,18.37
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,82.73,50.36
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,128.97,87.12
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,184.81,133.73
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,239.5,181.03
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,298.93,231.81
2016,9,8,7,45,595.0,97.0,2.15,18.5,328.0,355.03,279.16
2016,9,8,8,0,638.0,103.0,2.1,19.0,379.0,414.83,328.05
2016,9,8,8,15,667.0,108.5,2.05,19.0,427.5,470.08,372.65
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,526.86,417.06
2016,9,8,8,45,721.5,117.0,2.0,19.5,522.0,580.01,456.88
2016,9,8,9,0,747.0,120.0,2.0,20.0,568.0,633.66,495.87
