Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,9,15,763.5,123.5,1.95,20.0,608.5,680.27,529.33
2016,9,8,9,30,780.0,127.0,1.9,20.0,649.0,727.15,561.09
2016,9,8,9,45,789.5,130.5,1.9,20.5,683.0,767.34,586.59
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,805.59,610.44
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.5,839.7,632.37
2016,9,8,10,30,817.0,138.0,1.9,21.0,774.0,871.43,652.6
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.5,898.47,668.86
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,922.76,683.28
2016,9,8,11,15,839.0,139.0,2.0,22.0,830.5,940.53,694.22
2016,9,8,11,30,843.0,140.0,2.0,22.0,844.0,955.11,703.21
2016,9,8,11,45,847.0,139.0,2.05,22.0,850.5,964.28,709.36
2016,9,8,12,0,851.0,138.0,2.1,22.0,857.0,970.09,713.5
2016,9,8,12,15,850.5,137.5,2.15,22.0,855.0,968.72,713.11
2016,9,8,12,30,850.0,137.0,2.2,22.0,853.0,963.94,710.68
2016,9,8,12,45,852.0,134.0,2.3,22.0,844.0,949.76,702.71
2016,9,8,13,0,854.0,131.0,2.4,22.0,835.0,938.06,696.49
2016,9,8,13,15,849.0,129.5,2.4,22.0,817.0,923.39,687.38
2016,9,8,13,30,844.0,128.0,2.4,22.0,799.0,900.21,672.66
2016,9,8,13,45,840.0,125.0,2.45,22.0,774.5,873.34,655.95
2016,9,8,14,0,836.0,122.0,2.5,22.0,750.0,843.62,637.24
2016,9,8,14,15,826.0,120.0,2.5,22.0,717.5,807.37,613.54
2016,9,8,14,30,816.0,118.0,2.5,22.0,685.0,768.96,588.2
2016,9,8,14,45,805.5,114.0,2.55,22.0,647.5,726.12,559.76
2016,9,8,15,0,795.0,110.0,2.6,22.0,610.0,681.6,529.74
2016,9,8,15,15,776.5,106.5,2.65,21.5,566.5,630.89,493.87
2016,9,8,15,30,758.0,103.0,2.7,21.0,523.0,579.71,456.51
2016,9,8,15,45,736.5,98.0,2.75,21.0,476.0,525.63,414.91
2016,9,8,16,0,715.0,93.0,2.8,21.0,429.0,471.28,371.85
2016,9,8,16,15,681.5,88.0,2.85,20.5,378.5,412.1,324.34
2016,9,8,16,30,648.0,83.0,2.9,20.0,328.0,355.23,277.08
2016,9,8,16,45,604.5,76.0,3.0,19.5,277.0,295.4,226.25
2016,9,8,17,0,561.0,69.0,3.1,19.0,226.0,239.67,177.64
2016,9,8,17,15,492.0,60.0,3.15,18.5,177.0,180.28,126.56
2016,9,8,17,30,423.0,51.0,3.2,18.0,128.0,128.62,82.93
2016,9,8,17,45,318.0,38.5,3.25,17.5,85.5,77.23,43.43
2016,9,8,18,0,213.0,26.0,3.3,17.0,43.0,37.67,12.26
2016,9,8,18,15,106.5,13.0,3.25,16.5,21.5,12.95,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,107.0,13.0,1.8,14.0,16.0,14.16,0.0
2016,9,9,6,15,238.0,26.5,1.75,14.5,52.5,43.25,17.68
2016,9,9,6,30,369.0,40.0,1.7,15.0,89.0,89.43,51.96
2016,9,9,6,45,453.0,49.0,1.7,15.5,137.0,137.56,90.57
2016,9,9,7,0,537.0,58.0,1.7,16.0,185.0,195.39,139.46
2016,9,9,7,15,275.0,88.0,1.65,16.0,154.0,176.45,135.39
2016,9,9,7,30,13.0,118.0,1.6,16.0,123.0,119.84,94.86
2016,9,9,7,45,45.5,146.5,1.55,16.5,166.0,164.61,131.34
2016,9,9,8,0,78.0,175.0,1.5,17.0,209.0,211.48,168.88
2016,9,9,8,15,137.5,198.0,1.45,17.5,266.0,273.86,218.33
2016,9,9,8,30,197.0,221.0,1.4,18.0,323.0,339.05,268.99
2016,9,9,8,45,255.0,234.0,1.35,18.5,378.5,403.02,317.59
2016,9,9,9,0,313.0,247.0,1.3,19.0,434.0,467.57,365.49
2016,9,9,9,15,579.5,172.0,1.3,19.5,547.5,601.16,467.35
2016,9,9,9,30,846.0,97.0,1.3,20.0,661.0,740.88,566.5
2016,9,9,9,45,854.0,100.0,1.3,20.5,695.5,781.25,590.45
2016,9,9,10,0,862.0,103.0,1.3,21.0,730.0,819.41,613.6
2016,9,9,10,15,870.5,104.5,1.4,21.5,758.5,853.96,635.32
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,885.93,655.23
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,912.71,671.66
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,936.48,686.16
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,953.83,697.88
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,967.8,707.57
2016,9,9,11,45,902.5,107.5,2.0,23.5,864.0,976.31,712.48
2016,9,9,12,0,905.0,107.0,2.1,24.0,870.0,981.28,715.25
2016,9,9,12,15,905.0,107.0,2.25,24.0,868.0,980.83,716.57
2016,9,9,12,30,905.0,107.0,2.4,24.0,866.0,976.79,715.65
2016,9,9,12,45,890.5,113.0,2.55,24.0,852.0,961.97,707.71
2016,9,9,13,0,876.0,119.0,2.7,24.0,838.0,943.93,697.69
2016,9,9,13,15,871.5,118.0,2.85,24.0,820.0,924.61,686.75
2016,9,9,13,30,867.0,117.0,3.0,24.0,802.0,902.15,673.6
2016,9,9,13,45,861.0,115.0,3.15,24.0,776.5,874.3,656.69
2016,9,9,14,0,855.0,113.0,3.3,24.0,751.0,843.66,637.69
2016,9,9,14,15,845.0,111.0,3.4,23.5,718.5,810.89,617.94
2016,9,9,14,30,835.0,109.0,3.5,23.0,686.0,771.82,593.44
2016,9,9,14,45,822.0,106.5,3.6,23.0,647.5,727.99,564.03
2016,9,9,15,0,809.0,104.0,3.7,23.0,609.0,682.64,533.09
2016,9,9,15,15,790.5,101.0,3.7,22.5,565.5,631.88,496.62
2016,9,9,15,30,772.0,98.0,3.7,22.0,522.0,580.6,458.53
2016,9,9,15,45,748.0,94.0,3.75,21.5,474.0,524.96,416.04
2016,9,9,16,0,724.0,90.0,3.8,21.0,426.0,470.34,372.92
2016,9,9,16,15,690.0,85.0,3.75,20.5,375.5,410.55,324.21
2016,9,9,16,30,656.0,80.0,3.7,20.0,325.0,353.1,275.91
2016,9,9,16,45,607.0,74.0,3.7,19.5,273.5,292.07,223.7
2016,9,9,17,0,558.0,68.0,3.7,19.0,222.0,235.75,174.42
2016,9,9,17,15,485.5,59.5,3.6,18.5,172.5,176.46,123.4
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,125.3,80.39
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,73.54,41.0
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,33.82,8.49
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,12.29,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,11.0,2.8,14.0,12.0,11.33,0.0
2016,9,10,6,15,149.0,28.0,2.85,14.0,45.5,37.7,15.86
2016,9,10,6,30,255.0,45.0,2.9,14.0,79.0,78.69,48.16
2016,9,10,6,45,337.0,58.0,2.95,14.5,124.0,123.42,83.93
2016,9,10,7,0,419.0,71.0,3.0,15.0,169.0,177.71,129.58
2016,9,10,7,15,209.5,81.0,2.95,15.5,130.0,146.92,113.14
2016,9,10,7,30,0.0,91.0,2.9,16.0,91.0,88.38,69.02
2016,9,10,7,45,7.0,121.0,2.85,16.5,124.0,120.9,95.85
2016,9,10,8,0,14.0,151.0,2.8,17.0,157.0,154.36,122.91
2016,9,10,8,15,16.5,169.5,2.75,17.5,177.5,174.76,138.91
2016,9,10,8,30,19.0,188.0,2.7,18.0,198.0,195.43,154.9
2016,9,10,8,45,184.5,214.0,2.65,18.5,323.0,333.71,266.56
2016,9,10,9,0,350.0,240.0,2.6,19.0,448.0,484.78,383.68
2016,9,10,9,15,356.5,256.0,2.6,19.0,480.5,521.7,410.38
2016,9,10,9,30,363.0,272.0,2.6,19.0,513.0,558.17,436.92
2016,9,10,9,45,573.0,203.5,2.6,19.5,607.0,674.24,525.58
2016,9,10,10,0,783.0,135.0,2.6,20.0,701.0,791.67,609.37
2016,9,10,10,15,792.5,137.0,2.65,20.0,729.5,825.6,631.47
2016,9,10,10,30,802.0,139.0,2.7,20.0,758.0,857.23,652.58
2016,9,10,10,45,808.5,140.5,2.75,20.5,778.5,883.14,668.47
2016,9,10,11,0,815.0,142.0,2.8,21.0,799.0,906.26,682.45
2016,9,10,11,15,818.5,143.0,2.85,21.0,812.5,923.12,693.55
2016,9,10,11,30,822.0,144.0,2.9,21.0,826.0,936.85,702.68
2016,9,10,11,45,823.5,144.5,2.95,21.5,831.5,944.94,706.8
2016,9,10,12,0,825.0,145.0,3.0,22.0,837.0,949.73,708.85
2016,9,10,12,15,824.5,145.0,3.0,22.0,834.5,948.76,708.18
2016,9,10,12,30,824.0,145.0,3.0,22.0,832.0,944.46,705.45
2016,9,10,12,45,822.0,143.5,3.05,22.0,822.0,933.85,699.02
2016,9,10,13,0,820.0,142.0,3.1,22.0,812.0,920.02,690.53
2016,9,10,13,15,814.5,140.5,3.1,22.0,793.5,899.84,677.49
2016,9,10,13,30,809.0,139.0,3.1,22.0,775.0,876.73,662.52
2016,9,10,13,45,801.0,137.5,3.15,22.0,749.5,848.66,644.47
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,818.05,624.59
2016,9,10,14,15,782.0,133.5,3.2,21.5,692.0,781.62,601.39
2016,9,10,14,30,771.0,131.0,3.2,21.0,660.0,743.24,576.54
2016,9,10,14,45,755.5,128.0,3.2,21.0,622.0,699.29,546.27
2016,9,10,15,0,740.0,125.0,3.2,21.0,584.0,655.62,514.73
2016,9,10,15,15,720.0,121.0,3.2,20.5,541.0,605.52,478.33
2016,9,10,15,30,700.0,117.0,3.2,20.0,498.0,555.24,440.79
2016,9,10,15,45,673.5,112.0,3.2,20.0,451.0,500.38,397.86
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,446.59,354.61
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,388.07,307.13
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,332.31,260.48
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,273.15,209.77
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,218.89,162.44
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,161.31,113.52
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,113.14,73.54
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,65.1,36.87
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,28.0,3.89
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,11.3,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,9.17,0.0
2016,9,11,6,15,116.0,28.0,3.05,14.5,41.0,35.08,14.23
2016,9,11,6,30,203.0,47.0,3.1,15.0,73.0,73.85,46.1
2016,9,11,6,45,280.0,62.5,3.15,15.5,117.0,117.0,80.5
2016,9,11,7,0,357.0,78.0,3.2,16.0,161.0,169.18,124.01
2016,9,11,7,15,189.5,99.0,3.1,16.0,144.0,159.08,123.39
2016,9,11,7,30,22.0,120.0,3.0,16.0,127.0,125.19,99.41
2016,9,11,7,45,158.5,140.5,2.95,16.5,206.5,208.37,167.06
2016,9,11,8,0,295.0,161.0,2.9,17.0,286.0,305.72,245.8
2016,9,11,8,15,294.5,186.5,2.8,17.0,324.0,347.85,279.67
2016,9,11,8,30,294.0,212.0,2.7,17.0,362.0,389.44,312.36
2016,9,11,8,45,485.5,175.5,2.65,17.5,450.5,490.05,392.33
2016,9,11,9,0,677.0,139.0,2.6,18.0,539.0,605.04,480.87
2016,9,11,9,15,695.0,143.0,2.6,18.0,578.5,651.58,515.0
2016,9,11,9,30,713.0,147.0,2.6,18.0,618.0,697.52,548.44
2016,9,11,9,45,740.5,143.5,2.6,18.5,655.0,741.99,578.44
2016,9,11,10,0,768.0,140.0,2.6,19.0,692.0,783.71,605.61
2016,9,11,10,15,777.5,142.0,2.6,19.0,720.0,817.15,627.81
2016,9,11,10,30,787.0,144.0,2.6,19.0,748.0,848.33,648.38
2016,9,11,10,45,794.0,145.0,2.65,19.5,769.0,873.77,664.04
2016,9,11,11,0,801.0,146.0,2.7,20.0,790.0,896.48,677.84
2016,9,11,11,15,805.0,147.0,2.75,20.0,803.0,913.53,689.13
2016,9,11,11,30,809.0,148.0,2.8,20.0,816.0,927.5,698.48
2016,9,11,11,45,810.5,148.5,2.9,20.5,821.5,935.42,702.92
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,940.09,705.31
2016,9,11,12,15,811.0,149.0,3.05,21.0,824.5,938.57,704.65
2016,9,11,12,30,810.0,149.0,3.1,21.0,822.0,933.78,701.94
2016,9,11,12,45,822.5,140.0,3.2,21.0,815.5,928.77,699.59
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,920.18,694.89
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,900.16,683.74
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,877.14,670.53
2016,9,11,13,45,817.0,126.5,3.65,20.0,747.5,848.65,652.4
2016,9,11,14,0,809.0,125.0,3.8,20.0,722.0,817.6,632.31
2016,9,11,14,15,798.5,123.0,3.85,19.5,690.0,781.6,609.2
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,743.57,584.33
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,699.37,553.66
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,653.95,520.89
2016,9,11,15,15,738.0,111.5,4.1,18.5,539.0,604.82,484.39
2016,9,11,15,30,718.0,108.0,4.1,18.0,496.0,554.32,445.87
2016,9,11,15,45,693.0,103.5,4.2,18.0,449.0,500.05,402.69
2016,9,11,16,0,668.0,99.0,4.3,18.0,402.0,446.66,359.08
2016,9,11,16,15,632.0,93.0,4.3,17.5,353.0,387.92,310.45
2016,9,11,16,30,596.0,87.0,4.3,17.0,304.0,331.87,262.61
2016,9,11,16,45,549.0,79.0,4.35,17.0,254.5,273.03,211.16
2016,9,11,17,0,502.0,71.0,4.4,17.0,205.0,218.8,162.92
2016,9,11,17,15,429.5,61.0,4.4,16.5,157.5,161.72,113.67
2016,9,11,17,30,357.0,51.0,4.4,16.0,110.0,112.1,72.06
2016,9,11,17,45,250.0,36.5,4.4,15.5,70.5,63.83,35.12
2016,9,11,18,0,143.0,22.0,4.4,15.0,31.0,27.01,0.0
2016,9,11,18,15,71.5,11.0,4.3,14.5,15.5,10.81,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,4.5,14.0,13.0,12.24,0.0
2016,9,12,6,15,180.0,27.5,4.55,14.0,48.0,38.85,13.98
2016,9,12,6,30,316.0,43.0,4.6,14.0,83.0,84.18,49.79
2016,9,12,6,45,409.0,53.0,4.7,14.5,130.5,132.25,88.2
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,190.53,137.5
2016,9,12,7,15,561.5,70.5,4.8,15.0,229.5,246.57,187.67
2016,9,12,7,30,621.0,78.0,4.8,15.0,281.0,308.79,243.03
2016,9,12,7,45,658.5,84.0,4.8,15.5,332.0,366.11,293.48
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,426.42,345.0
2016,9,12,8,15,725.0,94.0,4.8,16.0,432.5,482.82,392.74
2016,9,12,8,30,754.0,98.0,4.8,16.0,482.0,539.92,439.82
2016,9,12,8,45,775.5,101.5,4.85,16.5,527.5,593.45,482.13
2016,9,12,9,0,797.0,105.0,4.9,17.0,573.0,646.94,523.27
2016,9,12,9,15,813.5,107.5,4.9,17.0,614.5,695.49,560.15
2016,9,12,9,30,830.0,110.0,4.9,17.0,656.0,742.97,594.29
2016,9,12,9,45,848.5,109.0,4.9,17.5,692.5,786.88,624.21
2016,9,12,10,0,867.0,108.0,4.9,18.0,729.0,825.42,649.82
2016,9,12,10,15,875.5,109.5,4.9,18.0,758.0,859.92,673.56
2016,9,12,10,30,884.0,111.0,4.9,18.0,787.0,891.79,695.32
2016,9,12,10,45,888.5,113.0,4.95,18.0,808.5,917.82,713.23
2016,9,12,11,0,893.0,115.0,5.0,18.0,830.0,940.71,728.99
2016,9,12,11,15,897.0,116.0,5.05,18.0,844.0,958.82,741.46
2016,9,12,11,30,901.0,117.0,5.1,18.0,858.0,973.55,751.69
2016,9,12,11,45,901.5,118.0,5.2,18.0,863.5,981.52,757.68
2016,9,12,12,0,902.0,119.0,5.3,18.0,869.0,985.93,761.34
2016,9,12,12,15,902.0,119.0,5.35,18.0,867.0,985.22,761.21
2016,9,12,12,30,902.0,119.0,5.4,18.0,865.0,980.94,758.72
2016,9,12,12,45,908.5,114.0,5.5,18.0,857.0,973.84,754.74
2016,9,12,13,0,915.0,109.0,5.6,18.0,849.0,963.05,748.24
2016,9,12,13,15,911.5,108.0,5.6,18.0,831.0,943.76,735.15
2016,9,12,13,30,908.0,107.0,5.6,18.0,813.0,921.16,719.79
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.5,892.99,700.74
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,861.82,679.47
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,825.13,654.84
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,786.05,628.23
2016,9,12,14,45,457.0,171.0,5.55,17.0,480.0,520.75,422.06
2016,9,12,15,0,34.0,242.0,5.5,17.0,264.0,267.41,212.86
2016,9,12,15,15,33.5,224.5,5.5,16.5,244.5,247.48,198.17
2016,9,12,15,30,33.0,207.0,5.5,16.0,225.0,227.59,182.93
2016,9,12,15,45,30.5,189.0,5.5,16.0,204.0,206.11,165.84
2016,9,12,16,0,28.0,171.0,5.5,16.0,183.0,184.9,148.79
2016,9,12,16,15,24.5,151.0,5.45,15.5,161.0,159.02,127.92
2016,9,12,16,30,21.0,131.0,5.4,15.0,139.0,136.47,109.49
2016,9,12,16,45,311.5,97.0,5.4,15.0,179.5,207.67,163.66
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,236.86,176.35
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,174.95,121.86
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,121.88,76.75
2016,9,12,17,45,303.0,35.0,5.15,14.0,75.0,67.46,35.73
2016,9,12,18,0,161.0,23.0,5.1,14.0,32.0,28.0,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.5,16.0,11.3,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,9.14,0.0
2016,9,13,6,15,147.0,26.5,3.15,15.0,43.5,35.42,11.54
2016,9,13,6,30,262.0,44.0,3.2,15.0,77.0,78.14,46.83
2016,9,13,6,45,343.0,58.0,3.25,15.5,122.5,123.85,83.4
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,179.03,129.68
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,233.74,177.59
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,293.82,229.91
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,350.06,278.25
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,409.69,327.96
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,465.08,373.65
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,522.2,419.41
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.5,575.0,459.76
2016,9,13,9,0,733.0,127.0,2.8,18.0,556.0,628.13,499.12
2016,9,13,9,15,750.0,130.5,2.75,18.0,596.0,675.6,534.16
2016,9,13,9,30,767.0,134.0,2.7,18.0,636.0,722.22,567.39
2016,9,13,9,45,781.0,136.0,2.7,18.5,671.0,761.78,593.25
2016,9,13,10,0,795.0,138.0,2.7,19.0,706.0,801.55,618.94
2016,9,13,10,15,804.0,140.0,2.7,19.0,734.0,835.23,641.24
2016,9,13,10,30,813.0,142.0,2.7,19.0,762.0,866.51,661.81
2016,9,13,10,45,824.0,141.0,2.75,19.5,784.0,893.81,678.67
2016,9,13,11,0,835.0,140.0,2.8,20.0,806.0,918.41,693.66
2016,9,13,11,15,839.0,141.0,2.8,20.0,819.0,935.8,704.72
2016,9,13,11,30,843.0,142.0,2.8,20.0,832.0,949.99,713.76
2016,9,13,11,45,850.5,139.0,2.8,20.5,839.0,959.88,718.66
2016,9,13,12,0,858.0,136.0,2.8,21.0,846.0,966.41,721.45
2016,9,13,12,15,857.0,136.0,2.75,21.0,843.0,964.7,719.85
2016,9,13,12,30,856.0,136.0,2.7,21.0,840.0,959.54,716.15
2016,9,13,12,45,856.5,133.0,2.7,21.0,830.0,949.13,709.54
2016,9,13,13,0,857.0,130.0,2.7,21.0,820.0,935.31,700.8
2016,9,13,13,15,851.0,129.0,2.65,21.0,801.0,914.42,687.01
2016,9,13,13,30,845.0,128.0,2.6,21.0,782.0,890.49,671.27
2016,9,13,13,45,841.0,124.5,2.6,21.0,756.5,862.69,653.32
2016,9,13,14,0,837.0,121.0,2.6,21.0,731.0,832.04,633.38
2016,9,13,14,15,825.5,119.0,2.6,21.0,698.0,794.29,608.42
2016,9,13,14,30,814.0,117.0,2.6,21.0,665.0,754.5,581.84
2016,9,13,14,45,801.5,113.0,2.6,21.0,626.5,710.05,551.66
2016,9,13,15,0,789.0,109.0,2.6,21.0,588.0,664.11,519.38
2016,9,13,15,15,769.0,106.0,2.6,21.0,544.0,613.17,481.66
2016,9,13,15,30,749.0,103.0,2.6,21.0,500.0,562.75,443.37
2016,9,13,15,45,723.5,98.0,2.65,21.0,452.0,506.27,399.61
2016,9,13,16,0,698.0,93.0,2.7,21.0,404.0,450.67,355.2
2016,9,13,16,15,661.0,88.0,2.65,20.5,353.5,391.16,306.84
2016,9,13,16,30,624.0,83.0,2.6,20.0,303.0,334.39,259.21
2016,9,13,16,45,571.0,75.5,2.6,20.0,252.0,272.8,206.44
2016,9,13,17,0,518.0,68.0,2.6,20.0,201.0,216.47,157.36
2016,9,13,17,15,440.0,58.0,2.55,19.0,152.5,157.78,108.0
2016,9,13,17,30,362.0,48.0,2.5,18.0,104.0,107.98,67.32
2016,9,13,17,45,242.5,33.5,2.5,17.5,65.0,58.29,29.96
2016,9,13,18,0,123.0,19.0,2.5,17.0,26.0,22.0,0.0
2016,9,13,18,15,61.5,9.5,2.45,16.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.0,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,6.0,1.3,14.0,7.0,6.1,0.0
2016,9,14,6,15,115.5,25.0,1.3,14.5,38.0,31.68,8.92
2016,9,14,6,30,207.0,44.0,1.3,15.0,69.0,71.11,43.32
2016,9,14,6,45,289.0,60.0,1.35,15.5,114.0,115.67,78.6
2016,9,14,7,0,371.0,76.0,1.4,16.0,159.0,169.86,123.35
2016,9,14,7,15,429.0,88.0,1.35,16.5,208.0,222.12,168.07
2016,9,14,7,30,487.0,100.0,1.3,17.0,257.0,280.6,217.51
2016,9,14,7,45,534.0,108.0,1.3,17.5,307.0,336.27,264.07
2016,9,14,8,0,581.0,116.0,1.3,18.0,357.0,398.2,314.22
2016,9,14,8,15,612.5,122.5,1.3,18.0,405.0,452.7,357.92
2016,9,14,8,30,644.0,129.0,1.3,18.0,453.0,509.05,401.79
2016,9,14,8,45,672.5,132.5,1.3,18.5,498.5,561.95,441.11
2016,9,14,9,0,701.0,136.0,1.3,19.0,544.0,615.68,479.84
2016,9,14,9,15,719.0,140.0,1.3,19.0,584.0,663.05,513.76
2016,9,14,9,30,737.0,144.0,1.3,19.0,624.0,709.72,546.45
2016,9,14,9,45,805.0,121.0,1.35,19.5,671.5,763.64,582.07
2016,9,14,10,0,873.0,98.0,1.4,20.0,719.0,817.16,616.44
2016,9,14,10,15,881.5,99.5,1.45,20.5,747.0,851.68,637.5
2016,9,14,10,30,890.0,101.0,1.5,21.0,775.0,883.54,656.84
2016,9,14,10,45,896.5,101.5,1.55,21.5,796.5,909.72,672.35
2016,9,14,11,0,903.0,102.0,1.6,22.0,818.0,932.8,685.86
2016,9,14,11,15,906.5,102.5,1.7,22.0,831.5,949.89,697.5
2016,9,14,11,30,910.0,103.0,1.8,22.0,845.0,963.55,707.07
2016,9,14,11,45,912.5,102.5,1.95,22.5,850.5,971.68,712.43
2016,9,14,12,0,915.0,102.0,2.1,23.0,856.0,976.23,715.55
2016,9,14,12,15,914.5,102.0,2.25,23.0,853.0,974.87,716.29
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,969.88,714.75
2016,9,14,12,45,905.0,105.0,2.55,23.0,837.5,956.65,707.82
2016,9,14,13,0,896.0,108.0,2.7,23.0,825.0,940.06,698.69
2016,9,14,13,15,891.0,107.0,2.75,23.0,806.5,919.58,686.13
2016,9,14,13,30,886.0,106.0,2.8,23.0,788.0,895.92,671.45
2016,9,14,13,45,880.5,104.0,2.9,23.0,762.0,867.7,654.0
2016,9,14,14,0,875.0,102.0,3.0,23.0,736.0,836.59,634.44
2016,9,14,14,15,865.0,100.5,3.0,22.5,703.5,799.72,611.29
2016,9,14,14,30,855.0,99.0,3.0,22.0,671.0,760.59,586.29
2016,9,14,14,45,842.5,96.0,3.05,22.0,632.0,718.98,558.33
2016,9,14,15,0,830.0,93.0,3.1,22.0,593.0,672.49,526.42
2016,9,14,15,15,811.5,90.5,3.05,21.5,548.5,621.36,489.13
2016,9,14,15,30,793.0,88.0,3.0,21.0,504.0,569.69,450.35
2016,9,14,15,45,769.5,84.0,3.0,21.0,456.0,513.46,406.25
2016,9,14,16,0,746.0,80.0,3.0,21.0,408.0,457.8,361.26
2016,9,14,16,15,711.5,75.5,2.95,20.5,357.0,397.65,311.98
2016,9,14,16,30,677.0,71.0,2.9,20.0,306.0,340.1,263.19
2016,9,14,16,45,628.5,64.5,2.9,20.0,254.5,278.32,209.61
2016,9,14,17,0,580.0,58.0,2.9,20.0,203.0,221.24,159.19
2016,9,14,17,15,501.5,50.0,2.85,19.5,154.0,161.23,108.03
2016,9,14,17,30,423.0,42.0,2.8,19.0,105.0,110.09,65.96
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,58.86,27.73
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,21.38,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,195.0,17.0,2.35,14.5,40.0,29.17,4.57
2016,9,15,6,30,390.0,34.0,2.4,15.0,80.0,84.35,46.16
2016,9,15,6,45,478.5,42.5,2.5,15.5,128.0,133.46,85.51
2016,9,15,7,0,567.0,51.0,2.6,16.0,176.0,192.8,135.82
2016,9,15,7,15,622.5,57.0,2.55,16.0,227.5,249.51,186.59
2016,9,15,7,30,678.0,63.0,2.5,16.0,279.0,311.77,241.74
2016,9,15,7,45,715.5,67.0,2.5,16.5,330.5,369.79,292.3
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,430.66,343.57
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,487.78,389.99
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,545.89,435.38
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,599.26,475.75
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,649.94,512.82
2016,9,15,9,15,859.5,85.0,2.15,19.0,613.0,697.94,546.34
2016,9,15,9,30,874.0,87.0,2.1,19.0,654.0,744.57,577.71
2016,9,15,9,45,887.0,87.5,2.1,19.5,689.5,786.77,604.71
2016,9,15,10,0,900.0,88.0,2.1,20.0,725.0,826.95,629.94
2016,9,15,10,15,907.5,89.5,2.1,20.5,753.0,861.33,650.87
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,892.91,669.74
2016,9,15,10,45,920.0,92.0,2.15,21.5,802.0,918.76,685.14
2016,9,15,11,0,925.0,93.0,2.2,22.0,823.0,941.37,698.43
2016,9,15,11,15,928.5,93.5,2.3,22.0,836.5,958.68,710.14
2016,9,15,11,30,932.0,94.0,2.4,22.0,850.0,972.49,719.69
2016,9,15,11,45,933.0,94.0,2.55,22.0,855.0,979.81,725.61
2016,9,15,12,0,934.0,94.0,2.7,22.0,860.0,983.46,729.24
2016,9,15,12,15,933.5,94.0,2.85,22.0,857.0,981.99,729.61
2016,9,15,12,30,933.0,94.0,3.0,22.0,854.0,976.83,727.62
2016,9,15,12,45,917.0,101.0,3.15,22.0,839.5,961.22,718.72
2016,9,15,13,0,901.0,108.0,3.3,22.0,825.0,942.34,707.67
2016,9,15,13,15,896.0,107.0,3.45,22.0,806.5,921.71,695.38
2016,9,15,13,30,891.0,106.0,3.6,22.0,788.0,897.87,680.83
2016,9,15,13,45,883.0,105.0,3.75,22.0,761.0,868.4,662.27
2016,9,15,14,0,875.0,104.0,3.9,22.0,734.0,836.17,641.62
2016,9,15,14,15,864.5,102.5,4.0,22.0,701.0,798.85,616.93
2016,9,15,14,30,854.0,101.0,4.1,22.0,668.0,762.64,592.8
2016,9,15,14,45,839.0,99.0,4.2,22.0,628.5,717.02,561.52
2016,9,15,15,0,824.0,97.0,4.3,22.0,589.0,670.0,528.44
2016,9,15,15,15,804.5,94.0,4.35,21.5,544.5,617.93,490.16
2016,9,15,15,30,785.0,91.0,4.4,21.0,500.0,565.43,450.46
2016,9,15,15,45,758.0,87.5,4.45,20.5,451.0,508.23,405.79
2016,9,15,16,0,731.0,84.0,4.5,20.0,402.0,452.4,360.69
2016,9,15,16,15,694.0,79.0,4.45,19.5,351.0,391.4,309.91
2016,9,15,16,30,657.0,74.0,4.4,19.0,300.0,333.12,259.85
2016,9,15,16,45,602.5,68.0,4.4,19.0,248.0,271.14,205.6
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,214.56,155.37
2016,9,15,17,15,464.5,52.5,4.3,18.0,147.0,154.08,104.05
2016,9,15,17,30,381.0,43.0,4.2,17.0,98.0,103.13,62.41
2016,9,15,17,45,247.0,29.5,4.15,16.5,59.0,53.46,24.84
2016,9,15,18,0,113.0,16.0,4.1,16.0,20.0,19.45,0.0
2016,9,15,18,15,56.5,8.0,4.0,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,27.6,2.67
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,79.84,43.62
2016,9,16,6,45,456.0,42.0,1.65,14.5,123.5,128.45,82.42
2016,9,16,7,0,548.0,51.0,1.6,15.0,171.0,187.72,132.34
2016,9,16,7,15,605.0,57.5,1.5,15.5,222.0,244.23,182.24
2016,9,16,7,30,662.0,64.0,1.4,16.0,273.0,306.57,236.37
2016,9,16,7,45,403.0,117.5,1.3,16.5,251.5,291.29,230.29
2016,9,16,8,0,144.0,171.0,1.2,17.0,230.0,241.79,192.58
2016,9,16,8,15,149.0,192.5,1.1,17.5,260.5,274.38,218.36
2016,9,16,8,30,154.0,214.0,1.0,18.0,291.0,307.27,243.24
2016,9,16,8,45,199.0,231.5,0.95,18.5,340.5,360.72,283.92
2016,9,16,9,0,244.0,249.0,0.9,19.0,390.0,423.22,330.17
2016,9,16,9,15,553.0,169.5,0.85,19.5,518.0,575.92,446.38
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,737.71,559.73
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,779.8,583.91
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,819.93,607.89
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.5,854.33,629.41
2016,9,16,10,30,905.0,94.0,1.0,22.0,774.0,885.99,649.09
2016,9,16,10,45,910.5,94.5,1.1,22.5,794.5,911.43,664.71
2016,9,16,11,0,916.0,95.0,1.2,23.0,815.0,933.68,678.34
2016,9,16,11,15,919.0,95.5,1.4,23.0,828.5,950.32,691.27
2016,9,16,11,30,922.0,96.0,1.6,23.0,842.0,963.47,701.98
2016,9,16,11,45,923.5,96.5,1.85,23.5,847.0,971.65,708.76
2016,9,16,12,0,925.0,97.0,2.1,24.0,852.0,976.19,713.07
2016,9,16,12,15,924.5,97.0,2.3,24.0,849.0,974.64,714.21
2016,9,16,12,30,924.0,97.0,2.5,24.0,846.0,969.44,712.99
2016,9,16,12,45,916.0,99.5,2.7,24.0,833.5,956.38,706.57
2016,9,16,13,0,908.0,102.0,2.9,24.0,821.0,939.92,697.85
2016,9,16,13,15,903.5,101.0,2.95,24.0,802.0,919.54,685.33
2016,9,16,13,30,899.0,100.0,3.0,24.0,783.0,895.91,670.64
2016,9,16,13,45,891.0,99.0,3.05,24.0,756.5,866.2,651.8
2016,9,16,14,0,883.0,98.0,3.1,24.0,730.0,833.69,630.96
2016,9,16,14,15,873.0,96.5,3.05,24.0,697.0,796.48,606.16
2016,9,16,14,30,863.0,95.0,3.0,24.0,664.0,756.99,579.63
2016,9,16,14,45,848.0,93.0,3.0,24.0,624.5,714.26,550.82
2016,9,16,15,0,833.0,91.0,3.0,24.0,585.0,666.89,518.07
2016,9,16,15,15,814.0,88.5,2.95,23.5,540.5,615.32,480.66
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,563.26,441.77
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.5,506.18,397.09
2016,9,16,16,0,743.0,79.0,2.8,23.0,399.0,449.93,351.76
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.5,389.75,302.7
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,331.8,253.88
2016,9,16,16,45,617.0,64.0,2.65,21.5,244.5,269.42,200.61
2016,9,16,17,0,563.0,58.0,2.6,21.0,193.0,212.37,150.98
2016,9,16,17,15,480.5,49.0,2.6,20.0,144.0,152.07,100.42
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,101.18,59.29
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,50.89,21.25
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,17.29,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,14.5,36.5,27.17,0.78
2016,9,17,6,30,358.0,33.0,1.1,15.0,73.0,78.82,42.66
2016,9,17,6,45,454.0,41.5,1.0,15.5,120.5,127.18,80.91
2016,9,17,7,0,550.0,50.0,0.9,16.0,168.0,186.67,130.39
2016,9,17,7,15,607.0,56.0,0.8,16.0,219.0,242.69,179.65
2016,9,17,7,30,664.0,62.0,0.7,16.0,270.0,304.4,233.0
2016,9,17,7,45,338.0,102.5,0.6,16.5,209.0,248.85,195.79
2016,9,17,8,0,12.0,143.0,0.5,17.0,148.0,145.79,114.75
2016,9,17,8,15,33.5,172.0,0.5,17.5,188.5,189.76,150.12
2016,9,17,8,30,55.0,201.0,0.5,18.0,229.0,233.51,184.0
2016,9,17,8,45,56.0,220.0,0.55,19.0,250.5,256.35,200.48
2016,9,17,9,0,57.0,239.0,0.6,20.0,272.0,279.23,216.77
2016,9,17,9,15,104.0,267.0,0.65,20.5,332.0,343.77,265.6
2016,9,17,9,30,151.0,295.0,0.7,21.0,392.0,418.11,320.14
2016,9,17,9,45,522.5,191.0,0.8,21.5,552.5,614.76,469.24
2016,9,17,10,0,894.0,87.0,0.9,22.0,713.0,818.22,608.28
2016,9,17,10,15,901.5,88.0,1.0,22.5,741.0,851.72,627.01
2016,9,17,10,30,909.0,89.0,1.1,23.0,769.0,882.44,646.03
2016,9,17,10,45,914.0,90.0,1.25,23.5,789.5,907.98,662.41
2016,9,17,11,0,919.0,91.0,1.4,24.0,810.0,930.3,676.72
2016,9,17,11,15,922.0,91.5,1.55,24.0,822.5,946.89,688.7
2016,9,17,11,30,925.0,92.0,1.7,24.0,835.0,959.98,698.55
2016,9,17,11,45,926.0,92.0,1.9,24.5,840.0,967.08,703.87
2016,9,17,12,0,927.0,92.0,2.1,25.0,845.0,970.52,706.84
2016,9,17,12,15,926.5,92.0,2.25,25.0,841.5,968.89,707.4
2016,9,17,12,30,926.0,92.0,2.4,25.0,838.0,963.59,705.66
2016,9,17,12,45,911.5,97.5,2.6,25.0,823.5,947.73,697.48
2016,9,17,13,0,897.0,103.0,2.8,25.0,809.0,928.62,687.09
2016,9,17,13,15,891.5,102.0,2.9,25.0,790.0,907.46,674.47
2016,9,17,13,30,886.0,101.0,3.0,25.0,771.0,883.14,659.68
2016,9,17,13,45,878.5,99.5,3.1,25.0,744.5,853.56,641.23
2016,9,17,14,0,871.0,98.0,3.2,25.0,718.0,821.22,620.75
2016,9,17,14,15,860.0,96.5,3.25,25.0,684.5,783.55,596.11
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,743.72,569.72
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,701.51,541.32
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,654.69,508.73
2016,9,17,15,15,799.5,88.5,3.4,24.5,528.0,603.42,471.49
2016,9,17,15,30,780.0,86.0,3.4,24.0,484.0,551.74,432.81
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.5,494.37,387.79
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,438.06,342.31
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,378.58,293.55
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,321.45,245.25
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,259.59,192.44
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,203.21,143.54
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,144.17,94.33
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,94.8,54.82
2016,9,17,17,45,234.0,25.5,3.0,19.5,52.0,45.89,17.12
2016,9,17,18,0,97.0,12.0,3.0,19.0,15.0,14.27,0.0
2016,9,17,18,15,48.5,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,26.41,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,77.4,41.0
2016,9,18,6,45,450.5,40.5,0.9,17.5,118.0,125.13,78.59
2016,9,18,7,0,544.0,49.0,1.0,18.0,165.0,183.69,127.1
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.5,239.95,175.98
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,302.09,229.05
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,359.34,277.23
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,419.75,326.08
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,476.37,369.47
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,534.09,411.63
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,587.45,449.22
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,640.52,485.11
2016,9,18,9,15,846.5,85.0,0.8,24.5,596.5,685.35,515.24
