Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,9,30,861.0,87.0,0.9,25.0,637.0,731.24,544.87
2016,9,18,9,45,881.0,84.5,1.0,26.0,674.0,774.88,571.45
2016,9,18,10,0,901.0,82.0,1.1,27.0,711.0,816.96,596.6
2016,9,18,10,15,908.5,83.0,1.3,27.5,738.5,850.57,618.42
2016,9,18,10,30,916.0,84.0,1.5,28.0,766.0,881.38,638.36
2016,9,18,10,45,920.5,85.5,1.7,28.5,786.5,907.09,654.92
2016,9,18,11,0,925.0,87.0,1.9,29.0,807.0,929.53,669.36
2016,9,18,11,15,928.5,87.0,2.05,29.0,820.0,946.03,680.82
2016,9,18,11,30,932.0,87.0,2.2,29.0,833.0,959.02,690.16
2016,9,18,11,45,932.5,87.5,2.4,29.5,837.5,966.15,694.96
2016,9,18,12,0,933.0,88.0,2.6,30.0,842.0,969.6,697.46
2016,9,18,12,15,932.5,88.0,2.7,30.0,839.0,967.87,697.24
2016,9,18,12,30,932.0,88.0,2.8,30.0,836.0,962.45,694.79
2016,9,18,12,45,925.5,89.5,2.95,30.5,823.5,949.5,686.57
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,933.08,676.16
2016,9,18,13,15,914.5,90.5,3.15,31.0,792.0,912.91,664.02
2016,9,18,13,30,910.0,90.0,3.2,31.0,773.0,889.46,649.74
2016,9,18,13,45,903.0,88.5,3.25,31.0,746.5,859.67,631.23
2016,9,18,14,0,896.0,87.0,3.3,31.0,720.0,827.0,610.73
2016,9,18,14,15,886.0,85.5,3.35,30.5,687.0,789.29,587.82
2016,9,18,14,30,876.0,84.0,3.4,30.0,654.0,749.29,563.02
2016,9,18,14,45,862.0,82.5,3.5,30.0,614.5,704.39,533.47
2016,9,18,15,0,848.0,81.0,3.6,30.0,575.0,657.97,502.34
2016,9,18,15,15,830.0,78.5,3.6,29.5,530.5,608.9,467.22
2016,9,18,15,30,812.0,76.0,3.6,29.0,486.0,556.76,428.8
2016,9,18,15,45,786.5,72.5,3.65,29.0,437.5,499.27,384.44
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,442.54,339.3
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,382.13,291.05
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,324.21,243.04
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,262.24,190.44
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,205.48,141.44
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,145.22,91.67
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,94.61,51.66
2016,9,18,17,45,268.0,22.5,3.45,23.0,51.0,44.38,12.98
2016,9,18,18,0,120.0,11.0,3.4,22.0,14.0,13.44,0.0
2016,9,18,18,15,60.0,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,133.0,17.0,1.4,17.5,31.5,24.21,0.0
2016,9,19,6,30,266.0,34.0,1.5,18.0,63.0,68.22,37.07
2016,9,19,6,45,361.0,46.0,1.6,18.5,108.0,114.29,73.11
2016,9,19,7,0,456.0,58.0,1.7,19.0,153.0,171.47,119.88
2016,9,19,7,15,517.0,66.0,1.7,19.5,202.5,225.28,166.26
2016,9,19,7,30,578.0,74.0,1.7,20.0,252.0,285.46,217.63
2016,9,19,7,45,625.5,78.5,1.7,20.5,302.5,342.49,265.83
2016,9,19,8,0,673.0,83.0,1.7,21.0,353.0,403.57,315.85
2016,9,19,8,15,702.5,87.5,1.75,21.5,401.0,459.1,360.28
2016,9,19,8,30,732.0,92.0,1.8,22.0,449.0,515.35,403.84
2016,9,19,8,45,759.0,93.5,1.85,23.0,495.0,568.59,443.03
2016,9,19,9,0,786.0,95.0,1.9,24.0,541.0,622.28,481.21
2016,9,19,9,15,802.0,98.0,1.95,24.5,581.0,670.03,514.62
2016,9,19,9,30,818.0,101.0,2.0,25.0,621.0,716.66,545.14
2016,9,19,9,45,829.0,103.0,2.1,25.5,654.5,756.96,571.16
2016,9,19,10,0,840.0,105.0,2.2,26.0,688.0,795.26,595.58
2016,9,19,10,15,848.5,106.5,2.3,26.0,716.0,824.52,614.9
2016,9,19,10,30,857.0,108.0,2.4,26.0,744.0,855.12,635.18
2016,9,19,10,45,867.5,107.0,2.5,26.5,765.5,882.05,651.71
2016,9,19,11,0,878.0,106.0,2.6,27.0,787.0,906.13,666.34
2016,9,19,11,15,881.5,107.0,2.7,27.0,800.0,922.97,677.55
2016,9,19,11,30,885.0,108.0,2.8,27.0,813.0,936.46,686.73
2016,9,19,11,45,891.0,106.0,2.9,27.5,819.0,945.61,691.82
2016,9,19,12,0,897.0,104.0,3.0,28.0,825.0,951.28,694.77
2016,9,19,12,15,896.5,104.0,3.15,28.0,822.0,949.51,694.72
2016,9,19,12,30,896.0,104.0,3.3,28.0,819.0,944.2,692.46
2016,9,19,12,45,889.0,105.5,3.45,28.5,806.5,931.03,683.72
2016,9,19,13,0,882.0,107.0,3.6,29.0,794.0,914.54,672.87
2016,9,19,13,15,877.0,106.0,3.7,28.5,775.5,893.95,661.67
2016,9,19,13,30,872.0,105.0,3.8,28.0,757.0,870.22,648.31
2016,9,19,13,45,868.5,102.0,3.95,28.0,731.5,842.61,631.16
2016,9,19,14,0,865.0,99.0,4.1,28.0,706.0,812.07,611.86
2016,9,19,14,15,854.5,97.0,4.1,27.5,673.0,774.36,587.96
2016,9,19,14,30,844.0,95.0,4.1,27.0,640.0,734.49,562.27
2016,9,19,14,45,833.5,91.5,4.2,27.0,602.0,693.99,535.02
2016,9,19,15,0,823.0,88.0,4.3,27.0,564.0,648.54,503.12
2016,9,19,15,15,803.5,85.0,4.25,26.5,519.5,596.59,465.03
2016,9,19,15,30,784.0,82.0,4.2,26.0,475.0,544.24,425.54
2016,9,19,15,45,761.0,78.0,4.2,26.0,427.5,488.9,381.87
2016,9,19,16,0,738.0,74.0,4.2,26.0,380.0,434.14,337.36
2016,9,19,16,15,700.5,69.5,4.1,25.0,329.0,373.61,288.21
2016,9,19,16,30,663.0,65.0,4.0,24.0,278.0,316.11,239.83
2016,9,19,16,45,610.5,58.5,3.9,23.5,227.5,254.7,187.02
2016,9,19,17,0,558.0,52.0,3.8,23.0,177.0,198.52,138.0
2016,9,19,17,15,470.0,43.5,3.75,22.5,129.5,138.93,88.39
2016,9,19,17,30,382.0,35.0,3.7,22.0,82.0,89.45,49.09
2016,9,19,17,45,233.5,22.0,3.65,21.5,46.5,39.94,8.88
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,10.41,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,145.0,17.5,2.75,15.0,32.5,25.22,0.0
2016,9,20,6,30,290.0,35.0,2.9,15.0,65.0,71.85,39.11
2016,9,20,6,45,395.5,44.5,3.1,15.5,111.5,118.61,76.06
2016,9,20,7,0,501.0,54.0,3.3,16.0,158.0,177.63,124.98
2016,9,20,7,15,562.5,61.0,3.35,16.5,208.0,233.02,173.94
2016,9,20,7,30,624.0,68.0,3.4,17.0,258.0,294.78,228.13
2016,9,20,7,45,668.0,72.5,3.45,17.5,309.0,352.76,278.73
2016,9,20,8,0,712.0,77.0,3.5,18.0,360.0,414.36,330.91
2016,9,20,8,15,740.5,80.5,3.55,18.0,408.5,469.71,377.48
2016,9,20,8,30,769.0,84.0,3.6,18.0,457.0,526.71,424.05
2016,9,20,8,45,529.0,160.0,3.65,18.5,427.5,496.26,397.99
2016,9,20,9,0,289.0,236.0,3.7,19.0,398.0,438.45,349.08
2016,9,20,9,15,566.5,165.0,3.7,19.0,512.5,577.95,461.3
2016,9,20,9,30,844.0,94.0,3.7,19.0,627.0,726.87,574.59
2016,9,20,9,45,523.5,208.0,3.7,19.5,544.5,631.53,497.18
2016,9,20,10,0,203.0,322.0,3.7,20.0,462.0,499.44,389.36
2016,9,20,10,15,288.0,317.5,3.7,20.5,525.0,578.83,449.99
2016,9,20,10,30,373.0,313.0,3.7,21.0,588.0,654.6,505.86
2016,9,20,10,45,635.0,206.0,3.75,21.5,689.5,790.41,609.35
2016,9,20,11,0,897.0,99.0,3.8,22.0,791.0,913.78,693.62
2016,9,20,11,15,900.0,99.5,3.85,22.0,803.5,929.8,703.48
2016,9,20,11,30,903.0,100.0,3.9,22.0,816.0,942.39,711.91
2016,9,20,11,45,903.0,101.0,4.0,22.0,820.0,949.25,716.85
2016,9,20,12,0,903.0,102.0,4.1,22.0,824.0,952.52,719.52
2016,9,20,12,15,901.5,101.5,4.2,22.0,820.5,949.2,717.83
2016,9,20,12,30,900.0,101.0,4.3,22.0,817.0,942.31,713.85
2016,9,20,12,45,697.0,192.5,4.45,22.0,741.5,855.98,654.94
2016,9,20,13,0,494.0,284.0,4.6,22.0,666.0,757.78,582.21
2016,9,20,13,15,687.0,192.5,4.7,22.0,710.0,824.92,636.72
2016,9,20,13,30,880.0,101.0,4.8,22.0,754.0,870.21,669.83
2016,9,20,13,45,869.5,100.5,4.95,22.0,726.5,839.19,649.28
2016,9,20,14,0,859.0,100.0,5.1,22.0,699.0,805.59,627.12
2016,9,20,14,15,848.0,98.0,5.1,21.5,666.0,767.64,602.01
2016,9,20,14,30,837.0,96.0,5.1,21.0,633.0,730.87,577.49
2016,9,20,14,45,819.5,95.0,5.2,21.0,593.0,685.15,545.27
2016,9,20,15,0,802.0,94.0,5.3,21.0,553.0,638.3,510.56
2016,9,20,15,15,702.0,109.5,5.35,20.5,488.0,558.28,448.59
2016,9,20,15,30,602.0,125.0,5.4,20.0,423.0,483.87,389.74
2016,9,20,15,45,652.0,103.0,5.45,20.0,395.5,456.39,367.19
2016,9,20,16,0,702.0,81.0,5.5,20.0,368.0,422.33,337.8
2016,9,20,16,15,662.0,75.5,5.5,19.5,318.0,361.6,286.31
2016,9,20,16,30,622.0,70.0,5.5,19.0,268.0,304.02,236.1
2016,9,20,16,45,561.5,63.5,5.5,19.0,217.5,242.59,181.9
2016,9,20,17,0,501.0,57.0,5.5,19.0,167.0,187.34,132.86
2016,9,20,17,15,409.5,47.0,5.4,18.5,120.5,129.17,84.05
2016,9,20,17,30,318.0,37.0,5.3,18.0,74.0,81.58,45.96
2016,9,20,17,45,159.0,18.5,5.25,17.5,37.0,29.95,2.76
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.5,5.15,14.0,31.0,24.49,0.0
2016,9,21,6,30,272.0,35.0,5.4,14.0,62.0,69.5,37.79
2016,9,21,6,45,378.5,45.0,5.7,14.5,108.0,115.75,74.67
2016,9,21,7,0,485.0,55.0,6.0,15.0,154.0,174.4,123.58
2016,9,21,7,15,548.5,62.5,6.1,15.0,204.0,229.9,173.43
2016,9,21,7,30,612.0,70.0,6.2,15.0,254.0,292.02,229.22
2016,9,21,7,45,659.0,73.5,6.3,15.5,305.0,349.45,280.55
2016,9,21,8,0,706.0,77.0,6.4,16.0,356.0,410.79,334.01
2016,9,21,8,15,735.5,81.0,6.45,16.0,405.0,466.77,382.57
2016,9,21,8,30,765.0,85.0,6.5,16.0,454.0,524.54,431.38
2016,9,21,8,45,789.0,87.0,6.6,16.5,499.0,577.83,474.75
2016,9,21,9,0,813.0,89.0,6.7,17.0,544.0,631.2,517.1
2016,9,21,9,15,829.0,91.5,6.75,17.0,584.5,679.34,554.82
2016,9,21,9,30,845.0,94.0,6.8,17.0,625.0,726.28,589.74
2016,9,21,9,45,858.5,95.0,6.9,17.5,660.0,764.69,616.84
2016,9,21,10,0,872.0,96.0,7.0,18.0,695.0,804.37,644.69
2016,9,21,10,15,881.0,97.5,7.0,18.0,723.5,838.69,669.24
2016,9,21,10,30,890.0,99.0,7.0,18.0,752.0,870.35,691.77
2016,9,21,10,45,896.0,100.5,7.0,18.0,773.0,896.56,710.22
2016,9,21,11,0,902.0,102.0,7.0,18.0,794.0,919.63,726.42
2016,9,21,11,15,906.5,102.5,7.0,18.0,808.0,936.99,738.52
2016,9,21,11,30,911.0,103.0,7.0,18.0,822.0,950.93,748.24
2016,9,21,11,45,913.0,103.5,7.0,18.0,827.5,959.06,753.86
2016,9,21,12,0,915.0,104.0,7.0,18.0,833.0,963.58,757.02
2016,9,21,12,15,916.0,104.0,7.1,18.0,831.0,963.01,757.12
2016,9,21,12,30,917.0,104.0,7.2,18.0,829.0,958.79,754.73
2016,9,21,12,45,917.0,103.0,7.3,18.0,818.5,948.96,748.36
2016,9,21,13,0,917.0,102.0,7.4,18.0,808.0,935.54,739.5
2016,9,21,13,15,913.5,101.0,7.45,18.0,790.0,915.53,725.67
2016,9,21,13,30,910.0,100.0,7.5,18.0,772.0,892.2,709.45
2016,9,21,13,45,906.0,98.0,7.55,18.0,746.5,864.18,689.77
2016,9,21,14,0,902.0,96.0,7.6,18.0,721.0,833.13,667.78
2016,9,21,14,15,778.5,128.0,7.65,18.0,649.0,747.07,603.76
2016,9,21,14,30,655.0,160.0,7.7,18.0,577.0,664.18,539.48
2016,9,21,14,45,757.5,123.5,7.75,18.0,576.0,671.07,547.22
2016,9,21,15,0,860.0,87.0,7.8,18.0,575.0,666.12,544.86
2016,9,21,15,15,840.5,84.0,7.75,17.5,529.5,612.57,502.54
2016,9,21,15,30,821.0,81.0,7.7,17.0,484.0,558.55,458.82
2016,9,21,15,45,797.0,77.0,7.7,17.0,434.5,500.96,410.26
2016,9,21,16,0,773.0,73.0,7.7,17.0,385.0,443.97,360.9
2016,9,21,16,15,734.0,68.5,7.65,16.5,333.0,381.18,306.16
2016,9,21,16,30,695.0,64.0,7.6,16.0,281.0,321.28,252.44
2016,9,21,16,45,633.5,58.5,7.55,16.0,228.0,257.06,194.32
2016,9,21,17,0,572.0,53.0,7.5,16.0,175.0,198.73,141.31
2016,9,21,17,15,473.0,44.0,7.45,15.5,126.0,136.42,88.2
2016,9,21,17,30,374.0,35.0,7.4,15.0,77.0,85.52,46.88
2016,9,21,17,45,187.0,17.5,7.4,15.0,38.5,30.05,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,17.5,7.75,14.0,30.0,23.96,0.0
2016,9,22,6,30,260.0,35.0,7.8,14.0,60.0,67.49,36.28
2016,9,22,6,45,366.0,46.0,7.85,14.5,105.5,114.21,73.81
2016,9,22,7,0,472.0,57.0,7.9,15.0,151.0,172.89,122.78
2016,9,22,7,15,538.0,64.5,7.75,15.0,202.0,228.33,172.54
2016,9,22,7,30,604.0,72.0,7.6,15.0,253.0,290.65,228.57
2016,9,22,7,45,656.5,76.0,7.45,15.5,305.0,350.34,281.81
2016,9,22,8,0,709.0,80.0,7.3,16.0,357.0,414.54,337.64
2016,9,22,8,15,739.5,84.0,7.15,16.0,406.5,471.02,386.64
2016,9,22,8,30,770.0,88.0,7.0,16.0,456.0,529.49,435.95
2016,9,22,8,45,797.0,89.0,6.85,16.5,502.5,583.7,479.8
2016,9,22,9,0,824.0,90.0,6.7,17.0,549.0,638.23,522.63
2016,9,22,9,15,840.0,92.5,6.6,17.0,589.5,686.76,560.3
2016,9,22,9,30,856.0,95.0,6.5,17.0,630.0,734.04,594.93
2016,9,22,9,45,875.5,93.0,6.4,17.5,666.5,774.06,622.43
2016,9,22,10,0,895.0,91.0,6.3,18.0,703.0,815.72,650.78
2016,9,22,10,15,902.5,92.5,6.2,18.0,730.5,849.36,674.11
2016,9,22,10,30,910.0,94.0,6.1,18.0,758.0,880.2,695.25
2016,9,22,10,45,916.0,94.5,6.0,18.5,778.5,905.65,710.99
2016,9,22,11,0,922.0,95.0,5.9,19.0,799.0,927.9,724.34
2016,9,22,11,15,925.0,95.5,5.85,19.0,811.5,944.09,735.03
2016,9,22,11,30,928.0,96.0,5.8,19.0,824.0,956.76,743.31
2016,9,22,11,45,927.5,96.5,5.8,19.5,827.5,962.59,745.71
2016,9,22,12,0,927.0,97.0,5.8,20.0,831.0,964.76,745.67
2016,9,22,12,15,926.0,97.0,5.85,20.0,827.5,962.23,744.23
2016,9,22,12,30,925.0,97.0,5.9,20.0,824.0,956.04,740.37
2016,9,22,12,45,920.0,97.5,5.95,20.0,811.5,943.15,731.86
2016,9,22,13,0,915.0,98.0,6.0,20.0,799.0,926.78,721.0
2016,9,22,13,15,909.5,97.0,6.0,20.0,779.0,904.98,706.04
2016,9,22,13,30,904.0,96.0,6.0,20.0,759.0,879.96,688.84
2016,9,22,13,45,893.5,96.0,6.05,20.0,731.5,848.81,667.41
2016,9,22,14,0,883.0,96.0,6.1,20.0,704.0,815.01,643.97
2016,9,22,14,15,872.0,94.5,6.1,20.0,670.0,776.78,616.91
2016,9,22,14,30,861.0,93.0,6.1,20.0,636.0,736.38,588.06
2016,9,22,14,45,843.5,91.5,6.2,20.0,595.5,692.45,556.6
2016,9,22,15,0,826.0,90.0,6.3,20.0,555.0,644.11,520.03
2016,9,22,15,15,805.0,87.0,6.4,19.5,509.5,591.14,479.24
2016,9,22,15,30,784.0,84.0,6.5,19.0,464.0,537.92,437.03
2016,9,22,15,45,751.0,81.5,6.6,19.0,414.5,479.12,388.25
2016,9,22,16,0,718.0,79.0,6.7,19.0,365.0,422.44,339.91
2016,9,22,16,15,677.0,74.0,6.65,18.5,314.0,361.24,287.23
2016,9,22,16,30,636.0,69.0,6.6,18.0,263.0,303.26,235.94
2016,9,22,16,45,569.5,62.5,6.6,17.5,212.0,239.69,179.83
2016,9,22,17,0,503.0,56.0,6.6,17.0,161.0,182.97,129.53
2016,9,22,17,15,403.0,45.5,6.4,16.5,114.5,123.34,79.55
2016,9,22,17,30,303.0,35.0,6.2,16.0,68.0,75.31,40.97
2016,9,22,17,45,151.5,17.5,6.05,15.5,34.0,26.86,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,166.5,14.0,2.7,13.5,30.0,22.67,0.0
2016,9,23,6,30,333.0,28.0,2.8,14.0,60.0,69.16,34.23
2016,9,23,6,45,435.0,37.0,2.9,14.5,106.0,116.8,72.78
2016,9,23,7,0,537.0,46.0,3.0,15.0,152.0,176.29,122.56
2016,9,23,7,15,597.0,52.0,2.95,15.5,202.0,231.89,172.18
2016,9,23,7,30,657.0,58.0,2.9,16.0,252.0,293.4,226.64
2016,9,23,7,45,697.5,62.0,2.9,16.5,302.5,350.89,277.27
2016,9,23,8,0,738.0,66.0,2.9,17.0,353.0,411.52,328.95
2016,9,23,8,15,765.0,69.0,2.85,17.5,401.0,467.01,374.94
2016,9,23,8,30,792.0,72.0,2.8,18.0,449.0,523.51,420.08
2016,9,23,8,45,812.0,74.5,2.8,18.5,493.0,575.91,460.71
2016,9,23,9,0,832.0,77.0,2.8,19.0,537.0,625.55,498.08
2016,9,23,9,15,846.0,79.0,2.75,19.5,576.5,672.04,530.75
2016,9,23,9,30,860.0,81.0,2.7,20.0,616.0,717.11,560.73
2016,9,23,9,45,871.5,82.0,2.7,20.5,649.5,757.51,587.08
2016,9,23,10,0,883.0,83.0,2.7,21.0,683.0,795.8,611.61
2016,9,23,10,15,890.5,84.0,2.7,21.0,710.0,828.46,633.13
2016,9,23,10,30,898.0,85.0,2.7,21.0,737.0,858.35,652.67
2016,9,23,10,45,902.5,86.0,2.75,21.5,756.5,882.69,667.46
2016,9,23,11,0,907.0,87.0,2.8,22.0,776.0,903.81,680.09
2016,9,23,11,15,909.5,87.5,2.9,22.0,787.5,919.25,690.63
2016,9,23,11,30,912.0,88.0,3.0,22.0,799.0,931.21,698.98
2016,9,23,11,45,911.5,88.5,3.2,22.5,803.0,936.87,702.58
2016,9,23,12,0,911.0,89.0,3.4,23.0,807.0,938.91,703.85
2016,9,23,12,15,909.5,89.0,3.55,23.0,802.5,935.88,702.81
2016,9,23,12,30,908.0,89.0,3.7,23.0,798.0,929.25,699.46
2016,9,23,12,45,901.5,90.0,3.9,23.0,785.5,915.65,691.7
2016,9,23,13,0,895.0,91.0,4.1,23.0,773.0,898.69,681.65
2016,9,23,13,15,889.5,90.0,4.25,22.5,753.5,877.18,669.46
2016,9,23,13,30,884.0,89.0,4.4,22.0,734.0,852.53,654.99
2016,9,23,13,45,874.0,89.0,4.6,22.0,706.5,822.26,635.79
2016,9,23,14,0,864.0,89.0,4.8,22.0,679.0,789.39,614.51
2016,9,23,14,15,853.5,87.0,4.9,21.5,646.0,751.58,589.97
2016,9,23,14,30,843.0,85.0,5.0,21.0,613.0,711.64,563.47
2016,9,23,14,45,693.5,126.0,5.15,21.0,541.5,624.33,498.13
2016,9,23,15,0,544.0,167.0,5.3,21.0,470.0,537.86,429.98
2016,9,23,15,15,569.0,144.5,5.35,20.5,438.5,506.95,407.34
2016,9,23,15,30,594.0,122.0,5.4,20.0,407.0,469.83,378.72
2016,9,23,15,45,570.5,113.5,5.5,20.0,364.0,418.6,336.77
2016,9,23,16,0,547.0,105.0,5.6,20.0,321.0,368.47,294.66
2016,9,23,16,15,596.5,82.0,5.55,19.5,287.5,334.43,264.26
2016,9,23,16,30,646.0,59.0,5.5,19.0,254.0,293.8,226.39
2016,9,23,16,45,586.5,53.0,5.45,18.5,204.0,232.61,172.22
2016,9,23,17,0,527.0,47.0,5.4,18.0,154.0,177.5,123.16
2016,9,23,17,15,430.0,38.5,5.3,17.5,108.5,119.54,74.67
2016,9,23,17,30,333.0,30.0,5.2,17.0,63.0,72.8,36.95
2016,9,23,17,45,166.5,15.0,5.15,16.5,31.5,24.56,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.5,13.0,2.0,14.5,29.5,22.85,0.0
2016,9,24,6,30,365.0,26.0,2.0,15.0,59.0,70.49,33.29
2016,9,24,6,45,465.0,34.0,2.05,15.5,105.5,118.45,72.39
2016,9,24,7,0,565.0,42.0,2.1,16.0,152.0,177.86,122.02
2016,9,24,7,15,624.5,47.5,2.05,16.5,202.5,234.27,172.15
2016,9,24,7,30,684.0,53.0,2.0,17.0,253.0,296.69,227.04
2016,9,24,7,45,724.0,56.5,1.95,17.5,304.0,354.77,277.68
2016,9,24,8,0,764.0,60.0,1.9,18.0,355.0,415.91,329.08
2016,9,24,8,15,791.0,63.0,1.9,18.5,403.5,472.59,375.43
2016,9,24,8,30,818.0,66.0,1.9,19.0,452.0,528.42,419.49
2016,9,24,8,45,838.5,68.0,1.95,19.5,497.5,581.39,460.09
2016,9,24,9,0,859.0,70.0,2.0,20.0,543.0,634.02,499.15
2016,9,24,9,15,873.5,72.0,2.15,20.5,583.0,681.87,532.91
2016,9,24,9,30,888.0,74.0,2.3,21.0,623.0,728.26,564.4
2016,9,24,9,45,902.0,73.5,2.45,22.0,658.0,769.8,590.94
2016,9,24,10,0,916.0,73.0,2.6,23.0,693.0,809.29,615.71
2016,9,24,10,15,924.0,74.0,2.65,23.5,720.5,843.2,636.9
2016,9,24,10,30,932.0,75.0,2.7,24.0,748.0,874.26,656.01
2016,9,24,10,45,937.5,75.5,2.75,24.5,768.5,899.55,671.15
2016,9,24,11,0,943.0,76.0,2.8,25.0,789.0,921.53,684.09
2016,9,24,11,15,946.0,76.5,2.85,25.5,801.5,937.82,693.29
2016,9,24,11,30,949.0,77.0,2.9,26.0,814.0,950.51,700.22
2016,9,24,11,45,950.5,77.0,2.95,26.5,818.5,957.59,703.58
2016,9,24,12,0,952.0,77.0,3.0,27.0,823.0,960.92,704.63
2016,9,24,12,15,951.0,77.0,3.1,27.0,819.5,958.18,703.63
2016,9,24,12,30,950.0,77.0,3.2,27.0,816.0,951.69,700.31
2016,9,24,12,45,938.5,81.5,3.35,27.0,802.0,937.0,691.99
2016,9,24,13,0,927.0,86.0,3.5,27.0,788.0,918.91,681.45
2016,9,24,13,15,922.0,85.5,3.6,27.0,768.5,897.76,668.55
2016,9,24,13,30,917.0,85.0,3.7,27.0,749.0,873.34,653.42
2016,9,24,13,45,908.5,84.0,3.85,27.0,721.5,842.35,633.96
2016,9,24,14,0,900.0,83.0,4.0,27.0,694.0,808.57,612.4
2016,9,24,14,15,889.0,81.5,4.05,26.5,660.0,769.75,587.83
2016,9,24,14,30,878.0,80.0,4.1,26.0,626.0,728.73,561.34
2016,9,24,14,45,863.0,78.5,4.2,26.0,585.5,682.98,530.11
2016,9,24,15,0,848.0,77.0,4.3,26.0,545.0,635.83,496.37
2016,9,24,15,15,828.0,74.5,4.35,25.5,500.0,585.64,459.15
2016,9,24,15,30,808.0,72.0,4.4,25.0,455.0,532.6,418.63
2016,9,24,15,45,779.5,69.0,4.45,25.0,406.5,474.65,372.28
2016,9,24,16,0,751.0,66.0,4.5,25.0,358.0,417.81,325.39
2016,9,24,16,15,711.0,61.5,4.45,24.0,307.0,356.2,274.47
2016,9,24,16,30,671.0,57.0,4.4,23.0,256.0,297.66,224.37
2016,9,24,16,45,609.5,51.5,4.4,22.5,205.0,235.49,170.41
2016,9,24,17,0,548.0,46.0,4.4,22.0,154.0,179.34,121.37
2016,9,24,17,15,446.5,37.0,4.3,21.0,107.5,119.24,72.3
2016,9,24,17,30,345.0,28.0,4.2,20.0,61.0,70.93,33.7
2016,9,24,17,45,172.5,14.0,4.1,19.5,30.5,23.57,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,182.5,13.0,2.9,15.5,29.0,22.65,0.0
2016,9,25,6,30,365.0,26.0,3.0,16.0,58.0,70.17,32.23
2016,9,25,6,45,473.0,34.0,3.15,17.0,105.5,119.36,72.24
2016,9,25,7,0,581.0,42.0,3.3,18.0,153.0,180.89,123.02
2016,9,25,7,15,641.0,47.5,3.15,18.5,204.5,238.27,173.92
2016,9,25,7,30,701.0,53.0,3.0,19.0,256.0,301.69,229.65
2016,9,25,7,45,741.5,56.5,2.9,20.0,307.5,360.82,280.73
2016,9,25,8,0,782.0,60.0,2.8,21.0,359.0,423.02,332.38
2016,9,25,8,15,808.5,63.0,2.7,21.5,408.5,480.29,379.0
2016,9,25,8,30,835.0,66.0,2.6,22.0,458.0,536.59,423.16
2016,9,25,8,45,854.0,68.5,2.55,23.0,503.0,589.92,462.67
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,642.72,500.23
2016,9,25,9,15,886.5,73.0,2.45,25.0,588.0,690.38,531.48
2016,9,25,9,30,900.0,75.0,2.4,26.0,628.0,736.46,559.97
2016,9,25,9,45,914.5,74.0,2.35,27.0,663.0,778.14,584.72
2016,9,25,10,0,929.0,73.0,2.3,28.0,698.0,817.77,607.52
2016,9,25,10,15,935.5,74.0,2.15,28.5,725.0,850.74,625.83
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,880.72,641.79
2016,9,25,10,45,945.0,76.5,1.85,29.5,771.5,905.07,653.75
2016,9,25,11,0,948.0,78.0,1.7,30.0,791.0,925.98,663.27
2016,9,25,11,15,950.5,78.5,1.5,30.5,803.0,941.81,668.71
2016,9,25,11,30,953.0,79.0,1.3,31.0,815.0,953.99,671.6
2016,9,25,11,45,951.5,80.0,1.15,31.5,818.5,959.37,670.87
2016,9,25,12,0,950.0,81.0,1.0,32.0,822.0,960.97,667.82
2016,9,25,12,15,949.0,81.0,0.8,32.0,817.5,958.16,662.49
2016,9,25,12,30,948.0,81.0,0.6,32.0,813.0,951.6,654.8
2016,9,25,12,45,937.0,84.5,0.4,32.5,799.0,936.22,640.57
2016,9,25,13,0,926.0,88.0,0.2,33.0,785.0,917.44,624.84
2016,9,25,13,15,920.5,87.0,0.4,33.0,765.0,895.26,616.26
2016,9,25,13,30,915.0,86.0,0.6,33.0,745.0,869.83,605.6
2016,9,25,13,45,904.0,86.0,0.85,33.0,716.5,837.9,591.13
2016,9,25,14,0,893.0,86.0,1.1,33.0,688.0,803.33,574.0
2016,9,25,14,15,881.5,84.5,1.3,33.0,653.5,764.32,552.45
2016,9,25,14,30,870.0,83.0,1.5,33.0,619.0,723.17,528.66
2016,9,25,14,45,851.5,82.0,1.7,33.0,578.0,675.87,499.85
2016,9,25,15,0,833.0,81.0,1.9,33.0,537.0,630.02,469.71
2016,9,25,15,15,812.0,78.5,2.05,32.5,492.0,577.42,433.66
2016,9,25,15,30,791.0,76.0,2.2,32.0,447.0,524.57,395.93
2016,9,25,15,45,759.0,73.0,2.35,31.5,398.0,465.73,352.18
2016,9,25,16,0,727.0,70.0,2.5,31.0,349.0,408.39,307.78
2016,9,25,16,15,685.0,65.0,2.65,30.0,298.0,346.82,259.09
2016,9,25,16,30,643.0,60.0,2.8,29.0,247.0,288.95,211.45
2016,9,25,16,45,577.0,53.5,2.95,28.0,196.5,225.96,159.16
2016,9,25,17,0,511.0,47.0,3.1,27.0,146.0,169.81,112.06
2016,9,25,17,15,408.0,37.5,3.15,26.0,100.5,111.49,65.87
2016,9,25,17,30,305.0,28.0,3.2,25.0,55.0,65.17,29.13
2016,9,25,17,45,152.5,14.0,3.25,24.0,27.5,21.86,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,19.93,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,57.04,26.35
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,102.44,63.06
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,159.64,108.97
2016,9,26,7,15,502.5,63.5,1.35,21.5,186.0,214.76,155.72
2016,9,26,7,30,569.0,73.0,1.3,22.0,236.0,276.89,208.0
2016,9,26,7,45,614.5,79.5,1.3,23.0,286.0,334.13,255.48
2016,9,26,8,0,660.0,86.0,1.3,24.0,336.0,395.21,304.33
2016,9,26,8,15,692.5,91.0,1.2,24.5,385.0,451.62,348.22
2016,9,26,8,30,725.0,96.0,1.1,25.0,434.0,509.73,391.56
2016,9,26,8,45,749.5,100.0,1.05,26.0,479.0,563.33,429.37
2016,9,26,9,0,774.0,104.0,1.0,27.0,524.0,615.93,464.92
2016,9,26,9,15,791.5,107.0,0.95,27.5,564.0,663.7,496.64
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,710.46,525.85
2016,9,26,9,45,823.0,112.0,0.9,29.0,639.0,752.18,549.85
2016,9,26,10,0,837.0,114.0,0.9,30.0,674.0,792.09,572.16
2016,9,26,10,15,846.5,115.5,1.0,30.0,701.5,825.69,593.8
2016,9,26,10,30,856.0,117.0,1.1,30.0,729.0,856.75,613.84
2016,9,26,10,45,864.0,117.5,1.2,30.5,749.5,882.67,629.38
2016,9,26,11,0,872.0,118.0,1.3,31.0,770.0,900.46,639.82
2016,9,26,11,15,875.5,118.5,1.45,31.0,782.5,916.07,650.99
2016,9,26,11,30,879.0,119.0,1.6,31.0,795.0,928.34,660.12
2016,9,26,11,45,882.5,118.5,1.8,31.5,800.0,936.13,665.75
2016,9,26,12,0,886.0,118.0,2.0,32.0,805.0,940.44,669.19
2016,9,26,12,15,885.0,117.5,2.1,32.0,800.5,937.14,668.16
2016,9,26,12,30,884.0,117.0,2.2,32.0,796.0,930.33,665.05
2016,9,26,12,45,904.0,105.5,2.35,32.0,790.5,926.93,664.67
2016,9,26,13,0,924.0,94.0,2.5,32.0,785.0,919.44,661.67
2016,9,26,13,15,919.0,93.0,2.55,32.0,765.0,897.67,648.66
2016,9,26,13,30,914.0,92.0,2.6,32.0,745.0,872.64,633.62
2016,9,26,13,45,908.5,89.5,2.7,32.0,718.0,842.44,615.47
2016,9,26,14,0,903.0,87.0,2.8,32.0,691.0,809.3,595.2
2016,9,26,14,15,892.0,85.5,2.8,31.5,656.5,770.33,571.36
2016,9,26,14,30,881.0,84.0,2.8,31.0,622.0,729.15,545.7
2016,9,26,14,45,868.5,81.0,2.85,31.0,582.0,683.35,515.56
2016,9,26,15,0,856.0,78.0,2.9,31.0,542.0,635.94,482.44
2016,9,26,15,15,835.5,75.5,2.85,30.5,496.5,585.18,445.8
2016,9,26,15,30,815.0,73.0,2.8,30.0,451.0,531.57,405.98
2016,9,26,15,45,784.5,70.0,2.75,29.5,401.5,472.41,360.68
2016,9,26,16,0,754.0,67.0,2.7,29.0,352.0,414.55,314.82
2016,9,26,16,15,713.0,62.0,2.6,28.0,300.5,352.11,264.47
2016,9,26,16,30,672.0,57.0,2.5,27.0,249.0,292.85,214.96
2016,9,26,16,45,605.5,51.0,2.45,26.5,197.5,229.2,161.2
2016,9,26,17,0,539.0,45.0,2.4,26.0,146.0,172.1,112.75
2016,9,26,17,15,434.5,35.5,2.25,25.0,100.0,112.33,65.29
2016,9,26,17,30,330.0,26.0,2.1,24.0,54.0,64.24,26.18
2016,9,26,17,45,165.0,13.0,1.95,23.0,27.0,20.95,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,110.5,14.0,1.05,18.5,23.0,19.5,0.0
2016,9,27,6,30,221.0,28.0,1.1,19.0,46.0,54.77,24.45
2016,9,27,6,45,310.5,42.5,1.15,19.5,88.5,98.86,61.26
2016,9,27,7,0,400.0,57.0,1.2,20.0,131.0,153.97,105.87
2016,9,27,7,15,467.0,67.0,1.15,20.5,179.5,207.62,151.26
2016,9,27,7,30,534.0,77.0,1.1,21.0,228.0,268.36,202.31
2016,9,27,7,45,573.0,86.0,1.05,21.5,276.5,323.67,248.61
2016,9,27,8,0,612.0,95.0,1.0,22.0,325.0,382.2,295.91
2016,9,27,8,15,645.5,101.0,0.95,22.5,372.5,437.72,339.3
2016,9,27,8,30,679.0,107.0,0.9,23.0,420.0,495.14,382.45
2016,9,27,8,45,702.5,111.5,0.9,24.0,464.0,546.54,419.2
2016,9,27,9,0,726.0,116.0,0.9,25.0,508.0,598.2,454.75
2016,9,27,9,15,744.5,119.5,0.95,25.5,547.5,645.31,487.29
2016,9,27,9,30,763.0,123.0,1.0,26.0,587.0,691.61,518.49
2016,9,27,9,45,811.0,111.5,1.05,26.5,629.5,741.03,550.01
2016,9,27,10,0,859.0,100.0,1.1,27.0,672.0,788.53,579.57
2016,9,27,10,15,867.5,101.5,1.2,27.0,699.0,821.53,601.04
2016,9,27,10,30,876.0,103.0,1.3,27.0,726.0,851.88,620.91
2016,9,27,10,45,873.5,108.0,1.45,27.5,743.5,873.71,634.66
2016,9,27,11,0,871.0,113.0,1.6,28.0,761.0,892.16,646.29
2016,9,27,11,15,874.5,113.5,1.7,28.0,773.0,907.66,656.79
2016,9,27,11,30,878.0,114.0,1.8,28.0,785.0,919.84,665.28
2016,9,27,11,45,872.5,117.5,1.95,28.5,787.0,923.68,667.75
2016,9,27,12,0,867.0,121.0,2.1,29.0,789.0,924.01,668.08
2016,9,27,12,15,866.0,120.5,2.2,29.0,785.0,920.67,666.97
2016,9,27,12,30,865.0,120.0,2.3,29.0,781.0,913.91,663.75
2016,9,27,12,45,875.0,113.0,2.4,29.0,772.5,906.54,660.23
2016,9,27,13,0,885.0,106.0,2.5,29.0,764.0,895.49,654.38
2016,9,27,13,15,879.0,105.0,2.55,28.5,743.5,873.5,642.23
2016,9,27,13,30,873.0,104.0,2.6,28.0,723.0,848.43,628.06
2016,9,27,13,45,857.5,105.0,2.7,28.0,694.0,819.12,610.03
2016,9,27,14,0,842.0,106.0,2.8,28.0,665.0,783.1,587.24
2016,9,27,14,15,829.0,104.0,2.85,27.5,630.5,743.68,562.7
2016,9,27,14,30,816.0,102.0,2.9,27.0,596.0,702.37,536.43
2016,9,27,14,45,801.0,98.5,2.95,27.0,556.5,656.45,504.73
2016,9,27,15,0,786.0,95.0,3.0,27.0,517.0,609.31,470.45
2016,9,27,15,15,763.0,91.0,3.0,26.5,472.0,555.97,431.35
2016,9,27,15,30,740.0,87.0,3.0,26.0,427.0,502.71,391.07
2016,9,27,15,45,717.0,81.0,3.05,26.0,380.5,448.46,348.08
2016,9,27,16,0,694.0,75.0,3.1,26.0,334.0,394.14,303.67
2016,9,27,16,15,650.0,69.0,3.05,25.0,283.5,332.67,253.45
2016,9,27,16,30,606.0,63.0,3.0,24.0,233.0,274.87,204.62
2016,9,27,16,45,549.0,54.5,2.95,23.5,184.5,214.84,153.07
2016,9,27,17,0,492.0,46.0,2.9,23.0,136.0,160.71,106.41
2016,9,27,17,15,385.5,35.5,2.85,22.0,91.5,102.74,60.19
2016,9,27,17,30,279.0,25.0,2.8,21.0,47.0,56.26,20.93
2016,9,27,17,45,139.5,12.5,2.75,20.5,23.5,18.7,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,14.0,1.85,15.0,22.5,19.08,0.0
2016,9,28,6,30,209.0,28.0,1.9,15.0,45.0,53.05,23.09
2016,9,28,6,45,316.0,40.5,1.95,15.5,87.5,98.17,61.33
2016,9,28,7,0,423.0,53.0,2.0,16.0,130.0,154.73,107.38
2016,9,28,7,15,491.5,61.5,1.95,16.5,178.5,208.43,153.95
2016,9,28,7,30,560.0,70.0,1.9,17.0,227.0,269.33,206.58
2016,9,28,7,45,611.5,75.5,1.9,17.5,277.5,327.17,256.38
2016,9,28,8,0,663.0,81.0,1.9,18.0,328.0,389.47,308.44
2016,9,28,8,15,695.5,85.5,1.9,18.0,376.0,445.26,354.65
2016,9,28,8,30,728.0,90.0,1.9,18.0,424.0,502.74,400.82
2016,9,28,8,45,752.5,93.0,1.9,18.5,468.5,554.17,440.31
2016,9,28,9,0,777.0,96.0,1.9,19.0,513.0,606.73,479.37
2016,9,28,9,15,794.0,99.0,1.95,19.5,552.5,654.05,513.68
2016,9,28,9,30,811.0,102.0,2.0,20.0,592.0,700.31,545.41
2016,9,28,9,45,819.0,106.0,2.05,20.5,624.5,739.53,571.06
2016,9,28,10,0,827.0,110.0,2.1,21.0,657.0,776.56,594.92
