Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,10,15,836.5,111.5,2.2,21.0,684.5,809.68,617.42
2016,9,28,10,30,846.0,113.0,2.3,21.0,712.0,840.28,638.17
2016,9,28,10,45,846.0,117.5,2.45,21.5,730.0,863.3,652.89
2016,9,28,11,0,846.0,122.0,2.6,22.0,748.0,883.1,665.48
2016,9,28,11,15,850.0,122.5,2.8,22.0,760.0,898.79,677.03
2016,9,28,11,30,854.0,123.0,3.0,22.0,772.0,911.22,686.47
2016,9,28,11,45,850.5,125.5,3.2,22.5,774.5,915.7,689.27
2016,9,28,12,0,847.0,128.0,3.4,23.0,777.0,916.73,689.86
2016,9,28,12,15,845.5,128.0,3.6,22.5,773.0,913.42,690.24
2016,9,28,12,30,844.0,128.0,3.8,22.0,769.0,906.72,688.37
2016,9,28,12,45,838.5,128.0,4.05,22.0,756.0,893.13,680.69
2016,9,28,13,0,833.0,128.0,4.3,22.0,743.0,876.35,670.78
2016,9,28,13,15,826.0,127.0,4.4,22.0,723.0,854.13,656.35
2016,9,28,13,30,819.0,126.0,4.5,22.0,703.0,829.04,640.09
2016,9,28,13,45,810.0,123.5,4.65,22.0,676.0,797.99,619.83
2016,9,28,14,0,801.0,121.0,4.8,22.0,649.0,764.5,597.59
2016,9,28,14,15,787.0,118.5,4.8,21.5,615.0,725.04,571.12
2016,9,28,14,30,773.0,116.0,4.8,21.0,581.0,683.88,543.05
2016,9,28,14,45,760.0,110.5,4.85,21.0,542.0,638.78,509.34
2016,9,28,15,0,747.0,105.0,4.9,21.0,503.0,593.81,474.92
2016,9,28,15,15,722.0,101.0,4.9,20.5,458.5,540.91,434.19
2016,9,28,15,30,697.0,97.0,4.9,20.0,414.0,488.38,392.58
2016,9,28,15,45,672.5,90.0,4.9,19.5,367.5,433.61,347.99
2016,9,28,16,0,648.0,83.0,4.9,19.0,321.0,379.85,302.77
2016,9,28,16,15,600.0,76.5,4.85,18.5,271.5,318.84,250.52
2016,9,28,16,30,552.0,70.0,4.8,18.0,222.0,261.99,200.6
2016,9,28,16,45,489.5,60.5,4.8,17.5,174.0,202.6,148.5
2016,9,28,17,0,427.0,51.0,4.8,17.0,126.0,149.81,102.27
2016,9,28,17,15,313.5,38.5,4.7,16.5,83.5,92.88,56.26
2016,9,28,17,30,200.0,26.0,4.6,16.0,41.0,47.51,15.79
2016,9,28,17,45,100.0,13.0,4.55,15.5,20.5,17.04,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,103.0,14.0,3.4,13.0,22.0,18.9,0.0
2016,9,29,6,30,206.0,28.0,3.5,13.0,44.0,52.32,21.64
2016,9,29,6,45,318.0,40.5,3.65,13.5,87.0,98.17,61.57
2016,9,29,7,0,430.0,53.0,3.8,14.0,130.0,155.81,108.9
2016,9,29,7,15,215.0,71.0,3.75,14.0,109.5,135.62,102.98
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,87.23,68.59
2016,9,29,7,45,2.5,108.0,3.65,14.5,109.0,107.05,85.21
2016,9,29,8,0,5.0,127.0,3.6,15.0,129.0,127.19,101.75
2016,9,29,8,15,26.0,154.0,3.6,15.5,166.0,168.42,135.57
2016,9,29,8,30,47.0,181.0,3.6,16.0,203.0,209.23,168.61
2016,9,29,8,45,95.0,208.0,3.6,16.5,257.5,268.09,216.18
2016,9,29,9,0,143.0,235.0,3.6,17.0,312.0,336.67,270.63
2016,9,29,9,15,480.0,167.5,3.65,17.0,451.5,511.54,413.67
2016,9,29,9,30,817.0,100.0,3.7,17.0,591.0,700.89,561.33
2016,9,29,9,45,838.5,98.0,3.75,17.5,626.5,743.81,589.82
2016,9,29,10,0,860.0,96.0,3.8,18.0,662.0,781.42,614.99
2016,9,29,10,15,868.0,97.5,3.85,18.0,688.5,813.84,637.42
2016,9,29,10,30,876.0,99.0,3.9,18.0,715.0,843.59,657.89
2016,9,29,10,45,884.0,98.5,3.95,18.5,734.5,868.3,673.5
2016,9,29,11,0,892.0,98.0,4.0,19.0,754.0,889.98,686.97
2016,9,29,11,15,894.5,98.5,4.05,19.0,765.5,904.7,696.93
2016,9,29,11,30,897.0,99.0,4.1,19.0,777.0,915.99,704.65
2016,9,29,11,45,899.0,98.5,4.15,19.5,781.0,922.24,707.65
2016,9,29,12,0,901.0,98.0,4.2,20.0,785.0,924.95,708.35
2016,9,29,12,15,899.5,98.0,4.25,20.0,780.5,921.48,706.25
2016,9,29,12,30,898.0,98.0,4.3,20.0,776.0,914.46,701.86
2016,9,29,12,45,896.0,96.5,4.4,20.0,763.5,901.86,693.97
2016,9,29,13,0,894.0,95.0,4.5,20.0,751.0,885.82,684.03
2016,9,29,13,15,888.5,94.0,4.55,20.0,731.0,863.99,669.67
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,839.05,653.11
2016,9,29,13,45,874.0,92.0,4.7,20.0,683.5,808.32,632.64
2016,9,29,14,0,865.0,91.0,4.8,20.0,656.0,774.97,610.11
2016,9,29,14,15,853.0,89.0,4.9,19.5,622.0,735.87,584.25
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,697.95,558.86
2016,9,29,14,45,823.5,85.0,5.1,19.0,548.0,651.12,524.81
2016,9,29,15,0,806.0,83.0,5.2,19.0,508.0,603.21,487.71
2016,9,29,15,15,784.0,80.0,5.25,18.5,463.5,550.82,446.87
2016,9,29,15,30,762.0,77.0,5.3,18.0,419.0,498.37,404.7
2016,9,29,15,45,729.0,73.5,5.4,18.0,370.5,440.28,356.05
2016,9,29,16,0,696.0,70.0,5.5,18.0,322.0,383.89,307.42
2016,9,29,16,15,650.5,65.0,5.5,17.5,272.5,323.73,255.04
2016,9,29,16,30,605.0,60.0,5.5,17.0,223.0,266.82,204.21
2016,9,29,16,45,531.5,53.0,5.5,16.5,173.5,204.41,149.09
2016,9,29,17,0,458.0,46.0,5.5,16.0,124.0,149.75,101.15
2016,9,29,17,15,342.5,35.0,5.35,15.5,81.5,92.71,54.72
2016,9,29,17,30,227.0,24.0,5.2,15.0,39.0,47.39,11.4
2016,9,29,17,45,113.5,12.0,5.05,14.5,19.5,16.25,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,13.0,4.55,13.0,21.5,18.34,0.0
2016,9,30,6,30,228.0,26.0,4.7,13.0,43.0,52.59,19.55
2016,9,30,6,45,339.5,37.5,4.9,13.5,85.5,98.4,60.67
2016,9,30,7,0,451.0,49.0,5.1,14.0,128.0,155.96,108.22
2016,9,30,7,15,520.5,57.0,5.1,14.0,177.0,210.73,157.08
2016,9,30,7,30,590.0,65.0,5.1,14.0,226.0,272.77,212.7
2016,9,30,7,45,637.5,70.0,5.15,14.5,276.0,329.87,263.92
2016,9,30,8,0,685.0,75.0,5.2,15.0,326.0,390.93,317.3
2016,9,30,8,15,716.5,79.0,5.25,15.0,373.5,445.8,365.13
2016,9,30,8,30,748.0,83.0,5.3,15.0,421.0,502.91,413.55
2016,9,30,8,45,773.5,85.5,5.35,15.5,466.0,556.01,456.79
2016,9,30,9,0,799.0,88.0,5.4,16.0,511.0,609.32,499.05
2016,9,30,9,15,815.5,90.5,5.45,16.0,550.0,656.43,536.42
2016,9,30,9,30,832.0,93.0,5.5,16.0,589.0,702.36,570.88
2016,9,30,9,45,848.0,93.0,5.55,16.5,623.5,743.71,600.02
2016,9,30,10,0,864.0,93.0,5.6,17.0,658.0,779.42,624.63
2016,9,30,10,15,872.5,94.0,5.6,17.0,685.0,811.72,647.54
2016,9,30,10,30,881.0,95.0,5.6,17.0,712.0,841.36,668.42
2016,9,30,10,45,886.5,96.5,5.65,17.5,731.5,866.12,684.64
2016,9,30,11,0,892.0,98.0,5.7,18.0,751.0,887.75,698.58
2016,9,30,11,15,895.5,98.5,5.75,18.0,762.5,903.27,709.51
2016,9,30,11,30,899.0,99.0,5.8,18.0,774.0,915.38,718.13
2016,9,30,11,45,901.0,98.5,5.85,18.0,778.0,921.56,722.6
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,924.18,724.7
2016,9,30,12,15,901.5,98.0,5.9,18.0,777.5,920.64,722.21
2016,9,30,12,30,900.0,98.0,5.9,18.0,773.0,913.54,717.33
2016,9,30,12,45,894.5,98.5,5.95,18.0,760.0,899.96,708.16
2016,9,30,13,0,889.0,99.0,6.0,18.0,747.0,883.04,696.67
2016,9,30,13,15,883.0,98.0,6.0,18.0,727.0,860.83,681.14
2016,9,30,13,30,877.0,97.0,6.0,18.0,707.0,835.54,663.41
2016,9,30,13,45,869.5,95.0,6.05,18.0,679.5,805.04,642.02
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,771.86,618.55
2016,9,30,14,15,849.5,91.0,6.1,17.5,618.0,732.48,591.21
2016,9,30,14,30,837.0,89.0,6.1,17.0,584.0,694.36,564.54
2016,9,30,14,45,822.5,86.0,6.1,17.0,544.5,648.59,529.93
2016,9,30,15,0,808.0,83.0,6.1,17.0,505.0,601.53,492.44
2016,9,30,15,15,785.0,80.0,6.05,17.0,460.0,548.51,449.24
2016,9,30,15,30,762.0,77.0,6.0,17.0,415.0,495.54,405.04
2016,9,30,15,45,732.0,72.5,6.0,17.0,367.0,437.93,356.09
2016,9,30,16,0,702.0,68.0,6.0,17.0,319.0,381.74,307.01
2016,9,30,16,15,656.5,63.0,5.9,16.5,269.0,321.42,253.94
2016,9,30,16,30,611.0,58.0,5.8,16.0,219.0,264.38,202.53
2016,9,30,16,45,539.5,51.0,5.75,15.5,170.0,202.46,147.4
2016,9,30,17,0,468.0,44.0,5.7,15.0,121.0,148.09,99.38
2016,9,30,17,15,350.0,33.0,5.55,14.5,79.0,90.57,52.39
2016,9,30,17,30,232.0,22.0,5.4,14.0,37.0,44.7,5.17
2016,9,30,17,45,116.0,11.0,5.3,14.0,18.5,14.99,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.0,12.5,3.15,12.5,21.0,18.16,0.0
2016,10,1,6,30,246.0,25.0,3.3,13.0,42.0,53.02,17.38
2016,10,1,6,45,366.0,35.5,3.45,14.0,86.0,100.34,60.75
2016,10,1,7,0,486.0,46.0,3.6,15.0,130.0,160.1,109.56
2016,10,1,7,15,557.0,53.0,3.65,15.0,180.0,216.08,159.26
2016,10,1,7,30,628.0,60.0,3.7,15.0,230.0,279.43,215.7
2016,10,1,7,45,676.5,64.5,3.75,15.5,281.0,338.26,267.99
2016,10,1,8,0,725.0,69.0,3.8,16.0,332.0,400.55,321.83
2016,10,1,8,15,756.5,73.0,3.7,16.5,381.0,458.02,370.19
2016,10,1,8,30,788.0,77.0,3.6,17.0,430.0,516.91,418.01
2016,10,1,8,45,812.5,79.0,3.55,17.5,475.5,570.57,460.34
2016,10,1,9,0,837.0,81.0,3.5,18.0,521.0,624.24,501.33
2016,10,1,9,15,853.0,83.0,3.45,18.0,561.0,671.88,537.53
2016,10,1,9,30,869.0,85.0,3.4,18.0,601.0,714.96,567.78
2016,10,1,9,45,886.0,84.5,3.4,18.5,636.0,757.38,596.25
2016,10,1,10,0,903.0,84.0,3.4,19.0,671.0,797.97,623.0
2016,10,1,10,15,911.0,85.0,3.45,19.0,698.5,830.86,645.43
2016,10,1,10,30,919.0,86.0,3.5,19.0,726.0,860.91,665.85
2016,10,1,10,45,924.5,87.0,3.55,19.5,745.5,885.82,681.35
2016,10,1,11,0,930.0,88.0,3.6,20.0,765.0,907.46,694.6
2016,10,1,11,15,933.0,88.5,3.65,20.0,777.0,922.95,704.97
2016,10,1,11,30,936.0,89.0,3.7,20.0,789.0,934.87,713.05
2016,10,1,11,45,936.5,89.5,3.8,20.5,792.5,940.92,716.16
2016,10,1,12,0,937.0,90.0,3.9,21.0,796.0,943.27,716.9
2016,10,1,12,15,936.0,90.0,4.05,21.0,792.0,940.02,715.59
2016,10,1,12,30,935.0,90.0,4.2,21.0,788.0,933.08,711.88
2016,10,1,12,45,931.0,90.0,4.4,21.0,775.0,919.86,704.09
2016,10,1,13,0,927.0,90.0,4.6,21.0,762.0,903.12,694.54
2016,10,1,13,15,921.5,89.0,4.7,21.0,741.5,880.61,680.14
2016,10,1,13,30,916.0,88.0,4.8,21.0,721.0,854.86,663.43
2016,10,1,13,45,907.0,87.0,4.9,21.0,693.0,823.24,642.41
2016,10,1,14,0,898.0,86.0,5.0,21.0,665.0,788.9,619.26
2016,10,1,14,15,886.5,84.5,5.05,20.5,630.5,749.64,593.19
2016,10,1,14,30,875.0,83.0,5.1,20.0,596.0,708.25,565.17
2016,10,1,14,45,858.0,81.0,5.2,20.0,555.0,660.79,530.84
2016,10,1,15,0,841.0,79.0,5.3,20.0,514.0,614.68,495.05
2016,10,1,15,15,818.5,76.5,5.35,19.5,468.5,561.11,453.32
2016,10,1,15,30,796.0,74.0,5.4,19.0,423.0,507.46,410.19
2016,10,1,15,45,763.5,70.0,5.5,19.0,373.5,447.63,360.11
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,389.39,309.88
2016,10,1,16,15,684.0,61.5,5.55,18.5,272.5,327.14,255.62
2016,10,1,16,30,637.0,57.0,5.5,18.0,221.0,269.34,203.85
2016,10,1,16,45,561.5,50.0,5.5,17.5,171.0,205.19,147.29
2016,10,1,17,0,486.0,43.0,5.5,17.0,121.0,149.01,98.21
2016,10,1,17,15,357.0,32.0,5.4,16.5,77.5,89.31,50.05
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,42.19,0.0
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,14.05,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,12.0,3.25,12.5,20.0,17.28,0.0
2016,10,2,6,30,235.0,24.0,3.4,13.0,40.0,50.39,13.96
2016,10,2,6,45,352.5,34.5,3.6,14.0,82.5,96.74,58.12
2016,10,2,7,0,470.0,45.0,3.8,15.0,125.0,154.95,105.73
2016,10,2,7,15,540.0,52.0,3.85,15.0,173.5,209.58,154.25
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,271.49,209.48
2016,10,2,7,45,657.0,64.0,4.0,15.5,272.0,329.17,260.91
2016,10,2,8,0,704.0,69.0,4.1,16.0,322.0,390.14,313.83
2016,10,2,8,15,397.0,127.5,4.1,16.0,274.0,336.22,273.32
2016,10,2,8,30,90.0,186.0,4.1,16.0,226.0,238.16,192.55
2016,10,2,8,45,447.5,134.5,4.2,16.5,364.5,412.61,337.4
2016,10,2,9,0,805.0,83.0,4.3,17.0,503.0,604.69,491.09
2016,10,2,9,15,821.0,85.0,4.35,17.0,541.5,650.93,526.54
2016,10,2,9,30,837.0,87.0,4.4,17.0,580.0,695.93,559.69
2016,10,2,9,45,454.0,186.0,4.5,17.5,455.5,546.04,439.07
2016,10,2,10,0,71.0,285.0,4.6,18.0,331.0,348.22,275.45
2016,10,2,10,15,152.0,303.0,4.7,18.0,406.5,442.15,350.89
2016,10,2,10,30,233.0,321.0,4.8,18.0,482.0,532.54,421.6
2016,10,2,10,45,315.0,311.0,4.9,18.0,535.0,604.56,477.84
2016,10,2,11,0,397.0,301.0,5.0,18.0,588.0,670.3,528.96
2016,10,2,11,15,210.5,292.0,5.0,18.0,444.5,493.43,390.78
2016,10,2,11,30,24.0,283.0,5.0,18.0,301.0,303.09,237.75
2016,10,2,11,45,72.5,320.5,5.05,18.0,375.0,395.41,311.52
2016,10,2,12,0,121.0,358.0,5.1,18.0,449.0,488.73,384.09
2016,10,2,12,15,311.5,312.0,5.1,18.0,543.5,617.1,487.35
2016,10,2,12,30,502.0,266.0,5.1,18.0,638.0,742.51,585.47
2016,10,2,12,45,695.5,183.0,5.2,18.0,689.5,820.61,647.61
2016,10,2,13,0,889.0,100.0,5.3,18.0,741.0,878.43,690.4
2016,10,2,13,15,884.0,99.0,5.35,18.0,721.0,856.98,675.44
2016,10,2,13,30,879.0,98.0,5.4,18.0,701.0,832.41,658.66
2016,10,2,13,45,873.5,95.5,5.5,18.0,674.5,802.84,638.4
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,770.47,615.95
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,734.77,590.43
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,693.27,560.32
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,645.71,524.4
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,597.18,486.06
2016,10,2,15,15,782.5,82.0,5.7,17.5,453.0,543.45,443.43
2016,10,2,15,30,758.0,79.0,5.7,17.0,408.0,489.9,399.68
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.5,430.15,348.96
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,373.31,299.35
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,311.55,245.25
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,254.13,193.73
2016,10,2,16,45,500.5,53.5,5.7,16.0,160.0,190.91,137.84
2016,10,2,17,0,418.0,46.0,5.7,16.0,111.0,136.5,90.56
2016,10,2,17,15,288.0,33.5,5.55,15.5,70.0,79.58,44.7
2016,10,2,17,30,158.0,21.0,5.4,15.0,29.0,34.8,0.0
2016,10,2,17,45,79.0,10.5,5.3,15.0,14.5,12.66,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,11.5,2.2,12.5,14.5,13.58,0.0
2016,10,3,6,30,100.0,23.0,2.3,13.0,29.0,34.72,7.27
2016,10,3,6,45,170.5,39.5,2.45,13.5,62.5,71.66,45.28
2016,10,3,7,0,241.0,56.0,2.6,14.0,96.0,114.77,81.15
2016,10,3,7,15,277.5,73.0,2.65,14.0,134.5,157.08,118.5
2016,10,3,7,30,314.0,90.0,2.7,14.0,173.0,203.31,159.33
2016,10,3,7,45,341.0,105.0,2.75,14.5,212.5,247.44,197.89
2016,10,3,8,0,368.0,120.0,2.8,15.0,252.0,293.95,237.58
2016,10,3,8,15,184.0,94.5,2.8,15.0,160.5,191.05,155.31
2016,10,3,8,30,0.0,69.0,2.8,15.0,69.0,66.7,50.74
2016,10,3,8,45,0.0,95.0,2.8,15.5,95.0,92.15,71.81
2016,10,3,9,0,0.0,121.0,2.8,16.0,121.0,117.97,92.74
2016,10,3,9,15,2.0,152.0,2.75,16.0,153.5,150.35,118.98
2016,10,3,9,30,4.0,183.0,2.7,16.0,186.0,183.13,145.19
2016,10,3,9,45,18.0,218.5,2.7,16.5,230.5,229.78,182.26
2016,10,3,10,0,32.0,254.0,2.7,17.0,275.0,284.73,225.12
2016,10,3,10,15,16.0,208.5,2.75,17.0,219.0,218.58,172.18
2016,10,3,10,30,0.0,163.0,2.8,17.0,163.0,159.6,124.55
2016,10,3,10,45,1.5,174.5,2.9,17.5,176.0,172.4,134.57
2016,10,3,11,0,3.0,186.0,3.0,18.0,189.0,185.28,144.48
2016,10,3,11,15,5.5,202.0,3.1,18.0,206.5,203.68,159.02
2016,10,3,11,30,8.0,218.0,3.2,18.0,224.0,222.17,173.6
2016,10,3,11,45,23.0,263.5,3.3,18.0,281.0,282.18,221.04
2016,10,3,12,0,38.0,309.0,3.4,18.0,338.0,352.34,275.51
2016,10,3,12,15,66.5,327.0,3.4,18.0,376.5,397.09,310.53
2016,10,3,12,30,95.0,345.0,3.4,18.0,415.0,441.47,345.01
2016,10,3,12,45,49.0,266.0,3.45,18.0,302.5,315.02,247.23
2016,10,3,13,0,3.0,187.0,3.5,18.0,190.0,186.29,145.17
2016,10,3,13,15,1.5,145.5,3.55,18.0,147.0,143.3,111.18
2016,10,3,13,30,0.0,104.0,3.6,18.0,104.0,100.85,77.05
2016,10,3,13,45,0.0,125.0,3.65,18.0,125.0,121.65,94.09
2016,10,3,14,0,0.0,146.0,3.7,18.0,146.0,142.66,111.23
2016,10,3,14,15,0.0,135.0,3.7,18.0,135.0,131.72,102.57
2016,10,3,14,30,0.0,124.0,3.7,18.0,124.0,120.8,93.95
2016,10,3,14,45,0.0,126.0,3.75,18.0,126.0,122.9,95.92
2016,10,3,15,0,0.0,128.0,3.8,18.0,128.0,125.06,97.94
2016,10,3,15,15,0.0,94.0,3.8,17.5,94.0,91.19,70.5
2016,10,3,15,30,0.0,60.0,3.8,17.0,60.0,57.98,43.18
2016,10,3,15,45,0.0,52.5,3.8,17.0,52.5,50.72,37.21
2016,10,3,16,0,0.0,45.0,3.8,17.0,45.0,43.46,31.16
2016,10,3,16,15,0.0,37.5,3.75,17.0,37.5,36.2,25.04
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,28.95,18.84
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,21.7,12.57
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,14.46,6.28
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,8.67,0.98
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.89,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.47,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,16.0,14.42,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,32.0,37.29,5.04
2016,10,4,6,45,220.5,40.5,3.65,14.5,71.0,80.58,49.89
2016,10,4,7,0,323.0,57.0,3.8,15.0,110.0,133.4,93.01
2016,10,4,7,15,161.5,56.5,3.8,15.0,83.0,104.54,77.75
2016,10,4,7,30,0.0,56.0,3.8,15.0,56.0,54.16,40.4
2016,10,4,7,45,0.0,69.5,3.85,15.0,69.5,67.4,51.72
2016,10,4,8,0,0.0,83.0,3.9,15.0,83.0,80.67,62.88
2016,10,4,8,15,0.0,74.0,3.85,15.5,74.0,71.55,54.95
2016,10,4,8,30,0.0,65.0,3.8,16.0,65.0,62.83,47.4
2016,10,4,8,45,0.0,108.0,3.75,16.5,108.0,105.12,82.33
2016,10,4,9,0,0.0,151.0,3.7,17.0,151.0,148.28,117.26
2016,10,4,9,15,179.0,192.5,3.55,17.0,296.5,320.54,259.59
2016,10,4,9,30,358.0,234.0,3.4,17.0,442.0,504.67,405.02
2016,10,4,9,45,598.0,170.0,3.3,17.5,541.5,636.74,507.94
2016,10,4,10,0,838.0,106.0,3.2,18.0,641.0,769.85,605.46
2016,10,4,10,15,848.0,107.5,3.15,18.0,668.0,803.1,627.14
2016,10,4,10,30,858.0,109.0,3.1,18.0,695.0,833.8,647.6
2016,10,4,10,45,871.0,107.0,3.1,18.5,716.0,855.64,660.78
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,879.28,675.26
2016,10,4,11,15,888.0,105.5,3.2,19.0,749.0,894.79,686.04
2016,10,4,11,30,892.0,106.0,3.3,19.0,761.0,906.93,694.66
2016,10,4,11,45,900.5,103.0,3.45,19.0,766.5,915.77,701.48
2016,10,4,12,0,909.0,100.0,3.6,19.0,772.0,921.11,706.01
2016,10,4,12,15,907.5,99.5,3.8,19.0,767.0,916.73,704.21
2016,10,4,12,30,906.0,99.0,4.0,19.0,762.0,908.78,700.05
2016,10,4,12,45,904.5,97.5,4.25,19.5,750.0,896.22,691.63
2016,10,4,13,0,903.0,96.0,4.5,20.0,738.0,880.19,681.12
2016,10,4,13,15,897.0,95.0,4.7,20.0,717.0,857.56,667.16
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,831.82,650.82
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,800.85,630.48
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,767.17,607.87
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.5,727.34,581.09
2016,10,4,14,30,851.0,86.0,5.5,19.0,572.0,688.72,554.8
2016,10,4,14,45,835.0,83.5,5.65,19.0,531.5,642.06,519.75
2016,10,4,15,0,819.0,81.0,5.8,19.0,491.0,594.21,482.21
2016,10,4,15,15,795.0,78.0,5.85,18.5,446.0,540.39,439.55
2016,10,4,15,30,771.0,75.0,5.9,18.0,401.0,486.69,395.67
2016,10,4,15,45,737.0,71.0,6.0,18.0,352.0,427.69,345.53
2016,10,4,16,0,703.0,67.0,6.1,18.0,303.0,370.5,295.51
2016,10,4,16,15,652.5,61.5,6.05,17.5,252.5,308.59,241.03
2016,10,4,16,30,602.0,56.0,6.0,17.0,202.0,250.39,188.67
2016,10,4,16,45,517.0,48.5,6.0,17.0,153.0,186.18,132.04
2016,10,4,17,0,432.0,41.0,6.0,17.0,104.0,131.09,84.43
2016,10,4,17,15,291.5,29.0,5.8,16.5,64.0,73.53,37.73
2016,10,4,17,30,151.0,17.0,5.6,16.0,24.0,28.49,0.0
2016,10,4,17,45,75.5,8.5,5.45,15.5,12.0,8.36,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.0,3.7,11.5,17.0,15.29,0.0
2016,10,5,6,30,206.0,22.0,3.8,12.0,34.0,44.09,2.01
2016,10,5,6,45,341.0,33.0,3.9,13.0,77.0,92.18,54.15
2016,10,5,7,0,476.0,44.0,4.0,14.0,120.0,153.39,103.95
2016,10,5,7,15,551.5,51.0,4.0,14.5,169.5,209.45,153.42
2016,10,5,7,30,627.0,58.0,4.0,15.0,219.0,273.36,210.04
2016,10,5,7,45,680.5,62.0,4.05,15.5,270.5,332.37,262.7
2016,10,5,8,0,734.0,66.0,4.1,16.0,322.0,396.53,318.36
2016,10,5,8,15,766.5,69.5,4.0,16.5,371.0,453.94,367.07
2016,10,5,8,30,799.0,73.0,3.9,17.0,420.0,512.83,415.29
2016,10,5,8,45,825.5,75.0,3.8,17.5,466.0,567.68,458.79
2016,10,5,9,0,852.0,77.0,3.7,18.0,512.0,622.68,500.96
2016,10,5,9,15,868.0,79.0,3.6,18.0,552.0,667.55,535.26
2016,10,5,9,30,884.0,81.0,3.5,18.0,592.0,713.69,567.89
2016,10,5,9,45,898.5,81.5,3.4,18.5,626.5,755.42,595.49
2016,10,5,10,0,913.0,82.0,3.3,19.0,661.0,795.1,621.13
2016,10,5,10,15,921.5,83.0,3.25,19.0,688.5,828.27,643.23
2016,10,5,10,30,930.0,84.0,3.2,19.0,716.0,858.59,663.21
2016,10,5,10,45,937.0,84.5,3.2,19.5,735.5,884.05,678.75
2016,10,5,11,0,944.0,85.0,3.2,20.0,755.0,906.25,692.0
2016,10,5,11,15,946.5,85.0,3.3,20.0,766.5,920.58,701.89
2016,10,5,11,30,949.0,85.0,3.4,20.0,778.0,931.28,709.47
2016,10,5,11,45,950.5,85.0,3.55,20.5,781.5,937.42,713.02
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,939.81,714.15
2016,10,5,12,15,950.5,85.0,3.85,21.0,780.0,935.79,712.38
2016,10,5,12,30,949.0,85.0,4.0,21.0,775.0,928.05,708.17
2016,10,5,12,45,938.0,88.0,4.15,21.0,760.0,911.75,698.11
2016,10,5,13,0,927.0,91.0,4.3,21.0,745.0,892.08,685.76
2016,10,5,13,15,921.0,90.0,4.45,21.0,723.5,868.98,671.1
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,842.69,654.4
2016,10,5,13,45,904.0,88.0,4.75,21.0,673.5,809.44,632.51
2016,10,5,14,0,893.0,87.0,4.9,21.0,645.0,773.61,608.5
2016,10,5,14,15,880.0,85.0,5.05,20.5,609.5,732.87,581.68
2016,10,5,14,30,867.0,83.0,5.2,20.0,574.0,690.16,552.84
2016,10,5,14,45,846.5,81.5,5.35,20.0,532.0,644.26,518.62
2016,10,5,15,0,826.0,80.0,5.5,20.0,490.0,594.34,479.69
2016,10,5,15,15,800.5,77.0,5.55,19.5,444.0,539.44,436.44
2016,10,5,15,30,775.0,74.0,5.6,19.0,398.0,484.8,392.01
2016,10,5,15,45,735.5,71.0,5.7,19.0,348.0,424.24,340.84
2016,10,5,16,0,696.0,68.0,5.8,19.0,298.0,366.78,290.82
2016,10,5,16,15,643.0,62.5,5.8,18.5,247.5,303.84,235.83
2016,10,5,16,30,590.0,57.0,5.8,18.0,197.0,245.57,183.75
2016,10,5,16,45,503.0,49.0,5.85,17.5,148.0,181.33,127.78
2016,10,5,17,0,416.0,41.0,5.9,17.0,99.0,126.46,80.85
2016,10,5,17,15,272.0,28.5,5.8,16.5,60.0,69.32,33.93
2016,10,5,17,30,128.0,16.0,5.7,16.0,21.0,25.27,0.0
2016,10,5,17,45,64.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,10.0,1.35,13.5,16.0,14.2,0.0
2016,10,6,6,30,206.0,20.0,1.4,14.0,32.0,41.68,0.0
2016,10,6,6,45,340.0,30.5,1.5,14.5,74.0,89.09,50.96
2016,10,6,7,0,474.0,41.0,1.6,15.0,116.0,149.22,99.7
2016,10,6,7,15,548.5,48.5,1.8,15.0,165.0,205.21,148.85
2016,10,6,7,30,623.0,56.0,2.0,15.0,214.0,268.96,205.19
2016,10,6,7,45,673.5,60.0,2.2,15.5,264.0,326.47,256.26
2016,10,6,8,0,724.0,64.0,2.4,16.0,314.0,388.79,310.06
2016,10,6,8,15,755.5,67.5,2.4,16.5,362.5,445.07,357.37
2016,10,6,8,30,787.0,71.0,2.4,17.0,411.0,502.75,404.14
2016,10,6,8,45,811.5,73.5,2.45,17.5,455.5,556.31,446.37
2016,10,6,9,0,836.0,76.0,2.5,18.0,500.0,609.88,487.31
2016,10,6,9,15,852.5,78.0,2.5,18.5,539.5,654.31,520.14
2016,10,6,9,30,869.0,80.0,2.5,19.0,579.0,700.11,551.49
2016,10,6,9,45,886.5,79.0,2.5,19.5,613.5,741.75,579.0
2016,10,6,10,0,904.0,78.0,2.5,20.0,648.0,781.57,604.82
2016,10,6,10,15,912.0,79.0,2.45,20.5,674.5,813.99,624.77
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,843.57,642.56
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,867.61,656.81
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,888.36,668.83
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.5,903.41,678.34
2016,10,6,11,30,936.0,83.0,2.4,22.0,762.0,914.91,685.61
2016,10,6,11,45,937.0,83.0,2.4,22.5,765.0,920.45,687.71
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,922.32,687.54
2016,10,6,12,15,936.5,83.0,2.5,23.0,763.0,918.28,685.81
2016,10,6,12,30,935.0,83.0,2.6,23.0,758.0,910.57,681.77
2016,10,6,12,45,932.0,82.0,2.75,23.0,745.0,896.83,674.14
2016,10,6,13,0,929.0,81.0,2.9,23.0,732.0,879.58,664.14
2016,10,6,13,15,923.0,80.5,3.0,23.0,711.5,856.96,650.1
2016,10,6,13,30,917.0,80.0,3.1,23.0,691.0,831.16,633.82
2016,10,6,13,45,907.5,79.0,3.25,23.0,662.5,799.03,613.28
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,764.23,590.61
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,724.63,563.97
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,682.96,535.48
2016,10,6,14,45,855.5,73.5,3.7,23.0,524.0,635.29,501.05
2016,10,6,15,0,837.0,72.0,3.8,23.0,483.0,589.1,465.77
2016,10,6,15,15,813.5,69.0,3.9,22.5,437.5,534.96,424.33
2016,10,6,15,30,790.0,66.0,4.0,22.0,392.0,480.88,381.48
2016,10,6,15,45,755.0,63.0,4.1,22.0,343.0,421.88,332.61
2016,10,6,16,0,720.0,60.0,4.2,22.0,294.0,364.77,283.78
2016,10,6,16,15,670.0,55.0,4.25,21.0,244.0,302.45,230.6
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,244.39,179.6
2016,10,6,16,45,535.5,43.0,4.35,19.5,145.5,181.15,124.84
2016,10,6,17,0,451.0,36.0,4.4,19.0,97.0,126.4,78.22
2016,10,6,17,15,225.5,27.5,4.4,18.0,58.0,60.79,27.62
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.0,9.5,1.6,14.0,15.0,13.72,0.0
2016,10,7,6,30,212.0,19.0,1.7,14.0,30.0,40.84,0.0
2016,10,7,6,45,341.5,29.5,1.85,14.5,71.0,87.89,49.48
2016,10,7,7,0,471.0,40.0,2.0,15.0,112.0,146.9,97.74
2016,10,7,7,15,544.5,47.0,1.95,15.5,160.5,201.74,145.7
2016,10,7,7,30,618.0,54.0,1.9,16.0,209.0,264.21,200.41
2016,10,7,7,45,666.0,58.5,1.9,16.5,258.5,320.9,250.41
2016,10,7,8,0,714.0,63.0,1.9,17.0,308.0,382.12,302.7
2016,10,7,8,15,746.0,66.5,1.9,17.5,355.0,438.02,349.29
2016,10,7,8,30,778.0,70.0,1.9,18.0,402.0,495.37,395.39
2016,10,7,8,45,802.0,72.5,1.95,19.0,446.5,548.11,435.79
2016,10,7,9,0,826.0,75.0,2.0,20.0,491.0,600.83,474.75
2016,10,7,9,15,842.5,77.0,2.1,20.5,530.0,644.74,507.28
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,690.05,538.6
2016,10,7,9,45,856.5,86.5,2.35,22.0,599.0,726.0,561.63
2016,10,7,10,0,854.0,94.0,2.5,23.0,629.0,762.85,585.05
2016,10,7,10,15,863.0,95.0,2.5,23.5,655.0,790.67,602.1
2016,10,7,10,30,872.0,96.0,2.5,24.0,681.0,819.8,619.99
2016,10,7,10,45,877.0,98.0,2.5,24.5,700.0,843.89,634.29
2016,10,7,11,0,882.0,100.0,2.5,25.0,719.0,864.87,646.48
2016,10,7,11,15,885.0,100.5,2.4,25.0,730.0,879.23,654.71
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,890.22,660.76
2016,10,7,11,45,888.0,101.5,2.25,25.5,744.0,895.14,662.02
2016,10,7,12,0,888.0,102.0,2.2,26.0,747.0,896.55,661.12
2016,10,7,12,15,886.5,102.0,2.15,26.0,742.0,892.6,658.13
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,885.17,653.03
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,868.24,640.52
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,843.45,623.01
2016,10,7,13,15,728.5,153.0,2.0,27.0,649.5,780.44,581.48
2016,10,7,13,30,624.0,186.0,2.0,27.0,599.0,715.14,536.68
2016,10,7,13,45,709.0,150.5,2.05,27.0,601.0,726.49,547.57
2016,10,7,14,0,794.0,115.0,2.1,27.0,603.0,727.74,549.64
2016,10,7,14,15,668.5,142.0,2.2,27.0,537.0,642.96,490.0
2016,10,7,14,30,543.0,169.0,2.3,27.0,471.0,558.54,428.44
2016,10,7,14,45,505.0,165.0,2.4,27.0,429.5,507.98,391.8
2016,10,7,15,0,467.0,161.0,2.5,27.0,388.0,458.96,355.26
2016,10,7,15,15,442.5,148.5,2.65,26.5,347.0,410.38,319.18
2016,10,7,15,30,418.0,136.0,2.8,26.0,306.0,362.97,282.87
2016,10,7,15,45,382.0,126.0,2.95,25.5,266.5,314.36,244.51
2016,10,7,16,0,346.0,116.0,3.1,25.0,227.0,268.61,207.41
2016,10,7,16,15,311.0,99.5,3.2,24.0,186.0,219.61,167.27
2016,10,7,16,30,276.0,83.0,3.3,23.0,145.0,171.1,126.73
2016,10,7,16,45,222.0,65.0,3.4,22.0,107.0,123.45,87.18
2016,10,7,17,0,168.0,47.0,3.5,21.0,69.0,81.84,52.93
2016,10,7,17,15,84.0,29.0,3.45,20.5,40.0,41.72,17.62
2016,10,7,17,30,0.0,11.0,3.4,20.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,3.4,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,11.71,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,31.11,0.0
2016,10,8,6,45,245.0,33.0,1.3,17.5,64.0,75.71,42.82
2016,10,8,7,0,372.0,47.0,1.3,18.0,103.0,132.46,88.31
2016,10,8,7,15,453.5,56.0,1.35,18.5,150.0,185.95,133.48
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,248.04,186.26
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,304.91,235.08
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,366.37,286.39
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,422.44,331.91
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,480.58,377.36
2016,10,8,8,45,739.5,92.0,1.4,21.5,434.0,532.98,417.16
2016,10,8,9,0,765.0,96.0,1.4,22.0,478.0,584.29,454.92
2016,10,8,9,15,784.0,98.5,1.4,23.0,517.5,630.95,487.18
2016,10,8,9,30,803.0,101.0,1.4,24.0,557.0,676.66,517.71
2016,10,8,9,45,854.5,89.0,1.45,25.0,599.0,728.87,550.84
2016,10,8,10,0,906.0,77.0,1.5,26.0,641.0,777.5,580.74
2016,10,8,10,15,914.0,78.0,1.35,26.5,667.5,809.78,598.17
2016,10,8,10,30,922.0,79.0,1.2,27.0,694.0,839.21,613.34
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.5,863.25,625.28
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,883.99,634.93
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.5,898.88,640.28
2016,10,8,11,30,937.0,83.0,0.6,28.0,754.0,910.22,643.09
2016,10,8,11,45,937.0,83.5,0.45,28.5,757.0,915.31,641.6
2016,10,8,12,0,937.0,84.0,0.3,29.0,760.0,916.71,638.04
