Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,12,15,936.0,83.5,0.5,29.0,755.0,912.43,639.55
2016,10,8,12,30,935.0,83.0,0.7,29.0,750.0,904.49,638.87
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.5,890.92,633.99
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,873.86,626.38
2016,10,8,13,15,921.0,82.0,1.4,29.5,702.5,850.66,616.14
2016,10,8,13,30,915.0,81.0,1.6,29.0,682.0,824.3,603.39
2016,10,8,13,45,905.5,80.0,1.8,29.0,653.5,792.2,585.13
2016,10,8,14,0,896.0,79.0,2.0,29.0,625.0,757.46,564.59
2016,10,8,14,15,883.5,77.5,2.1,28.5,590.0,717.58,540.39
2016,10,8,14,30,871.0,76.0,2.2,28.0,555.0,675.69,514.25
2016,10,8,14,45,852.5,74.0,2.3,28.0,514.0,627.68,480.67
2016,10,8,15,0,834.0,72.0,2.4,28.0,473.0,581.17,446.57
2016,10,8,15,15,810.0,69.0,2.45,27.5,427.5,527.04,406.45
2016,10,8,15,30,786.0,66.0,2.5,27.0,382.0,473.02,364.94
2016,10,8,15,45,750.0,62.5,2.65,27.0,333.0,413.48,317.25
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,355.95,269.49
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,293.11,217.25
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,234.79,167.3
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,172.48,114.95
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,118.82,70.4
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,60.62,19.53
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,19.52,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,12.16,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,36.3,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,83.45,45.11
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,142.21,93.2
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,197.3,140.66
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,260.42,195.18
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,317.69,245.05
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,378.23,296.2
2016,10,9,8,15,739.0,69.0,1.45,19.5,350.0,434.54,342.36
2016,10,9,8,30,772.0,73.0,1.4,20.0,398.0,492.41,387.95
2016,10,9,8,45,795.5,76.0,1.35,21.0,442.0,544.93,427.02
2016,10,9,9,0,819.0,79.0,1.3,22.0,486.0,597.41,464.41
2016,10,9,9,15,836.0,81.5,1.3,22.5,525.0,644.68,497.91
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,690.74,528.77
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,728.38,551.24
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,767.45,574.31
2016,10,9,10,15,892.0,86.5,1.35,25.0,657.5,799.59,595.14
2016,10,9,10,30,900.0,88.0,1.4,25.0,684.0,828.96,614.14
2016,10,9,10,45,904.0,89.5,1.45,25.5,702.5,852.06,627.78
2016,10,9,11,0,908.0,91.0,1.5,26.0,721.0,871.92,639.34
2016,10,9,11,15,911.0,91.5,1.6,26.0,731.5,886.45,649.36
2016,10,9,11,30,914.0,92.0,1.7,26.0,742.0,897.51,657.28
2016,10,9,11,45,912.0,93.0,1.85,26.5,744.5,901.23,659.81
2016,10,9,12,0,910.0,94.0,2.0,27.0,747.0,901.35,660.08
2016,10,9,12,15,908.5,94.0,2.1,26.5,741.5,897.22,659.77
2016,10,9,12,30,907.0,94.0,2.2,26.0,736.0,889.54,657.21
2016,10,9,12,45,898.5,95.0,2.3,26.0,721.5,873.5,647.88
2016,10,9,13,0,890.0,96.0,2.4,26.0,707.0,854.22,636.43
2016,10,9,13,15,883.0,95.0,2.45,26.0,686.0,830.86,621.84
2016,10,9,13,30,876.0,94.0,2.5,26.0,665.0,804.51,605.19
2016,10,9,13,45,864.5,93.0,2.6,26.0,636.0,771.87,584.43
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,740.61,564.45
2016,10,9,14,15,839.0,90.0,2.7,25.5,572.5,700.24,538.3
2016,10,9,14,30,825.0,88.0,2.7,25.0,538.0,658.09,510.07
2016,10,9,14,45,805.0,85.5,2.75,24.5,497.0,610.07,475.79
2016,10,9,15,0,785.0,83.0,2.8,24.0,456.0,561.29,439.87
2016,10,9,15,15,758.0,79.5,2.75,23.5,411.0,507.15,398.44
2016,10,9,15,30,731.0,76.0,2.7,23.0,366.0,453.52,356.08
2016,10,9,15,45,693.5,71.0,2.7,23.0,318.0,395.33,308.3
2016,10,9,16,0,656.0,66.0,2.7,23.0,270.0,338.54,260.29
2016,10,9,16,15,600.0,60.0,2.6,22.0,221.0,277.0,208.41
2016,10,9,16,30,544.0,54.0,2.5,21.0,172.0,220.54,159.62
2016,10,9,16,45,455.5,45.0,2.45,20.5,125.5,158.87,107.44
2016,10,9,17,0,367.0,36.0,2.4,20.0,79.0,106.85,64.06
2016,10,9,17,15,222.0,22.5,2.3,19.5,44.5,51.6,12.75
2016,10,9,17,30,77.0,9.0,2.2,19.0,10.0,13.57,0.0
2016,10,9,17,45,38.5,4.5,2.1,18.5,5.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,10.81,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,21.38,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,66.9,37.85
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,128.49,86.11
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,181.39,131.69
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,242.78,185.15
2016,10,10,7,45,580.5,71.5,2.0,15.5,240.0,300.11,235.3
2016,10,10,8,0,637.0,78.0,2.0,16.0,289.0,362.37,288.36
2016,10,10,8,15,673.5,82.5,1.9,16.0,336.0,417.46,334.84
2016,10,10,8,30,710.0,87.0,1.8,16.0,383.0,474.6,381.44
2016,10,10,8,45,742.0,89.0,1.7,16.5,427.5,528.08,422.98
2016,10,10,9,0,774.0,91.0,1.6,17.0,472.0,581.12,462.71
2016,10,10,9,15,792.5,94.0,1.6,17.5,511.0,628.1,497.06
2016,10,10,9,30,811.0,97.0,1.6,18.0,550.0,674.08,529.74
2016,10,10,9,45,834.5,95.0,1.6,18.5,585.0,716.89,557.92
2016,10,10,10,0,858.0,93.0,1.6,19.0,620.0,758.36,584.66
2016,10,10,10,15,867.5,94.5,1.6,19.0,646.5,786.94,603.21
2016,10,10,10,30,877.0,96.0,1.6,19.0,673.0,816.84,622.72
2016,10,10,10,45,883.0,97.0,1.65,19.5,692.0,840.5,637.21
2016,10,10,11,0,889.0,98.0,1.7,20.0,711.0,861.06,649.65
2016,10,10,11,15,892.5,98.5,1.75,20.0,722.0,875.71,659.41
2016,10,10,11,30,896.0,99.0,1.8,20.0,733.0,886.96,667.08
2016,10,10,11,45,896.5,99.5,1.85,20.5,736.0,892.16,669.55
2016,10,10,12,0,897.0,100.0,1.9,21.0,739.0,893.83,669.85
2016,10,10,12,15,895.5,100.0,1.95,21.0,734.0,889.68,667.69
2016,10,10,12,30,894.0,100.0,2.0,21.0,729.0,882.04,663.36
2016,10,10,12,45,879.5,104.0,2.15,21.0,713.0,864.33,653.25
2016,10,10,13,0,865.0,108.0,2.3,21.0,697.0,848.46,644.41
2016,10,10,13,15,858.0,107.0,2.35,20.5,676.5,825.34,630.88
2016,10,10,13,30,851.0,106.0,2.4,20.0,656.0,799.29,615.27
2016,10,10,13,45,834.0,106.5,2.45,20.0,626.5,764.46,592.17
2016,10,10,14,0,817.0,107.0,2.5,20.0,597.0,727.57,567.43
2016,10,10,14,15,801.5,105.0,2.55,19.5,562.0,687.27,540.95
2016,10,10,14,30,786.0,103.0,2.6,19.0,527.0,645.38,511.46
2016,10,10,14,45,758.5,101.5,2.65,19.0,485.5,596.81,474.87
2016,10,10,15,0,731.0,100.0,2.7,19.0,444.0,546.56,436.16
2016,10,10,15,15,701.5,95.5,2.75,18.5,399.5,492.29,394.12
2016,10,10,15,30,672.0,91.0,2.8,18.0,355.0,438.92,351.38
2016,10,10,15,45,624.5,86.5,2.85,18.0,306.5,378.77,301.33
2016,10,10,16,0,577.0,82.0,2.9,18.0,258.0,322.02,252.78
2016,10,10,16,15,515.5,73.5,2.8,17.5,209.5,260.18,199.72
2016,10,10,16,30,454.0,65.0,2.7,17.0,161.0,204.13,150.81
2016,10,10,16,45,360.0,53.0,2.65,16.5,116.0,142.82,99.05
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,93.02,57.58
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,37.81,4.46
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,13.0,2.0,1.97,0.0
2016,10,11,6,30,0.0,4.0,1.5,13.0,4.0,3.93,0.0
2016,10,11,6,45,0.0,11.5,1.6,13.5,11.5,11.09,2.64
2016,10,11,7,0,0.0,19.0,1.7,14.0,19.0,18.33,9.59
2016,10,11,7,15,0.0,29.0,1.7,14.0,29.0,27.99,18.07
2016,10,11,7,30,0.0,39.0,1.7,14.0,39.0,37.66,26.52
2016,10,11,7,45,0.0,49.0,1.75,14.5,49.0,47.33,34.81
2016,10,11,8,0,0.0,59.0,1.8,15.0,59.0,57.01,42.95
2016,10,11,8,15,0.0,90.5,1.8,15.0,90.5,88.17,69.11
2016,10,11,8,30,0.0,122.0,1.8,15.0,122.0,119.84,95.28
2016,10,11,8,45,0.0,136.5,1.8,15.5,136.5,134.28,106.68
2016,10,11,9,0,0.0,151.0,1.8,16.0,151.0,148.77,117.99
2016,10,11,9,15,7.5,174.5,1.75,16.0,178.5,177.45,141.07
2016,10,11,9,30,15.0,198.0,1.7,16.0,206.0,206.8,164.41
2016,10,11,9,45,16.5,210.0,1.7,16.5,219.5,220.46,174.58
2016,10,11,10,0,18.0,222.0,1.7,17.0,233.0,234.22,184.78
2016,10,11,10,15,450.5,156.5,1.65,17.0,451.0,530.06,423.75
2016,10,11,10,30,883.0,91.0,1.6,17.0,669.0,813.73,628.32
2016,10,11,10,45,890.0,91.5,1.55,17.5,688.0,837.68,639.21
2016,10,11,11,0,897.0,92.0,1.5,18.0,707.0,858.55,650.78
2016,10,11,11,15,900.5,92.5,1.5,18.0,718.0,873.22,660.01
2016,10,11,11,30,904.0,93.0,1.5,18.0,729.0,884.47,667.1
2016,10,11,11,45,905.0,93.0,1.5,18.5,732.0,889.51,668.93
2016,10,11,12,0,906.0,93.0,1.5,19.0,735.0,891.01,668.58
2016,10,11,12,15,905.0,93.0,1.55,19.0,730.0,887.22,666.78
2016,10,11,12,30,904.0,93.0,1.6,19.0,725.0,879.89,662.78
2016,10,11,12,45,720.5,158.5,1.65,19.0,656.5,795.11,605.99
2016,10,11,13,0,537.0,224.0,1.7,19.0,588.0,699.06,537.35
2016,10,11,13,15,567.0,205.5,1.85,19.0,579.0,692.8,536.14
2016,10,11,13,30,597.0,187.0,2.0,19.0,570.0,686.31,533.67
2016,10,11,13,45,542.0,196.5,2.15,19.0,533.0,635.44,497.05
2016,10,11,14,0,487.0,206.0,2.3,19.0,496.0,588.68,462.89
2016,10,11,14,15,413.5,210.0,2.45,18.5,446.0,524.63,415.72
2016,10,11,14,30,340.0,214.0,2.6,18.0,396.0,458.02,365.56
2016,10,11,14,45,454.0,171.0,2.8,18.0,394.0,475.55,381.79
2016,10,11,15,0,568.0,128.0,3.0,18.0,392.0,478.78,385.67
2016,10,11,15,15,618.0,102.5,3.1,17.5,364.0,452.35,365.24
2016,10,11,15,30,668.0,77.0,3.2,17.0,336.0,419.35,338.32
2016,10,11,15,45,604.5,79.5,3.35,17.0,290.5,360.25,288.41
2016,10,11,16,0,541.0,82.0,3.5,17.0,245.0,305.89,241.43
2016,10,11,16,15,482.5,73.0,3.5,16.5,198.5,246.7,190.2
2016,10,11,16,30,424.0,64.0,3.5,16.0,152.0,193.03,143.01
2016,10,11,16,45,337.0,51.0,3.5,16.0,108.5,134.35,92.9
2016,10,11,17,0,250.0,38.0,3.5,16.0,65.0,86.35,52.35
2016,10,11,17,15,125.0,19.0,3.45,15.5,32.5,34.64,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,7.5,2.1,12.5,9.5,0.0,0.0
2016,10,12,6,30,99.0,15.0,2.0,13.0,19.0,23.6,0.0
2016,10,12,6,45,229.0,29.5,1.95,13.5,56.0,68.68,35.67
2016,10,12,7,0,359.0,44.0,1.9,14.0,93.0,124.58,82.85
2016,10,12,7,15,442.0,54.0,1.75,14.0,139.5,178.04,128.91
2016,10,12,7,30,525.0,64.0,1.6,14.0,186.0,240.27,183.01
2016,10,12,7,45,270.5,91.5,1.45,14.5,155.0,198.87,157.26
2016,10,12,8,0,16.0,119.0,1.3,15.0,124.0,124.83,99.38
2016,10,12,8,15,21.0,136.5,1.4,15.0,144.5,145.45,116.64
2016,10,12,8,30,26.0,154.0,1.5,15.0,165.0,170.61,137.18
2016,10,12,8,45,109.0,181.0,1.6,15.5,233.5,252.29,203.9
2016,10,12,9,0,192.0,208.0,1.7,16.0,302.0,336.53,271.11
2016,10,12,9,15,500.5,153.0,1.9,16.0,422.5,497.45,401.1
2016,10,12,9,30,809.0,98.0,2.1,16.0,543.0,669.87,535.13
2016,10,12,9,45,643.0,157.0,2.3,16.5,524.0,644.43,511.76
2016,10,12,10,0,477.0,216.0,2.5,17.0,505.0,600.67,475.65
2016,10,12,10,15,664.5,161.0,2.7,17.0,582.0,704.14,557.21
2016,10,12,10,30,852.0,106.0,2.9,17.0,659.0,807.58,632.39
2016,10,12,10,45,678.5,172.0,3.1,17.0,620.5,757.54,595.87
2016,10,12,11,0,505.0,238.0,3.3,17.0,582.0,691.63,544.33
2016,10,12,11,15,685.5,174.5,3.3,17.0,649.0,786.34,617.63
2016,10,12,11,30,866.0,111.0,3.3,17.0,716.0,874.22,679.43
2016,10,12,11,45,870.0,109.5,3.35,17.0,719.0,879.99,682.92
2016,10,12,12,0,874.0,108.0,3.4,17.0,722.0,877.11,681.12
2016,10,12,12,15,872.0,107.5,3.3,17.0,716.5,871.96,677.02
2016,10,12,12,30,870.0,107.0,3.2,17.0,711.0,863.41,670.67
2016,10,12,12,45,723.0,157.5,3.15,17.5,653.0,793.73,619.98
2016,10,12,13,0,576.0,208.0,3.1,18.0,595.0,712.14,558.36
2016,10,12,13,15,558.0,206.5,3.2,18.0,572.0,684.76,539.33
2016,10,12,13,30,540.0,205.0,3.3,18.0,549.0,655.96,518.65
2016,10,12,13,45,453.0,221.0,3.4,18.0,501.0,592.46,470.2
2016,10,12,14,0,366.0,237.0,3.5,18.0,453.0,524.98,418.26
2016,10,12,14,15,586.5,163.0,3.7,18.0,485.0,596.14,477.95
2016,10,12,14,30,807.0,89.0,3.9,18.0,517.0,638.39,513.97
2016,10,12,14,45,521.0,140.5,4.1,18.0,408.5,482.8,390.41
2016,10,12,15,0,235.0,192.0,4.3,18.0,300.0,344.27,277.83
2016,10,12,15,15,475.5,132.5,4.15,17.5,323.5,403.37,327.47
2016,10,12,15,30,716.0,73.0,4.0,17.0,347.0,435.02,351.77
2016,10,12,15,45,680.0,67.5,3.85,17.0,300.0,378.14,302.57
2016,10,12,16,0,644.0,62.0,3.7,17.0,253.0,322.56,253.57
2016,10,12,16,15,585.0,56.0,3.45,16.5,204.5,261.36,199.76
2016,10,12,16,30,526.0,50.0,3.2,16.0,156.0,205.6,149.95
2016,10,12,16,45,430.0,41.0,3.0,15.5,111.0,144.35,97.43
2016,10,12,17,0,334.0,32.0,2.8,15.0,66.0,93.64,54.06
2016,10,12,17,15,167.0,16.0,2.8,14.5,33.0,35.86,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,13.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,13.0,17.0,16.71,0.0
2016,10,13,6,45,164.0,28.5,2.45,13.0,50.5,57.55,29.04
2016,10,13,7,0,328.0,40.0,2.5,13.0,84.0,113.79,75.37
2016,10,13,7,15,389.0,52.5,2.6,13.5,126.0,162.08,117.69
2016,10,13,7,30,450.0,65.0,2.7,14.0,168.0,216.84,165.98
2016,10,13,7,45,494.0,74.5,2.8,14.5,212.0,268.31,211.77
2016,10,13,8,0,538.0,84.0,2.9,15.0,256.0,323.57,259.81
2016,10,13,8,15,566.0,92.0,2.8,15.0,298.0,373.16,302.59
2016,10,13,8,30,594.0,100.0,2.7,15.0,340.0,424.22,345.33
2016,10,13,8,45,530.0,130.0,2.6,15.5,362.0,445.35,361.85
2016,10,13,9,0,466.0,160.0,2.5,16.0,384.0,462.27,373.9
2016,10,13,9,15,386.0,193.5,2.4,16.5,389.5,459.4,369.64
2016,10,13,9,30,306.0,227.0,2.3,17.0,395.0,455.87,364.21
2016,10,13,9,45,427.5,207.0,2.2,17.5,456.5,539.09,428.58
2016,10,13,10,0,549.0,187.0,2.1,18.0,518.0,622.05,490.56
2016,10,13,10,15,511.5,211.0,2.05,18.0,529.5,634.49,497.37
2016,10,13,10,30,474.0,235.0,2.0,18.0,541.0,643.07,501.75
2016,10,13,10,45,438.0,255.0,2.0,18.5,544.0,645.08,500.79
2016,10,13,11,0,402.0,275.0,2.0,19.0,547.0,636.07,492.13
2016,10,13,11,15,471.5,253.0,2.0,19.0,577.0,684.66,528.59
2016,10,13,11,30,541.0,231.0,2.0,19.0,607.0,724.47,558.19
2016,10,13,11,45,551.5,224.5,2.05,19.5,609.0,728.98,560.63
2016,10,13,12,0,562.0,218.0,2.1,20.0,611.0,731.24,561.83
2016,10,13,12,15,560.0,220.5,2.15,20.0,609.5,730.28,561.41
2016,10,13,12,30,558.0,223.0,2.2,20.0,608.0,727.04,559.43
2016,10,13,12,45,711.5,157.0,2.25,20.0,638.0,781.16,600.96
2016,10,13,13,0,865.0,91.0,2.3,20.0,668.0,815.99,625.75
2016,10,13,13,15,857.5,90.0,2.3,20.0,647.0,792.65,609.78
2016,10,13,13,30,850.0,89.0,2.3,20.0,626.0,766.44,592.32
2016,10,13,13,45,630.5,156.5,2.35,20.0,545.0,658.9,515.05
2016,10,13,14,0,411.0,224.0,2.4,20.0,464.0,549.45,430.91
2016,10,13,14,15,419.0,207.0,2.45,20.0,439.5,522.5,412.25
2016,10,13,14,30,427.0,190.0,2.5,20.0,415.0,493.63,391.21
2016,10,13,14,45,429.5,173.0,2.55,20.0,384.0,459.47,365.56
2016,10,13,15,0,432.0,156.0,2.6,20.0,353.0,423.88,338.19
2016,10,13,15,15,385.0,146.0,2.6,19.5,308.0,368.11,294.43
2016,10,13,15,30,338.0,136.0,2.6,19.0,263.0,310.79,248.65
2016,10,13,15,45,318.5,119.5,2.6,19.0,226.5,267.73,212.85
2016,10,13,16,0,299.0,103.0,2.6,19.0,190.0,226.07,177.33
2016,10,13,16,15,270.5,85.5,2.6,18.5,153.0,181.94,139.56
2016,10,13,16,30,242.0,68.0,2.6,18.0,116.0,143.63,106.06
2016,10,13,16,45,190.0,51.0,2.6,18.0,82.0,97.57,67.02
2016,10,13,17,0,138.0,34.0,2.6,18.0,48.0,60.38,34.85
2016,10,13,17,15,69.0,17.0,2.55,17.5,24.0,24.78,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,11.5,7.45,16.0,11.5,11.09,1.8
2016,10,14,7,0,0.0,20.0,7.5,16.0,20.0,19.29,10.1
2016,10,14,7,15,0.0,31.0,7.4,16.0,31.0,29.93,19.39
2016,10,14,7,30,0.0,42.0,7.3,16.0,42.0,40.56,28.63
2016,10,14,7,45,0.0,53.0,7.25,16.5,53.0,51.21,37.72
2016,10,14,8,0,0.0,64.0,7.2,17.0,64.0,61.88,46.67
2016,10,14,8,15,0.0,75.0,7.1,17.0,75.0,72.68,55.7
2016,10,14,8,30,0.0,86.0,7.0,17.0,86.0,83.5,64.64
2016,10,14,8,45,0.0,52.0,6.9,17.5,52.0,50.24,36.57
2016,10,14,9,0,0.0,18.0,6.8,18.0,18.0,17.38,8.92
2016,10,14,9,15,0.0,19.0,6.7,18.0,19.0,18.35,9.7
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,19.31,10.47
2016,10,14,9,45,0.0,21.5,6.5,18.5,21.5,20.77,11.62
2016,10,14,10,0,0.0,23.0,6.4,19.0,23.0,22.22,12.76
2016,10,14,10,15,0.0,45.5,6.25,19.0,45.5,43.99,30.68
2016,10,14,10,30,0.0,68.0,6.1,19.0,68.0,65.78,48.51
2016,10,14,10,45,0.0,52.0,5.95,19.0,52.0,50.29,35.75
2016,10,14,11,0,0.0,36.0,5.8,19.0,36.0,34.81,23.02
2016,10,14,11,15,0.0,56.0,5.6,19.0,56.0,54.17,38.87
2016,10,14,11,30,0.0,76.0,5.4,19.0,76.0,73.55,54.66
2016,10,14,11,45,0.0,68.5,5.2,19.0,68.5,66.29,48.71
2016,10,14,12,0,0.0,61.0,5.0,19.0,61.0,59.02,42.79
2016,10,14,12,15,0.0,62.0,4.8,19.0,62.0,59.99,43.59
2016,10,14,12,30,0.0,63.0,4.6,19.0,63.0,60.95,44.4
2016,10,14,12,45,0.0,41.0,4.4,19.0,41.0,39.65,26.99
2016,10,14,13,0,0.0,19.0,4.2,19.0,19.0,18.36,9.51
2016,10,14,13,15,0.0,44.5,3.95,19.0,44.5,43.03,29.85
2016,10,14,13,30,0.0,70.0,3.7,19.0,70.0,67.71,50.14
2016,10,14,13,45,0.0,76.0,3.5,19.0,76.0,73.52,54.97
2016,10,14,14,0,0.0,82.0,3.3,19.0,82.0,79.33,59.82
2016,10,14,14,15,0.0,74.0,3.1,19.0,74.0,71.57,53.58
2016,10,14,14,30,0.0,66.0,2.9,19.0,66.0,63.81,47.33
2016,10,14,14,45,0.0,69.0,2.7,19.0,69.0,66.71,49.86
2016,10,14,15,0,0.0,72.0,2.5,19.0,72.0,69.61,52.39
2016,10,14,15,15,0.0,38.5,2.3,18.5,38.5,37.18,25.59
2016,10,14,15,30,0.0,5.0,2.1,18.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,1.95,18.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,1.8,18.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,1.65,17.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,1.5,17.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,1.4,17.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,43.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,87.0,12.0,3.3,15.0,14.0,19.19,0.0
2016,10,15,6,45,228.5,24.5,3.6,15.5,49.0,61.87,26.34
2016,10,15,7,0,370.0,37.0,3.9,16.0,84.0,118.05,75.75
2016,10,15,7,15,455.5,45.5,4.15,16.0,129.0,170.48,121.07
2016,10,15,7,30,541.0,54.0,4.4,16.0,174.0,231.95,175.06
2016,10,15,7,45,593.0,59.5,4.7,16.5,221.0,286.53,224.19
2016,10,15,8,0,645.0,65.0,5.0,17.0,268.0,345.53,276.26
2016,10,15,8,15,681.0,69.5,5.35,17.0,313.5,399.98,324.42
2016,10,15,8,30,717.0,74.0,5.7,17.0,359.0,455.44,372.47
2016,10,15,8,45,358.5,105.0,6.1,17.5,247.5,320.14,262.95
2016,10,15,9,0,0.0,136.0,6.5,18.0,136.0,133.69,105.33
2016,10,15,9,15,124.0,184.5,6.8,18.5,251.5,273.98,221.91
2016,10,15,9,30,248.0,233.0,7.1,19.0,367.0,422.06,341.55
2016,10,15,9,45,322.5,233.0,7.45,19.5,418.0,483.56,390.79
2016,10,15,10,0,397.0,233.0,7.8,20.0,469.0,548.78,442.6
2016,10,15,10,15,446.0,228.0,7.95,20.0,504.0,599.83,483.03
2016,10,15,10,30,495.0,223.0,8.1,20.0,539.0,644.32,518.34
2016,10,15,10,45,402.5,259.0,8.3,20.0,520.5,610.25,489.56
2016,10,15,11,0,310.0,295.0,8.5,20.0,502.0,580.04,463.43
2016,10,15,11,15,189.0,301.0,8.6,20.0,428.0,480.23,382.82
2016,10,15,11,30,68.0,307.0,8.7,20.0,354.0,377.08,298.3
2016,10,15,11,45,34.0,210.5,8.8,20.0,234.0,243.76,192.4
2016,10,15,12,0,0.0,114.0,8.9,20.0,114.0,110.78,84.57
2016,10,15,12,15,2.0,153.0,8.95,20.0,154.5,151.48,117.54
2016,10,15,12,30,4.0,192.0,9.0,20.0,195.0,192.73,150.74
2016,10,15,12,45,2.0,135.0,9.05,20.0,136.5,133.39,103.07
2016,10,15,13,0,0.0,78.0,9.1,20.0,78.0,75.48,56.13
2016,10,15,13,15,0.0,45.0,9.05,20.0,45.0,43.51,30.09
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,11.59,3.89
2016,10,15,13,45,0.0,11.5,8.95,20.0,11.5,11.11,3.51
2016,10,15,14,0,0.0,11.0,8.9,20.0,11.0,10.62,3.13
2016,10,15,14,15,9.0,99.5,8.85,19.5,104.5,102.69,79.4
2016,10,15,14,30,18.0,188.0,8.8,19.0,198.0,198.63,158.28
2016,10,15,14,45,23.5,179.5,8.8,19.0,191.0,192.97,154.06
2016,10,15,15,0,29.0,171.0,8.8,19.0,184.0,191.65,153.37
2016,10,15,15,15,39.0,157.5,8.7,18.5,173.5,181.75,145.87
2016,10,15,15,30,49.0,144.0,8.6,18.0,163.0,170.94,137.34
2016,10,15,15,45,40.0,124.5,8.5,18.0,138.5,144.49,115.26
2016,10,15,16,0,31.0,105.0,8.4,18.0,114.0,118.95,93.74
2016,10,15,16,15,20.0,85.0,8.25,17.5,90.5,93.18,72.04
2016,10,15,16,30,9.0,65.0,8.1,17.0,67.0,66.94,49.86
2016,10,15,16,45,4.5,45.0,8.0,17.0,46.0,45.45,31.3
2016,10,15,17,0,0.0,25.0,7.9,17.0,25.0,24.35,11.96
2016,10,15,17,15,0.0,12.5,7.8,17.0,12.5,12.29,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.5,9.0,8.67,0.0
2016,10,16,7,0,0.0,16.0,4.5,17.0,16.0,15.43,6.83
2016,10,16,7,15,0.0,25.0,4.45,17.0,25.0,24.12,14.44
2016,10,16,7,30,0.0,34.0,4.4,17.0,34.0,32.82,21.99
2016,10,16,7,45,0.0,43.5,4.35,17.0,43.5,42.01,29.89
2016,10,16,8,0,0.0,53.0,4.3,17.0,53.0,51.2,37.7
2016,10,16,8,15,0.0,62.0,4.3,17.0,62.0,59.92,45.0
2016,10,16,8,30,0.0,71.0,4.3,17.0,71.0,68.64,52.21
2016,10,16,8,45,0.0,44.0,4.35,17.5,44.0,42.5,30.12
2016,10,16,9,0,0.0,17.0,4.4,18.0,17.0,16.41,8.13
2016,10,16,9,15,0.0,68.5,4.45,18.0,68.5,66.23,49.63
2016,10,16,9,30,0.0,120.0,4.5,18.0,120.0,117.07,91.31
2016,10,16,9,45,0.0,72.0,4.55,18.0,72.0,69.63,52.14
2016,10,16,10,0,0.0,24.0,4.6,18.0,24.0,23.19,13.64
2016,10,16,10,15,0.0,87.5,4.6,18.0,87.5,84.67,64.34
2016,10,16,10,30,0.0,151.0,4.6,18.0,151.0,147.94,115.64
2016,10,16,10,45,6.0,187.5,4.7,18.5,192.0,189.84,149.06
2016,10,16,11,0,12.0,224.0,4.8,19.0,233.0,232.36,182.57
2016,10,16,11,15,6.0,196.0,4.85,19.0,201.0,198.55,155.38
2016,10,16,11,30,0.0,168.0,4.9,19.0,169.0,164.97,128.35
2016,10,16,11,45,0.0,155.0,4.95,19.0,155.5,151.82,117.83
2016,10,16,12,0,0.0,142.0,5.0,19.0,142.0,138.74,107.35
2016,10,16,12,15,3.5,174.0,5.15,19.0,176.5,174.01,135.83
2016,10,16,12,30,7.0,206.0,5.3,19.0,211.0,209.65,164.42
2016,10,16,12,45,8.0,208.0,5.5,19.0,214.0,212.54,166.86
2016,10,16,13,0,9.0,210.0,5.7,19.0,217.0,215.41,169.37
2016,10,16,13,15,4.5,155.0,5.95,19.0,158.5,155.54,121.49
2016,10,16,13,30,0.0,100.0,6.2,19.0,100.0,96.94,74.03
2016,10,16,13,45,26.5,170.0,6.45,19.0,185.0,192.11,152.31
2016,10,16,14,0,53.0,240.0,6.7,19.0,270.0,285.98,228.35
2016,10,16,14,15,26.5,170.0,6.8,19.0,185.0,190.85,151.62
2016,10,16,14,30,0.0,100.0,6.9,19.0,100.0,97.11,74.79
2016,10,16,14,45,130.5,139.5,7.0,19.0,197.0,225.35,182.71
2016,10,16,15,0,261.0,179.0,7.1,19.0,294.0,342.25,278.36
2016,10,16,15,15,477.0,125.0,7.0,18.5,308.0,389.67,318.04
2016,10,16,15,30,693.0,71.0,6.9,18.0,322.0,412.84,335.48
2016,10,16,15,45,647.5,66.5,6.85,18.0,275.0,353.84,283.75
2016,10,16,16,0,602.0,62.0,6.8,18.0,228.0,298.06,233.86
2016,10,16,16,15,536.0,55.5,6.7,17.5,181.5,237.22,179.96
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,182.64,131.23
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.5,121.27,79.44
2016,10,16,17,0,243.0,29.0,6.4,17.0,50.0,71.91,35.42
2016,10,16,17,15,121.5,14.5,6.4,16.5,25.0,25.78,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,10.81,0.0
2016,10,17,6,45,140.5,27.0,1.9,14.5,44.0,50.6,18.0
2016,10,17,7,0,281.0,43.0,1.9,15.0,77.0,105.34,68.46
2016,10,17,7,15,374.0,53.5,1.9,15.0,121.0,156.54,111.83
2016,10,17,7,30,467.0,64.0,1.9,15.0,165.0,217.66,164.28
2016,10,17,7,45,534.5,70.0,1.95,15.5,212.5,274.37,213.76
2016,10,17,8,0,602.0,76.0,2.0,16.0,260.0,337.12,267.43
2016,10,17,8,15,641.5,81.0,1.95,16.0,306.0,391.48,313.85
2016,10,17,8,30,681.0,86.0,1.9,16.0,352.0,448.2,360.81
2016,10,17,8,45,715.5,88.0,1.9,16.5,395.5,500.82,402.74
2016,10,17,9,0,750.0,90.0,1.9,17.0,439.0,553.03,443.11
2016,10,17,9,15,393.0,150.5,1.9,17.0,335.0,420.83,338.4
2016,10,17,9,30,36.0,211.0,1.9,17.0,231.0,241.43,191.44
2016,10,17,9,45,255.0,210.0,1.9,17.5,358.5,409.42,327.77
2016,10,17,10,0,474.0,209.0,1.9,18.0,486.0,585.08,461.93
2016,10,17,10,15,657.5,155.0,1.95,18.0,557.5,683.32,536.47
2016,10,17,10,30,841.0,101.0,2.0,18.0,629.0,781.22,606.22
2016,10,17,10,45,607.5,187.5,2.05,18.5,575.0,707.05,549.45
2016,10,17,11,0,374.0,274.0,2.1,19.0,521.0,607.93,471.64
2016,10,17,11,15,621.0,187.0,2.15,19.0,603.5,735.66,570.89
2016,10,17,11,30,868.0,100.0,2.2,19.0,686.0,845.01,647.6
2016,10,17,11,45,870.5,99.5,2.3,19.0,689.0,850.27,650.86
2016,10,17,12,0,873.0,99.0,2.4,19.0,692.0,852.14,652.91
2016,10,17,12,15,871.0,98.5,2.45,19.0,686.0,846.8,649.72
2016,10,17,12,30,869.0,98.0,2.5,19.0,680.0,838.09,644.36
2016,10,17,12,45,869.5,95.0,2.65,19.0,668.0,825.34,637.0
2016,10,17,13,0,870.0,92.0,2.8,19.0,656.0,809.25,627.31
2016,10,17,13,15,862.5,91.0,2.85,19.0,635.0,785.81,611.76
2016,10,17,13,30,855.0,90.0,2.9,19.0,614.0,759.52,594.18
2016,10,17,13,45,845.5,88.0,3.0,19.0,586.0,731.88,575.81
2016,10,17,14,0,836.0,86.0,3.1,19.0,558.0,697.65,552.43
2016,10,17,14,15,821.0,84.0,3.15,19.0,523.5,657.47,524.15
2016,10,17,14,30,806.0,82.0,3.2,19.0,489.0,615.67,492.6
2016,10,17,14,45,785.0,79.0,3.3,19.0,449.5,567.8,455.78
2016,10,17,15,0,764.0,76.0,3.4,19.0,410.0,519.36,417.5
2016,10,17,15,15,734.5,73.0,3.4,18.5,365.5,466.25,374.94
2016,10,17,15,30,705.0,70.0,3.4,18.0,321.0,413.97,331.66
2016,10,17,15,45,660.5,65.5,3.45,18.0,274.5,356.01,282.05
2016,10,17,16,0,616.0,61.0,3.5,18.0,228.0,300.12,232.94
2016,10,17,16,15,550.0,54.0,3.4,17.5,181.0,238.26,178.87
2016,10,17,16,30,484.0,47.0,3.3,17.0,134.0,182.67,129.76
2016,10,17,16,45,373.5,37.5,3.25,16.5,91.5,122.09,78.92
2016,10,17,17,0,263.0,28.0,3.2,16.0,49.0,72.52,32.85
2016,10,17,17,15,131.5,14.0,3.15,15.5,24.5,25.85,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,174.0,18.5,3.05,13.5,39.0,46.23,12.19
2016,10,18,7,0,348.0,37.0,3.1,14.0,78.0,111.92,71.06
2016,10,18,7,15,440.5,46.0,3.3,14.5,123.0,164.84,116.64
2016,10,18,7,30,533.0,55.0,3.5,15.0,168.0,227.52,171.1
2016,10,18,7,45,599.5,59.0,3.7,15.5,216.5,284.81,222.16
2016,10,18,8,0,666.0,63.0,3.9,16.0,265.0,347.92,277.36
2016,10,18,8,15,703.5,67.0,4.0,16.0,311.0,402.15,325.08
2016,10,18,8,30,741.0,71.0,4.1,16.0,357.0,459.4,374.02
2016,10,18,8,45,771.0,73.0,4.2,16.5,400.5,511.94,417.33
2016,10,18,9,0,801.0,75.0,4.3,17.0,444.0,565.0,459.9
2016,10,18,9,15,819.5,77.0,4.3,17.0,482.0,610.95,496.44
2016,10,18,9,30,838.0,79.0,4.3,17.0,520.0,655.8,531.35
2016,10,18,9,45,854.5,79.5,4.3,17.5,553.0,692.61,557.03
2016,10,18,10,0,871.0,80.0,4.3,18.0,586.0,730.96,583.35
2016,10,18,10,15,880.0,81.5,4.2,18.0,611.5,762.68,605.26
2016,10,18,10,30,889.0,83.0,4.1,18.0,637.0,791.73,625.12
2016,10,18,10,45,895.0,84.0,4.05,18.5,655.5,814.96,639.67
2016,10,18,11,0,901.0,85.0,4.0,19.0,674.0,835.06,651.95
2016,10,18,11,15,904.0,85.5,3.9,19.0,684.0,848.86,660.75
2016,10,18,11,30,907.0,86.0,3.8,19.0,694.0,859.24,667.24
2016,10,18,11,45,910.0,85.0,3.75,19.0,697.0,864.46,670.45
2016,10,18,12,0,913.0,84.0,3.7,19.0,700.0,866.14,671.32
2016,10,18,12,15,911.0,84.0,3.75,19.0,694.5,861.18,668.2
2016,10,18,12,30,909.0,84.0,3.8,19.0,689.0,852.71,662.76
