Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,12,45,906.0,82.5,3.85,19.0,675.5,838.27,653.2
2016,10,18,13,0,903.0,81.0,3.9,19.0,662.0,820.46,641.34
2016,10,18,13,15,896.5,80.0,3.95,19.0,641.0,797.19,625.6
2016,10,18,13,30,890.0,79.0,4.0,19.0,620.0,770.91,607.68
2016,10,18,13,45,880.0,77.5,4.1,19.5,591.5,738.64,584.38
2016,10,18,14,0,870.0,76.0,4.2,20.0,563.0,703.88,559.16
2016,10,18,14,15,855.5,74.5,4.3,20.0,528.5,663.83,530.8
2016,10,18,14,30,841.0,73.0,4.4,20.0,494.0,622.04,499.54
2016,10,18,14,45,816.5,71.5,4.5,20.0,453.0,575.59,463.28
2016,10,18,15,0,792.0,70.0,4.6,20.0,412.0,525.68,423.43
2016,10,18,15,15,763.0,67.0,4.65,19.5,367.5,471.77,379.93
2016,10,18,15,30,734.0,64.0,4.7,19.0,323.0,418.58,335.55
2016,10,18,15,45,687.5,60.0,4.8,19.0,275.0,358.09,283.51
2016,10,18,16,0,641.0,56.0,4.9,19.0,227.0,301.74,233.58
2016,10,18,16,15,575.5,50.0,4.9,18.0,179.5,240.12,179.64
2016,10,18,16,30,510.0,44.0,4.9,17.0,132.0,184.65,130.45
2016,10,18,16,45,396.0,34.5,4.9,16.5,89.0,122.38,77.9
2016,10,18,17,0,282.0,25.0,4.9,16.0,46.0,71.0,28.15
2016,10,18,17,15,141.0,12.5,5.0,15.5,23.0,24.84,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,13.5,39.5,47.49,8.55
2016,10,19,7,0,431.0,30.0,2.8,14.0,79.0,120.01,73.79
2016,10,19,7,15,517.0,37.0,2.9,14.0,124.5,172.48,120.25
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,234.92,175.66
2016,10,19,7,45,656.0,49.0,3.1,14.5,218.0,291.9,227.28
2016,10,19,8,0,709.0,54.0,3.2,15.0,266.0,353.25,281.53
2016,10,19,8,15,743.0,57.5,3.2,15.5,312.0,408.2,329.35
2016,10,19,8,30,777.0,61.0,3.2,16.0,358.0,464.75,376.88
2016,10,19,8,45,801.5,63.0,3.2,16.5,400.5,515.63,418.49
2016,10,19,9,0,826.0,65.0,3.2,17.0,443.0,563.79,456.74
2016,10,19,9,15,843.0,67.0,3.15,17.5,480.5,609.33,491.59
2016,10,19,9,30,860.0,69.0,3.1,18.0,518.0,653.63,524.2
2016,10,19,9,45,872.5,70.5,3.05,18.5,550.0,692.69,550.67
2016,10,19,10,0,885.0,72.0,3.0,19.0,582.0,729.66,575.21
2016,10,19,10,15,893.5,73.0,2.95,19.0,607.0,760.72,596.27
2016,10,19,10,30,902.0,74.0,2.9,19.0,632.0,789.04,615.26
2016,10,19,10,45,906.0,75.5,2.9,19.5,649.5,811.41,629.06
2016,10,19,11,0,910.0,77.0,2.9,20.0,667.0,830.55,640.6
2016,10,19,11,15,912.5,77.5,2.85,20.0,677.5,843.99,649.1
2016,10,19,11,30,915.0,78.0,2.8,20.0,688.0,853.96,655.31
2016,10,19,11,45,912.5,79.5,2.75,20.5,689.5,857.37,655.84
2016,10,19,12,0,910.0,81.0,2.7,21.0,691.0,857.21,654.08
2016,10,19,12,15,908.0,80.5,2.75,21.0,685.0,851.67,650.73
2016,10,19,12,30,906.0,80.0,2.8,21.0,679.0,842.63,645.12
2016,10,19,12,45,899.5,80.5,2.9,21.5,665.0,827.61,634.56
2016,10,19,13,0,893.0,81.0,3.0,22.0,651.0,809.34,621.82
2016,10,19,13,15,886.5,80.0,3.05,22.0,630.0,786.27,606.65
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,760.22,589.36
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.5,728.78,568.34
2016,10,19,14,0,863.0,75.0,3.3,22.0,554.0,694.8,545.29
2016,10,19,14,15,848.5,73.5,3.4,21.5,520.0,655.03,518.69
2016,10,19,14,30,834.0,72.0,3.5,21.0,486.0,616.61,490.94
2016,10,19,14,45,814.0,69.5,3.6,21.0,446.0,569.03,454.28
2016,10,19,15,0,794.0,67.0,3.7,21.0,406.0,520.72,416.04
2016,10,19,15,15,766.0,64.0,3.7,20.5,361.5,467.37,373.27
2016,10,19,15,30,738.0,61.0,3.7,20.0,317.0,414.66,329.58
2016,10,19,15,45,696.0,57.0,3.7,20.0,270.5,356.05,279.32
2016,10,19,16,0,654.0,53.0,3.7,20.0,224.0,300.19,230.03
2016,10,19,16,15,589.0,47.0,3.55,19.0,176.5,239.17,176.88
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,183.41,127.72
2016,10,19,16,45,414.0,32.0,3.3,17.5,86.5,122.14,76.01
2016,10,19,17,0,304.0,23.0,3.2,17.0,44.0,70.77,23.15
2016,10,19,17,15,152.0,11.5,3.2,16.5,22.0,24.41,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.5,2.4,13.5,38.5,46.58,4.28
2016,10,20,7,0,418.0,31.0,2.5,14.0,77.0,117.86,71.98
2016,10,20,7,15,508.5,38.5,2.6,14.5,123.0,171.94,119.45
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,234.55,174.31
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,292.45,226.37
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,355.04,281.38
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,411.49,329.92
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,469.72,378.09
2016,10,20,8,45,810.0,66.5,2.55,17.5,403.5,522.2,420.08
2016,10,20,9,0,836.0,69.0,2.4,18.0,447.0,574.78,460.52
2016,10,20,9,15,853.5,71.0,2.4,18.5,485.5,618.19,493.36
2016,10,20,9,30,871.0,73.0,2.4,19.0,524.0,663.09,526.29
2016,10,20,9,45,887.0,73.0,2.4,19.5,557.0,703.16,553.17
2016,10,20,10,0,903.0,73.0,2.4,20.0,590.0,741.31,578.28
2016,10,20,10,15,911.5,74.0,2.4,20.5,615.5,772.76,598.3
2016,10,20,10,30,920.0,75.0,2.4,21.0,641.0,801.41,616.21
2016,10,20,10,45,925.0,76.0,2.4,21.5,658.5,824.29,630.01
2016,10,20,11,0,930.0,77.0,2.4,22.0,676.0,843.9,641.56
2016,10,20,11,15,932.5,77.5,2.45,22.0,686.5,857.51,650.69
2016,10,20,11,30,935.0,78.0,2.5,22.0,697.0,867.6,657.57
2016,10,20,11,45,935.0,78.0,2.6,22.5,698.5,871.44,659.46
2016,10,20,12,0,935.0,78.0,2.7,23.0,700.0,871.64,659.04
2016,10,20,12,15,933.0,78.0,2.75,23.0,694.5,866.56,656.05
2016,10,20,12,30,931.0,78.0,2.8,23.0,689.0,857.88,650.77
2016,10,20,12,45,924.5,78.5,2.85,23.5,674.5,842.57,639.8
2016,10,20,13,0,918.0,79.0,2.9,24.0,660.0,823.93,626.67
2016,10,20,13,15,911.0,78.0,2.95,24.0,638.5,800.0,611.14
2016,10,20,13,30,904.0,77.0,3.0,24.0,617.0,773.04,593.47
2016,10,20,13,45,894.0,75.5,3.05,24.5,588.5,740.46,570.62
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,705.37,545.89
2016,10,20,14,15,869.5,72.5,3.1,24.5,525.0,664.96,519.0
2016,10,20,14,30,855.0,71.0,3.1,24.0,490.0,622.8,488.7
2016,10,20,14,45,834.5,68.5,3.15,24.0,449.5,577.24,453.95
2016,10,20,15,0,814.0,66.0,3.2,24.0,409.0,527.9,415.45
2016,10,20,15,15,785.0,63.0,3.2,23.5,364.0,473.27,372.38
2016,10,20,15,30,756.0,60.0,3.2,23.0,319.0,419.34,328.36
2016,10,20,15,45,713.5,56.0,3.2,22.5,271.5,359.82,278.57
2016,10,20,16,0,671.0,52.0,3.2,22.0,224.0,303.06,229.49
2016,10,20,16,15,604.5,46.0,3.1,21.0,176.0,240.02,175.18
2016,10,20,16,30,538.0,40.0,3.0,20.0,128.0,184.23,126.37
2016,10,20,16,45,422.0,31.0,2.9,19.5,85.0,121.42,73.85
2016,10,20,17,0,306.0,22.0,2.8,19.0,42.0,68.68,16.57
2016,10,20,17,15,153.0,11.0,2.8,18.5,21.0,23.59,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.0,2.7,14.5,36.0,43.69,0.0
2016,10,21,7,0,391.0,30.0,2.7,15.0,72.0,111.04,66.74
2016,10,21,7,15,481.5,38.0,2.65,15.5,116.5,163.89,113.04
2016,10,21,7,30,572.0,46.0,2.6,16.0,161.0,226.29,167.26
2016,10,21,7,45,628.0,51.0,2.6,16.5,208.0,281.39,216.62
2016,10,21,8,0,684.0,56.0,2.6,17.0,255.0,342.19,269.71
2016,10,21,8,15,720.0,60.0,2.5,17.5,301.0,397.11,316.8
2016,10,21,8,30,756.0,64.0,2.4,18.0,347.0,453.87,363.66
2016,10,21,8,45,781.5,66.5,2.35,18.5,389.5,504.71,404.48
2016,10,21,9,0,807.0,69.0,2.3,19.0,432.0,555.66,443.98
2016,10,21,9,15,825.0,71.5,2.3,19.5,469.5,601.7,478.68
2016,10,21,9,30,843.0,74.0,2.3,20.0,507.0,643.33,509.24
2016,10,21,9,45,854.0,76.0,2.3,20.5,538.0,681.16,534.86
2016,10,21,10,0,865.0,78.0,2.3,21.0,569.0,716.86,558.31
2016,10,21,10,15,874.0,79.0,2.35,21.0,594.5,747.6,579.37
2016,10,21,10,30,883.0,80.0,2.4,21.0,620.0,775.7,598.53
2016,10,21,10,45,887.5,81.5,2.45,21.5,637.0,797.96,612.42
2016,10,21,11,0,892.0,83.0,2.5,22.0,654.0,817.09,624.17
2016,10,21,11,15,895.0,83.5,2.55,22.0,664.5,830.6,633.31
2016,10,21,11,30,898.0,84.0,2.6,22.0,675.0,840.75,640.28
2016,10,21,11,45,898.0,84.5,2.7,22.0,677.0,844.97,643.66
2016,10,21,12,0,898.0,85.0,2.8,22.0,679.0,845.69,644.81
2016,10,21,12,15,896.0,85.0,2.9,22.0,673.0,840.72,642.15
2016,10,21,12,30,894.0,85.0,3.0,22.0,667.0,832.29,637.23
2016,10,21,12,45,886.5,85.5,3.2,22.5,653.0,816.6,626.67
2016,10,21,13,0,879.0,86.0,3.4,23.0,639.0,797.74,613.89
2016,10,21,13,15,871.5,85.0,3.55,22.5,617.5,774.17,599.83
2016,10,21,13,30,864.0,84.0,3.7,22.0,596.0,747.74,583.56
2016,10,21,13,45,852.0,82.5,3.85,22.0,568.0,714.79,561.23
2016,10,21,14,0,840.0,81.0,4.0,22.0,540.0,683.2,539.69
2016,10,21,14,15,755.5,94.0,4.1,22.0,487.0,613.67,487.89
2016,10,21,14,30,671.0,107.0,4.2,22.0,434.0,549.07,437.91
2016,10,21,14,45,643.5,105.0,4.35,22.0,397.0,503.82,402.73
2016,10,21,15,0,616.0,103.0,4.5,22.0,360.0,458.87,366.9
2016,10,21,15,15,659.0,84.5,4.55,21.5,331.5,432.22,345.25
2016,10,21,15,30,702.0,66.0,4.6,21.0,303.0,398.77,316.63
2016,10,21,15,45,656.5,61.0,4.65,20.5,256.5,340.75,267.2
2016,10,21,16,0,611.0,56.0,4.7,20.0,210.0,284.93,218.32
2016,10,21,16,15,541.0,49.5,4.7,19.5,164.0,223.72,164.78
2016,10,21,16,30,471.0,43.0,4.7,19.0,118.0,169.2,116.81
2016,10,21,16,45,351.0,32.5,4.7,18.5,77.0,108.12,65.84
2016,10,21,17,0,231.0,22.0,4.7,18.0,36.0,57.17,7.42
2016,10,21,17,15,115.5,11.0,4.7,17.5,18.0,20.16,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.0,16.5,3.0,12.5,34.5,42.34,0.0
2016,10,22,7,0,354.0,33.0,3.0,13.0,69.0,106.53,64.42
2016,10,22,7,15,451.0,41.5,3.05,13.5,114.0,159.34,110.91
2016,10,22,7,30,548.0,50.0,3.1,14.0,159.0,222.36,165.75
2016,10,22,7,45,611.5,55.5,3.15,14.5,207.0,280.15,217.53
2016,10,22,8,0,675.0,61.0,3.2,15.0,255.0,343.47,273.13
2016,10,22,8,15,714.0,65.0,3.15,15.0,301.5,398.12,321.26
2016,10,22,8,30,753.0,69.0,3.1,15.0,348.0,456.0,370.6
2016,10,22,8,45,782.0,71.5,3.05,15.5,391.5,508.53,413.61
2016,10,22,9,0,811.0,74.0,3.0,16.0,435.0,561.46,455.51
2016,10,22,9,15,830.0,76.5,2.95,16.0,473.0,608.21,492.27
2016,10,22,9,30,849.0,79.0,2.9,16.0,511.0,653.88,527.28
2016,10,22,9,45,849.0,85.5,2.9,16.5,541.0,689.56,552.34
2016,10,22,10,0,849.0,92.0,2.9,17.0,571.0,722.42,574.31
2016,10,22,10,15,859.5,93.5,2.9,17.0,596.5,754.6,596.68
2016,10,22,10,30,870.0,95.0,2.9,17.0,622.0,784.23,617.08
2016,10,22,10,45,876.5,96.0,2.95,17.5,640.0,807.39,631.89
2016,10,22,11,0,883.0,97.0,3.0,18.0,658.0,822.73,641.18
2016,10,22,11,15,887.0,97.5,3.0,18.0,668.5,836.91,650.69
2016,10,22,11,30,891.0,98.0,3.0,18.0,679.0,847.77,657.96
2016,10,22,11,45,715.0,157.5,3.05,18.0,625.0,779.77,609.53
2016,10,22,12,0,539.0,217.0,3.1,18.0,571.0,695.27,545.87
2016,10,22,12,15,714.0,157.0,3.15,18.0,621.5,775.75,608.46
2016,10,22,12,30,889.0,97.0,3.2,18.0,672.0,838.65,653.49
2016,10,22,12,45,778.0,128.0,3.3,18.0,623.5,778.08,610.52
2016,10,22,13,0,667.0,159.0,3.4,18.0,575.0,715.43,565.91
2016,10,22,13,15,763.5,127.0,3.45,18.0,588.0,741.58,586.75
2016,10,22,13,30,860.0,95.0,3.5,18.0,601.0,758.3,599.84
2016,10,22,13,45,756.5,113.0,3.6,18.0,542.5,682.86,545.29
2016,10,22,14,0,653.0,131.0,3.7,18.0,484.0,608.14,488.4
2016,10,22,14,15,544.0,150.0,3.7,18.0,431.0,531.23,428.25
2016,10,22,14,30,435.0,169.0,3.7,18.0,378.0,463.63,374.23
2016,10,22,14,45,598.0,117.5,3.75,18.0,379.0,488.5,395.66
2016,10,22,15,0,761.0,66.0,3.8,18.0,380.0,493.66,399.87
2016,10,22,15,15,704.5,71.5,3.8,17.5,337.0,437.23,353.35
2016,10,22,15,30,648.0,77.0,3.8,17.0,294.0,385.29,309.49
2016,10,22,15,45,607.0,70.0,3.85,17.0,248.5,328.58,260.33
2016,10,22,16,0,566.0,63.0,3.9,17.0,203.0,274.74,212.4
2016,10,22,16,15,493.0,55.0,3.8,16.5,157.5,213.54,158.82
2016,10,22,16,30,420.0,47.0,3.7,16.0,112.0,159.39,111.26
2016,10,22,16,45,306.0,34.5,3.65,15.5,72.5,100.59,61.61
2016,10,22,17,0,192.0,22.0,3.6,15.0,33.0,50.92,0.0
2016,10,22,17,15,96.0,11.0,3.55,14.5,16.5,18.36,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.5,1.75,12.5,33.0,41.13,0.0
2016,10,23,7,0,360.0,31.0,1.8,13.0,66.0,104.97,62.08
2016,10,23,7,15,456.5,39.5,1.85,13.5,110.5,157.66,108.82
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,220.54,163.3
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.5,276.63,213.5
2016,10,23,8,0,670.0,59.0,2.0,15.0,250.0,336.66,266.11
2016,10,23,8,15,708.5,63.5,2.05,15.0,296.0,392.33,314.73
2016,10,23,8,30,747.0,68.0,2.1,15.0,342.0,450.07,363.66
2016,10,23,8,45,772.0,71.5,2.2,15.5,384.0,501.14,405.48
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,552.31,446.11
2016,10,23,9,15,816.0,77.5,2.3,16.5,464.0,598.41,481.35
2016,10,23,9,30,835.0,80.0,2.3,17.0,502.0,643.47,514.79
2016,10,23,9,45,855.0,79.5,2.35,17.5,535.0,684.49,544.03
2016,10,23,10,0,875.0,79.0,2.4,18.0,568.0,720.09,567.97
2016,10,23,10,15,884.0,80.0,2.45,18.0,593.0,750.92,589.38
2016,10,23,10,30,893.0,81.0,2.5,18.0,618.0,779.08,608.83
2016,10,23,10,45,899.5,81.5,2.6,18.5,636.5,801.85,623.6
2016,10,23,11,0,906.0,82.0,2.7,19.0,655.0,821.51,636.23
2016,10,23,11,15,909.5,82.5,2.8,19.0,665.0,835.49,646.15
2016,10,23,11,30,913.0,83.0,2.9,19.0,675.0,846.07,653.84
2016,10,23,11,45,913.0,83.5,3.0,19.5,677.0,850.28,655.96
2016,10,23,12,0,913.0,84.0,3.1,20.0,679.0,850.95,655.78
2016,10,23,12,15,911.0,83.5,3.2,20.0,673.0,845.31,652.56
2016,10,23,12,30,909.0,83.0,3.3,20.0,667.0,836.18,647.03
2016,10,23,12,45,899.0,84.5,3.4,20.0,651.5,819.46,636.22
2016,10,23,13,0,889.0,86.0,3.5,20.0,636.0,799.61,623.23
2016,10,23,13,15,880.5,85.0,3.55,20.0,614.5,775.13,606.69
2016,10,23,13,30,872.0,84.0,3.6,20.0,593.0,747.8,588.07
2016,10,23,13,45,861.5,82.0,3.7,20.0,564.5,715.25,565.72
2016,10,23,14,0,851.0,80.0,3.8,20.0,536.0,683.93,544.11
2016,10,23,14,15,834.5,78.0,3.9,19.5,501.0,642.65,514.93
2016,10,23,14,30,818.0,76.0,4.0,19.0,466.0,599.85,483.0
2016,10,23,14,45,726.5,84.0,4.1,19.0,408.5,523.17,422.53
2016,10,23,15,0,635.0,92.0,4.2,19.0,351.0,453.19,366.12
2016,10,23,15,15,670.0,78.0,4.2,18.5,323.5,426.27,343.71
2016,10,23,15,30,705.0,64.0,4.2,18.0,296.0,393.41,314.91
2016,10,23,15,45,652.0,60.0,4.25,18.0,249.0,333.74,263.1
2016,10,23,16,0,599.0,56.0,4.3,18.0,202.0,276.99,212.71
2016,10,23,16,15,525.5,49.0,4.2,17.5,156.0,215.34,158.58
2016,10,23,16,30,452.0,42.0,4.1,17.0,110.0,160.78,110.53
2016,10,23,16,45,321.0,31.0,4.1,16.5,70.0,99.04,58.74
2016,10,23,17,0,190.0,20.0,4.1,16.0,30.0,47.81,0.0
2016,10,23,17,15,95.0,10.0,4.0,15.5,15.0,17.07,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,12.55,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,25.3,13.64
2016,10,24,7,15,0.0,45.0,6.75,15.0,45.0,44.52,31.13
2016,10,24,7,30,0.0,64.0,6.9,15.0,64.0,63.63,47.83
2016,10,24,7,45,6.0,82.5,7.1,15.5,84.5,84.23,65.43
2016,10,24,8,0,12.0,101.0,7.3,16.0,105.0,105.45,83.39
2016,10,24,8,15,18.0,118.5,7.4,16.0,124.5,126.23,100.95
2016,10,24,8,30,24.0,136.0,7.5,16.0,144.0,147.6,118.84
2016,10,24,8,45,12.0,96.0,7.65,16.0,100.0,100.09,78.96
2016,10,24,9,0,0.0,56.0,7.8,16.0,56.0,54.11,40.07
2016,10,24,9,15,16.0,126.0,7.75,16.0,134.0,133.54,106.69
2016,10,24,9,30,32.0,196.0,7.7,16.0,212.0,223.21,180.61
2016,10,24,9,45,16.0,152.5,7.7,16.5,160.5,161.28,128.84
2016,10,24,10,0,0.0,109.0,7.7,17.0,109.0,106.03,82.5
2016,10,24,10,15,0.0,110.5,7.75,17.0,110.5,107.47,83.57
2016,10,24,10,30,0.0,112.0,7.8,17.0,112.0,108.93,84.65
2016,10,24,10,45,15.0,180.0,7.85,17.5,189.5,189.58,150.7
2016,10,24,11,0,30.0,248.0,7.9,18.0,267.0,280.97,224.09
2016,10,24,11,15,41.0,262.0,7.85,18.0,288.5,305.47,243.74
2016,10,24,11,30,52.0,276.0,7.8,18.0,310.0,330.16,263.55
2016,10,24,11,45,52.0,277.0,7.8,18.0,310.5,331.41,264.46
2016,10,24,12,0,52.0,278.0,7.8,18.0,311.0,332.52,265.33
2016,10,24,12,15,47.0,271.5,7.8,18.0,301.5,321.1,256.16
2016,10,24,12,30,42.0,265.0,7.8,18.0,292.0,309.62,246.99
2016,10,24,12,45,41.5,259.5,7.85,18.5,286.0,302.85,241.32
2016,10,24,13,0,41.0,254.0,7.9,19.0,280.0,296.01,235.63
2016,10,24,13,15,20.5,173.5,7.9,19.0,186.5,186.96,147.96
2016,10,24,13,30,0.0,93.0,7.9,19.0,93.0,90.04,68.62
2016,10,24,13,45,0.0,88.0,7.95,19.0,88.0,85.14,64.75
2016,10,24,14,0,0.0,83.0,8.0,19.0,83.0,80.29,60.89
2016,10,24,14,15,0.0,53.0,7.95,18.5,53.0,51.22,37.05
2016,10,24,14,30,0.0,23.0,7.9,18.0,23.0,22.2,12.97
2016,10,24,14,45,147.5,89.5,7.9,18.0,149.0,183.35,149.73
2016,10,24,15,0,295.0,156.0,7.9,18.0,275.0,329.7,270.01
2016,10,24,15,15,276.5,140.5,7.7,17.5,242.0,290.54,237.19
2016,10,24,15,30,258.0,125.0,7.5,17.0,209.0,252.48,204.93
2016,10,24,15,45,233.5,107.5,7.3,17.0,174.5,211.12,169.07
2016,10,24,16,0,209.0,90.0,7.1,17.0,140.0,171.85,134.57
2016,10,24,16,15,173.0,71.5,6.9,16.5,107.0,130.36,98.56
2016,10,24,16,30,137.0,53.0,6.7,16.0,74.0,92.55,65.82
2016,10,24,16,45,68.5,36.0,6.55,16.0,46.5,52.16,31.64
2016,10,24,17,0,0.0,19.0,6.4,16.0,19.0,18.61,0.0
2016,10,24,17,15,0.0,9.5,6.4,16.0,9.5,9.34,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,15.5,6.0,5.78,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,11.57,2.98
2016,10,25,7,15,0.0,21.0,6.6,16.0,21.0,20.26,11.02
2016,10,25,7,30,0.0,30.0,6.6,16.0,30.0,28.96,18.64
2016,10,25,7,45,0.0,39.5,6.65,16.5,39.5,38.14,26.56
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,47.33,34.38
2016,10,25,8,15,0.0,58.5,6.7,17.0,58.5,56.53,42.17
2016,10,25,8,30,0.0,68.0,6.7,17.0,68.0,65.73,49.87
2016,10,25,8,45,5.5,111.5,6.7,17.5,114.0,112.52,88.77
2016,10,25,9,0,11.0,155.0,6.7,18.0,160.0,160.7,128.22
2016,10,25,9,15,5.5,125.5,6.75,18.0,128.0,126.61,99.82
2016,10,25,9,30,0.0,96.0,6.8,18.0,96.0,93.19,71.94
2016,10,25,9,45,0.0,84.5,6.85,18.5,84.5,81.74,62.22
2016,10,25,10,0,0.0,73.0,6.9,19.0,73.0,70.6,52.81
2016,10,25,10,15,2.0,128.5,6.9,19.0,130.0,127.06,99.01
2016,10,25,10,30,4.0,184.0,6.9,19.0,187.0,185.27,146.01
2016,10,25,10,45,5.0,189.0,6.95,19.0,192.5,191.12,150.54
2016,10,25,11,0,6.0,194.0,7.0,19.0,198.0,197.03,155.19
2016,10,25,11,15,6.5,197.0,6.9,19.0,201.5,200.51,157.87
2016,10,25,11,30,7.0,200.0,6.8,19.0,205.0,204.0,160.6
2016,10,25,11,45,3.5,124.0,6.75,19.5,126.5,123.72,95.59
2016,10,25,12,0,0.0,48.0,6.7,20.0,48.0,46.41,32.46
2016,10,25,12,15,0.0,47.5,6.6,20.0,47.5,45.93,32.09
2016,10,25,12,30,0.0,47.0,6.5,20.0,47.0,45.44,31.71
2016,10,25,12,45,0.0,46.0,6.4,20.0,46.0,44.47,30.94
2016,10,25,13,0,0.0,45.0,6.3,20.0,45.0,43.5,30.17
2016,10,25,13,15,0.0,40.0,6.2,20.0,40.0,38.66,26.24
2016,10,25,13,30,0.0,35.0,6.1,20.0,35.0,33.82,22.29
2016,10,25,13,45,0.0,67.5,6.1,20.0,67.5,65.27,48.24
2016,10,25,14,0,0.0,100.0,6.1,20.0,100.0,97.11,74.43
2016,10,25,14,15,27.0,146.0,6.0,20.0,159.0,165.85,131.32
2016,10,25,14,30,54.0,192.0,5.9,20.0,218.0,232.13,185.47
2016,10,25,14,45,147.0,176.0,5.85,20.0,237.0,272.32,219.49
2016,10,25,15,0,240.0,160.0,5.8,20.0,256.0,304.07,245.66
2016,10,25,15,15,233.5,141.5,5.7,19.5,226.0,269.96,217.72
2016,10,25,15,30,227.0,123.0,5.6,19.0,196.0,235.95,189.32
2016,10,25,15,45,212.0,104.5,5.5,19.0,164.0,198.81,157.41
2016,10,25,16,0,197.0,86.0,5.4,19.0,132.0,162.84,125.98
2016,10,25,16,15,170.0,67.5,5.15,18.5,101.0,124.68,92.92
2016,10,25,16,30,143.0,49.0,4.9,18.0,70.0,89.2,62.12
2016,10,25,16,45,71.5,33.0,4.7,17.5,43.5,49.2,28.39
2016,10,25,17,0,0.0,17.0,4.5,17.0,17.0,16.57,0.0
2016,10,25,17,15,0.0,8.5,4.45,16.5,8.5,8.36,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,178.5,13.5,3.65,14.5,29.0,34.84,0.0
2016,10,26,7,0,357.0,27.0,3.8,15.0,58.0,98.36,53.16
2016,10,26,7,15,456.0,35.0,3.85,15.0,101.0,149.99,101.13
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,212.13,155.4
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,266.79,204.92
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,327.73,259.06
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,381.84,306.7
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,437.95,354.48
2016,10,26,8,45,779.0,62.5,3.95,17.5,369.0,488.73,396.62
2016,10,26,9,0,806.0,65.0,3.9,18.0,411.0,539.75,437.59
2016,10,26,9,15,824.5,67.5,3.95,18.5,448.0,585.49,473.45
2016,10,26,9,30,843.0,70.0,4.0,19.0,485.0,626.88,505.15
2016,10,26,9,45,857.5,71.0,4.1,19.5,516.5,665.49,533.31
2016,10,26,10,0,872.0,72.0,4.2,20.0,548.0,702.19,558.83
2016,10,26,10,15,881.5,73.0,4.25,20.0,573.0,733.07,580.74
2016,10,26,10,30,891.0,74.0,4.3,20.0,598.0,761.32,600.68
2016,10,26,10,45,894.0,76.0,4.4,20.5,615.0,782.84,614.81
2016,10,26,11,0,897.0,78.0,4.5,21.0,632.0,801.17,626.77
2016,10,26,11,15,901.5,78.5,4.6,21.0,642.5,815.7,637.32
2016,10,26,11,30,906.0,79.0,4.7,21.0,653.0,826.89,645.61
2016,10,26,11,45,904.5,80.5,4.8,21.0,655.5,830.91,648.89
2016,10,26,12,0,903.0,82.0,4.9,21.0,658.0,831.43,649.82
2016,10,26,12,15,902.5,81.5,4.85,21.0,653.0,827.01,646.48
2016,10,26,12,30,902.0,81.0,4.8,21.0,648.0,819.13,640.82
2016,10,26,12,45,895.5,81.5,4.8,21.0,634.0,804.22,630.48
2016,10,26,13,0,889.0,82.0,4.8,21.0,620.0,786.11,617.95
2016,10,26,13,15,882.0,81.0,4.7,21.0,599.5,762.86,601.22
2016,10,26,13,30,875.0,80.0,4.6,21.0,579.0,736.71,582.43
2016,10,26,13,45,863.5,78.5,4.55,21.0,550.5,704.07,559.08
2016,10,26,14,0,852.0,77.0,4.5,21.0,522.0,672.71,536.62
2016,10,26,14,15,836.0,75.0,4.35,20.5,487.5,631.96,506.29
2016,10,26,14,30,820.0,73.0,4.2,20.0,453.0,589.66,473.87
2016,10,26,14,45,798.0,70.5,4.05,20.0,413.5,542.1,435.75
2016,10,26,15,0,776.0,68.0,3.9,20.0,374.0,494.02,396.36
2016,10,26,15,15,743.5,64.5,3.7,19.5,330.0,439.56,351.57
2016,10,26,15,30,711.0,61.0,3.5,19.0,286.0,386.19,306.35
2016,10,26,15,45,663.0,56.0,3.3,19.0,239.5,326.64,254.56
2016,10,26,16,0,615.0,51.0,3.1,19.0,193.0,271.67,205.5
2016,10,26,16,15,537.5,44.5,2.75,18.5,147.0,209.43,151.17
2016,10,26,16,30,460.0,38.0,2.4,18.0,101.0,154.68,103.3
2016,10,26,16,45,322.5,27.0,2.1,17.5,62.5,92.73,49.85
2016,10,26,17,0,185.0,16.0,1.8,17.0,24.0,38.29,0.0
2016,10,26,17,15,92.5,8.0,1.7,16.5,12.0,7.86,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,15.5,4.0,3.93,0.0
2016,10,27,7,0,0.0,8.0,4.9,16.0,8.0,7.71,0.0
2016,10,27,7,15,0.0,14.0,4.95,16.0,14.0,13.5,5.4
2016,10,27,7,30,0.0,20.0,5.0,16.0,20.0,19.29,10.51
2016,10,27,7,45,0.0,27.0,5.05,16.5,27.0,26.05,16.36
2016,10,27,8,0,0.0,34.0,5.1,17.0,34.0,32.82,22.14
2016,10,27,8,15,0.0,40.5,5.0,17.0,40.5,39.1,27.49
2016,10,27,8,30,0.0,47.0,4.9,17.0,47.0,45.39,32.78
2016,10,27,8,45,0.0,87.5,4.8,17.5,87.5,85.16,65.93
2016,10,27,9,0,0.0,128.0,4.7,18.0,128.0,126.35,99.68
2016,10,27,9,15,0.0,129.5,4.6,18.0,129.5,127.48,100.34
2016,10,27,9,30,0.0,131.0,4.5,18.0,131.0,128.71,101.11
2016,10,27,9,45,4.0,157.5,4.45,18.5,160.0,158.43,124.98
2016,10,27,10,0,8.0,184.0,4.4,19.0,189.0,188.61,148.89
2016,10,27,10,15,4.0,123.5,4.3,19.0,126.0,123.52,95.99
2016,10,27,10,30,0.0,63.0,4.2,19.0,63.0,60.92,44.69
2016,10,27,10,45,18.0,156.0,4.1,19.0,167.5,167.32,131.73
2016,10,27,11,0,36.0,249.0,4.0,19.0,272.0,287.19,226.93
2016,10,27,11,15,18.0,145.0,4.25,18.5,156.5,160.99,126.44
2016,10,27,11,30,0.0,41.0,4.5,18.0,41.0,39.64,27.17
2016,10,27,11,45,0.0,41.0,4.8,18.0,41.0,39.64,27.2
2016,10,27,12,0,0.0,41.0,5.1,18.0,41.0,39.64,27.2
2016,10,27,12,15,0.0,75.5,5.1,18.0,75.5,73.05,54.72
2016,10,27,12,30,0.0,110.0,5.1,18.0,110.0,106.9,82.44
2016,10,27,12,45,0.0,134.5,5.1,18.0,134.5,131.52,102.51
2016,10,27,13,0,0.0,159.0,5.1,18.0,159.0,156.49,122.84
2016,10,27,13,15,16.0,191.5,5.05,18.0,200.5,202.27,160.47
2016,10,27,13,30,32.0,224.0,5.0,18.0,242.0,255.62,203.8
2016,10,27,13,45,38.0,217.5,4.95,18.0,238.5,252.34,201.53
2016,10,27,14,0,44.0,211.0,4.9,18.0,235.0,248.7,199.06
2016,10,27,14,15,22.0,169.5,4.75,18.0,181.5,182.82,145.67
2016,10,27,14,30,0.0,128.0,4.6,18.0,128.0,125.94,99.02
2016,10,27,14,45,0.0,96.0,4.45,18.0,96.0,93.54,72.54
2016,10,27,15,0,0.0,64.0,4.3,18.0,64.0,61.86,46.33
2016,10,27,15,15,0.0,56.0,4.1,18.0,56.0,54.11,39.94
2016,10,27,15,30,0.0,48.0,3.9,18.0,48.0,46.36,33.47
2016,10,27,15,45,0.0,40.0,3.7,18.0,40.0,38.62,26.92
2016,10,27,16,0,0.0,32.0,3.5,18.0,32.0,30.89,20.3
2016,10,27,16,15,0.0,24.0,3.35,17.5,24.0,23.16,13.66
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,15.43,6.95
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,9.16,0.81
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.6,16.0,7.5,7.37,0.0
2016,10,28,7,0,0.0,15.0,0.6,16.0,15.0,14.47,4.27
2016,10,28,7,15,0.0,27.5,0.65,16.0,27.5,26.55,16.1
2016,10,28,7,30,0.0,40.0,0.7,16.0,40.0,38.66,26.75
2016,10,28,7,45,0.0,54.5,0.8,16.0,54.5,53.05,39.18
2016,10,28,8,0,0.0,69.0,0.9,16.0,69.0,67.46,51.48
2016,10,28,8,15,0.0,83.0,1.0,16.0,83.0,81.37,63.2
2016,10,28,8,30,0.0,97.0,1.1,16.0,97.0,95.31,74.78
2016,10,28,8,45,66.0,138.0,1.2,16.5,166.0,176.33,141.8
2016,10,28,9,0,132.0,179.0,1.3,17.0,235.0,266.49,214.37
2016,10,28,9,15,109.5,194.0,1.4,17.0,243.0,274.16,219.71
2016,10,28,9,30,87.0,209.0,1.5,17.0,251.0,273.43,218.6
2016,10,28,9,45,134.5,225.0,1.65,17.5,295.0,332.14,265.06
2016,10,28,10,0,182.0,241.0,1.8,18.0,339.0,386.95,307.58
2016,10,28,10,15,91.0,193.5,1.9,18.0,242.5,272.45,216.72
2016,10,28,10,30,0.0,146.0,2.0,18.0,146.0,143.37,111.7
2016,10,28,10,45,4.5,174.5,2.15,18.0,177.5,175.94,138.15
2016,10,28,11,0,9.0,203.0,2.3,18.0,209.0,208.97,164.42
2016,10,28,11,15,4.5,184.0,2.5,18.0,187.0,185.65,145.62
2016,10,28,11,30,0.0,165.0,2.7,18.0,165.0,162.48,126.98
2016,10,28,11,45,0.0,146.5,2.9,18.5,146.5,143.61,111.66
2016,10,28,12,0,0.0,128.0,3.1,19.0,128.0,124.93,96.47
2016,10,28,12,15,8.0,175.5,3.2,19.0,181.0,179.68,140.75
2016,10,28,12,30,16.0,223.0,3.3,19.0,234.0,235.46,185.21
2016,10,28,12,45,21.0,226.5,3.45,19.0,240.0,243.06,191.43
2016,10,28,13,0,26.0,230.0,3.6,19.0,246.0,250.53,197.7
