Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,13,15,149.0,237.0,3.6,19.0,321.0,366.08,292.12
2016,10,28,13,30,272.0,244.0,3.6,19.0,396.0,468.08,373.32
2016,10,28,13,45,182.0,234.0,3.6,19.0,334.0,379.15,302.68
2016,10,28,14,0,92.0,224.0,3.6,19.0,272.0,295.6,235.73
2016,10,28,14,15,90.5,209.5,3.5,18.5,254.0,276.28,221.3
2016,10,28,14,30,89.0,195.0,3.4,18.0,236.0,256.9,206.45
2016,10,28,14,45,420.5,131.5,3.35,18.0,297.0,389.32,316.37
2016,10,28,15,0,752.0,68.0,3.3,18.0,358.0,476.68,385.14
2016,10,28,15,15,719.5,64.5,3.15,18.0,315.0,423.55,339.83
2016,10,28,15,30,687.0,61.0,3.0,18.0,272.0,371.56,294.94
2016,10,28,15,45,640.0,55.5,2.85,18.0,227.0,314.55,245.08
2016,10,28,16,0,593.0,50.0,2.7,18.0,182.0,259.82,196.18
2016,10,28,16,15,513.0,43.0,2.4,17.5,137.0,198.04,142.3
2016,10,28,16,30,433.0,36.0,2.1,17.0,92.0,144.06,95.14
2016,10,28,16,45,216.5,27.5,1.85,16.5,55.5,71.95,35.53
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,18.68,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,13.5,3.25,15.5,23.0,27.17,0.0
2016,10,29,7,0,242.0,27.0,3.5,16.0,46.0,75.17,35.09
2016,10,29,7,15,349.5,37.5,3.75,16.0,86.5,125.8,83.74
2016,10,29,7,30,457.0,48.0,4.0,16.0,127.0,186.45,135.53
2016,10,29,7,45,228.5,51.5,4.25,16.5,91.0,137.2,104.72
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,53.17,39.22
2016,10,29,8,15,0.0,66.5,4.65,17.0,66.5,64.51,48.88
2016,10,29,8,30,0.0,78.0,4.8,17.0,78.0,75.87,58.4
2016,10,29,8,45,0.0,90.0,4.95,17.5,90.0,87.78,68.12
2016,10,29,9,0,0.0,102.0,5.1,18.0,102.0,99.71,77.75
2016,10,29,9,15,0.0,122.5,5.15,18.0,122.5,120.41,94.64
2016,10,29,9,30,0.0,143.0,5.2,18.0,143.0,141.22,111.49
2016,10,29,9,45,199.5,173.5,5.3,18.5,280.0,325.21,264.47
2016,10,29,10,0,399.0,204.0,5.4,19.0,417.0,504.33,407.97
2016,10,29,10,15,331.5,228.5,5.35,19.0,411.0,493.2,396.86
2016,10,29,10,30,264.0,253.0,5.3,19.0,405.0,477.68,382.74
2016,10,29,10,45,575.0,166.5,5.25,19.0,510.5,637.49,512.98
2016,10,29,11,0,886.0,80.0,5.2,19.0,616.0,786.22,625.8
2016,10,29,11,15,890.0,80.5,5.1,19.0,626.0,800.1,634.35
2016,10,29,11,30,894.0,81.0,5.0,19.0,636.0,810.69,641.24
2016,10,29,11,45,898.0,80.0,4.9,19.5,639.0,816.19,643.27
2016,10,29,12,0,902.0,79.0,4.8,20.0,642.0,818.26,642.92
2016,10,29,12,15,900.0,79.0,4.7,20.0,636.0,813.2,638.8
2016,10,29,12,30,898.0,79.0,4.6,20.0,630.0,804.71,632.37
2016,10,29,12,45,685.5,147.0,4.5,20.0,562.5,711.91,564.16
2016,10,29,13,0,473.0,215.0,4.4,20.0,495.0,609.02,482.74
2016,10,29,13,15,672.5,145.5,4.3,20.0,528.0,676.31,538.01
2016,10,29,13,30,872.0,76.0,4.2,20.0,561.0,721.4,572.65
2016,10,29,13,45,619.5,137.0,4.15,20.0,472.5,596.25,476.59
2016,10,29,14,0,367.0,198.0,4.1,20.0,384.0,464.49,371.69
2016,10,29,14,15,591.5,133.5,4.05,19.5,410.0,534.55,430.54
2016,10,29,14,30,816.0,69.0,4.0,19.0,436.0,575.0,464.38
2016,10,29,14,45,791.0,66.5,3.95,19.0,396.0,526.25,424.79
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,477.26,384.46
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,423.53,339.96
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,371.06,295.09
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.5,311.35,242.88
2016,10,29,16,0,592.0,49.0,3.8,18.0,178.0,256.8,193.95
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.5,194.93,139.83
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,141.04,92.55
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,79.07,35.61
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,28.51,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,15.0,4.0,3.93,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,7.71,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,14.95,6.49
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,22.19,12.92
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,30.4,20.05
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,38.62,27.11
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,46.85,34.14
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,55.08,41.1
2016,10,30,8,45,0.0,76.0,8.2,16.5,76.0,73.63,56.58
2016,10,30,9,0,0.0,95.0,8.2,17.0,95.0,92.63,72.23
2016,10,30,9,15,0.0,52.0,8.2,17.0,52.0,50.24,36.63
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,8.69,1.65
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,10.62,3.25
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,12.55,4.83
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,12.55,4.82
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,12.55,4.8
2016,10,30,10,45,219.0,121.0,7.95,18.0,252.5,309.48,254.91
2016,10,30,11,0,438.0,229.0,7.9,18.0,492.0,603.15,490.38
2016,10,30,11,15,262.5,254.0,7.75,18.0,412.5,489.28,395.92
2016,10,30,11,30,87.0,279.0,7.6,18.0,333.0,362.05,290.14
2016,10,30,11,45,58.5,262.5,7.45,18.5,299.0,320.98,256.25
2016,10,30,12,0,30.0,246.0,7.3,19.0,265.0,279.83,222.12
2016,10,30,12,15,168.0,256.0,7.15,19.0,359.0,409.42,329.23
2016,10,30,12,30,306.0,266.0,7.0,19.0,453.0,536.99,431.96
2016,10,30,12,45,338.5,252.5,6.9,19.0,455.0,543.58,437.75
2016,10,30,13,0,371.0,239.0,6.8,19.0,457.0,548.04,442.15
2016,10,30,13,15,368.5,230.0,6.7,18.5,440.0,529.04,428.29
2016,10,30,13,30,366.0,221.0,6.6,18.0,423.0,508.84,413.41
2016,10,30,13,45,274.0,222.0,6.55,18.0,368.5,436.47,354.57
2016,10,30,14,0,182.0,223.0,6.5,18.0,314.0,361.24,293.07
2016,10,30,14,15,91.0,173.5,6.4,18.0,219.0,236.47,191.27
2016,10,30,14,30,0.0,124.0,6.3,18.0,124.0,122.03,95.98
2016,10,30,14,45,337.0,104.5,6.25,18.0,231.5,310.45,255.46
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,452.1,369.65
2016,10,30,15,15,635.0,80.5,6.05,17.5,296.5,398.33,323.7
2016,10,30,15,30,596.0,76.0,5.9,17.0,254.0,346.48,278.72
2016,10,30,15,45,540.0,69.0,5.8,17.0,209.5,287.87,227.03
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,233.69,178.46
2016,10,30,16,15,393.0,52.5,5.5,16.5,122.5,172.17,125.17
2016,10,30,16,30,302.0,43.0,5.3,16.0,80.0,119.86,80.1
2016,10,30,16,45,171.0,28.0,5.15,16.0,47.0,63.14,26.55
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,17.28,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,2.45,12.5,21.0,25.15,0.0
2016,10,31,7,0,214.0,27.0,2.5,13.0,42.0,68.54,26.43
2016,10,31,7,15,330.0,37.5,2.65,13.5,82.0,119.93,79.52
2016,10,31,7,30,446.0,48.0,2.8,14.0,122.0,181.28,131.71
2016,10,31,7,45,523.5,54.0,2.95,14.5,167.5,237.13,181.11
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,299.94,236.17
2016,10,31,8,15,646.0,65.0,3.2,15.0,257.5,354.33,284.54
2016,10,31,8,30,691.0,70.0,3.3,15.0,302.0,411.55,334.15
2016,10,31,8,45,697.0,74.0,3.45,15.5,333.5,449.98,367.15
2016,10,31,9,0,703.0,78.0,3.6,16.0,365.0,487.09,398.04
2016,10,31,9,15,595.0,116.0,3.65,16.0,374.5,492.54,402.19
2016,10,31,9,30,487.0,154.0,3.7,16.0,384.0,484.78,395.15
2016,10,31,9,45,260.0,181.0,3.75,16.5,305.0,372.76,303.14
2016,10,31,10,0,33.0,208.0,3.8,17.0,226.0,238.76,190.71
2016,10,31,10,15,75.5,232.5,3.8,17.0,275.0,296.85,238.24
2016,10,31,10,30,118.0,257.0,3.8,17.0,324.0,364.86,292.44
2016,10,31,10,45,217.5,256.0,3.85,17.0,384.0,441.23,354.29
2016,10,31,11,0,317.0,255.0,3.9,17.0,444.0,528.86,423.55
2016,10,31,11,15,310.0,261.5,3.95,17.0,448.5,534.32,427.0
2016,10,31,11,30,303.0,268.0,4.0,17.0,453.0,538.47,429.85
2016,10,31,11,45,319.5,265.0,4.1,17.5,461.0,549.44,437.96
2016,10,31,12,0,336.0,262.0,4.2,18.0,469.0,559.23,445.13
2016,10,31,12,15,602.5,175.0,4.3,18.0,541.5,685.49,547.35
2016,10,31,12,30,869.0,88.0,4.4,18.0,614.0,786.3,623.8
2016,10,31,12,45,601.5,166.5,4.55,18.0,526.5,663.52,531.16
2016,10,31,13,0,334.0,245.0,4.7,18.0,439.0,525.66,421.11
2016,10,31,13,15,399.5,220.0,4.8,18.0,444.0,539.81,434.75
2016,10,31,13,30,465.0,195.0,4.9,18.0,449.0,558.09,450.61
2016,10,31,13,45,508.5,172.0,5.0,18.0,437.0,550.47,446.1
2016,10,31,14,0,552.0,149.0,5.1,18.0,425.0,538.58,438.06
2016,10,31,14,15,474.5,153.5,5.2,17.5,379.5,476.24,388.82
2016,10,31,14,30,397.0,158.0,5.3,17.0,334.0,417.52,341.73
2016,10,31,14,45,476.0,128.5,5.4,17.0,320.0,413.36,338.95
2016,10,31,15,0,555.0,99.0,5.5,17.0,306.0,404.11,330.79
2016,10,31,15,15,519.0,92.5,5.6,17.0,267.0,354.8,288.65
2016,10,31,15,30,483.0,86.0,5.7,17.0,228.0,305.58,245.83
2016,10,31,15,45,436.0,75.5,5.8,17.0,187.5,252.64,199.32
2016,10,31,16,0,389.0,65.0,5.9,17.0,147.0,203.59,155.55
2016,10,31,16,15,323.5,52.5,5.85,16.5,108.5,151.59,110.1
2016,10,31,16,30,258.0,40.0,5.8,16.0,70.0,106.29,70.39
2016,10,31,16,45,129.0,25.5,5.75,15.5,40.5,52.69,18.9
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,10.81,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.5,12.5,3.3,12.5,20.0,23.9,0.0
2016,11,1,7,0,213.0,25.0,3.2,13.0,40.0,65.49,20.89
2016,11,1,7,15,331.5,35.5,3.25,13.5,79.5,117.5,77.02
2016,11,1,7,30,450.0,46.0,3.3,14.0,119.0,179.24,129.65
2016,11,1,7,45,524.5,53.0,3.4,14.5,164.0,235.09,179.24
2016,11,1,8,0,599.0,60.0,3.5,15.0,209.0,297.66,234.28
2016,11,1,8,15,388.5,96.5,3.5,15.0,200.5,276.28,222.77
2016,11,1,8,30,178.0,133.0,3.5,15.0,192.0,226.26,184.1
2016,11,1,8,45,467.5,104.5,3.55,15.5,287.0,361.3,296.17
2016,11,1,9,0,757.0,76.0,3.6,16.0,382.0,511.29,417.55
2016,11,1,9,15,779.5,78.5,3.5,16.0,419.0,556.98,453.97
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,602.0,489.4
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,641.69,520.13
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,679.81,548.5
2016,11,1,10,15,850.0,84.5,3.2,16.0,545.0,711.29,570.52
2016,11,1,10,30,861.0,86.0,3.1,16.0,570.0,740.31,590.55
2016,11,1,10,45,867.5,87.0,3.05,16.5,587.5,762.7,604.7
2016,11,1,11,0,874.0,88.0,3.0,17.0,605.0,777.53,613.36
2016,11,1,11,15,877.5,88.5,2.95,17.0,615.0,790.79,622.13
2016,11,1,11,30,881.0,89.0,2.9,17.0,625.0,800.81,628.65
2016,11,1,11,45,880.0,90.0,2.9,17.0,626.5,804.5,631.08
2016,11,1,12,0,879.0,91.0,2.9,17.0,628.0,804.82,631.28
2016,11,1,12,15,876.5,90.5,2.9,17.0,622.0,798.9,627.17
2016,11,1,12,30,874.0,90.0,2.9,17.0,616.0,789.67,620.86
2016,11,1,12,45,868.5,89.5,2.9,17.5,602.0,779.46,612.83
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,761.44,599.29
2016,11,1,13,15,854.5,88.0,2.8,18.0,567.0,737.63,582.27
2016,11,1,13,30,846.0,87.0,2.7,18.0,546.0,711.07,563.31
2016,11,1,13,45,832.0,85.5,2.65,18.0,517.5,677.6,539.47
2016,11,1,14,0,818.0,84.0,2.6,18.0,489.0,642.05,512.99
2016,11,1,14,15,800.0,81.5,2.55,17.5,455.0,601.05,482.45
2016,11,1,14,30,782.0,79.0,2.5,17.0,421.0,558.75,450.14
2016,11,1,14,45,752.5,76.5,2.5,17.0,381.0,509.07,410.56
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,459.58,370.1
2016,11,1,15,15,685.0,70.0,2.6,17.0,297.5,406.62,325.96
2016,11,1,15,30,647.0,66.0,2.7,17.0,254.0,353.9,280.74
2016,11,1,15,45,588.0,60.5,2.8,17.0,209.0,293.85,228.69
2016,11,1,16,0,529.0,55.0,2.9,17.0,164.0,238.43,179.57
2016,11,1,16,15,437.5,46.0,2.95,16.5,120.5,175.66,125.53
2016,11,1,16,30,346.0,37.0,3.0,16.0,77.0,121.96,78.97
2016,11,1,16,45,201.0,23.5,3.05,15.5,44.0,61.89,17.88
2016,11,1,17,0,56.0,10.0,3.1,15.0,11.0,15.91,0.0
2016,11,1,17,15,28.0,5.0,3.1,14.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.5,2.45,11.0,19.0,24.16,0.0
2016,11,2,7,0,240.0,23.0,2.5,11.0,38.0,67.01,16.15
2016,11,2,7,15,357.5,33.5,2.65,11.5,78.5,120.32,78.28
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,182.78,132.31
2016,11,2,7,45,544.5,51.0,2.95,12.5,164.0,238.05,182.03
2016,11,2,8,0,614.0,58.0,3.1,13.0,209.0,299.51,236.72
2016,11,2,8,15,659.0,63.0,3.1,13.5,253.5,354.17,285.24
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,411.63,334.7
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,461.19,376.54
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,512.96,418.8
2016,11,2,9,15,789.5,76.5,2.95,15.5,419.0,558.36,454.43
2016,11,2,9,30,811.0,79.0,2.8,16.0,456.0,602.98,488.26
2016,11,2,9,45,837.5,77.5,2.7,16.5,489.5,645.28,519.63
2016,11,2,10,0,864.0,76.0,2.6,17.0,523.0,682.63,545.64
2016,11,2,10,15,873.5,77.5,2.35,17.0,547.5,713.38,565.76
2016,11,2,10,30,883.0,79.0,2.1,17.0,572.0,741.55,583.55
2016,11,2,10,45,889.5,80.0,1.9,17.5,589.5,764.13,596.14
2016,11,2,11,0,896.0,81.0,1.7,18.0,607.0,783.68,606.28
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.5,797.17,614.1
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,807.33,619.67
2016,11,2,11,45,903.0,82.0,1.4,18.5,628.0,810.76,619.48
2016,11,2,12,0,903.0,82.0,1.3,19.0,630.0,810.74,617.07
2016,11,2,12,15,901.0,81.5,1.3,19.0,624.0,805.14,613.37
2016,11,2,12,30,899.0,81.0,1.3,19.0,618.0,796.13,607.53
2016,11,2,12,45,896.5,79.5,1.3,19.5,604.5,782.25,597.35
2016,11,2,13,0,894.0,78.0,1.3,20.0,591.0,765.11,585.08
2016,11,2,13,15,885.5,77.0,1.35,20.0,570.0,740.95,569.65
2016,11,2,13,30,877.0,76.0,1.4,20.0,549.0,713.98,552.21
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.5,681.63,531.2
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,650.59,510.21
2016,11,2,14,15,835.0,72.0,1.7,19.5,458.0,609.82,481.48
2016,11,2,14,30,818.0,70.0,1.8,19.0,424.0,567.6,450.68
2016,11,2,14,45,792.0,67.5,1.9,19.0,384.0,518.68,412.83
2016,11,2,15,0,766.0,65.0,2.0,19.0,344.0,469.6,373.59
2016,11,2,15,15,731.0,61.0,2.1,18.5,300.5,414.87,329.26
2016,11,2,15,30,696.0,57.0,2.2,18.0,257.0,361.48,284.34
2016,11,2,15,45,640.5,52.0,2.3,18.0,211.0,301.17,232.17
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,246.42,183.47
2016,11,2,16,15,498.5,39.5,2.4,17.5,121.0,184.1,129.51
2016,11,2,16,30,412.0,32.0,2.4,17.0,77.0,130.31,82.11
2016,11,2,16,45,206.0,16.0,2.45,16.5,38.5,54.07,9.96
2016,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,23.2,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,64.89,8.91
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.5,118.94,75.95
2016,11,3,7,30,484.0,42.0,3.6,13.0,117.0,181.92,130.57
2016,11,3,7,45,555.5,48.5,3.8,13.5,162.0,237.48,180.56
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,299.4,235.76
2016,11,3,8,15,672.0,60.0,3.95,14.5,252.0,354.47,284.81
2016,11,3,8,30,717.0,65.0,3.9,15.0,297.0,410.98,333.72
2016,11,3,8,45,749.0,68.0,3.85,15.5,339.0,462.4,377.2
2016,11,3,9,0,781.0,71.0,3.8,16.0,381.0,514.53,419.88
2016,11,3,9,15,802.5,73.5,3.65,16.5,418.0,560.3,456.08
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,605.25,490.5
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,646.25,521.12
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,682.01,546.34
2016,11,3,10,15,877.0,77.0,3.05,18.0,545.0,712.57,566.86
2016,11,3,10,30,887.0,78.0,2.8,18.0,570.0,740.56,585.13
2016,11,3,10,45,893.0,79.0,2.6,18.5,587.0,762.8,598.08
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,781.98,608.62
2016,11,3,11,15,902.0,80.5,2.25,19.0,614.0,795.09,616.24
2016,11,3,11,30,905.0,81.0,2.1,19.0,624.0,804.86,621.52
2016,11,3,11,45,904.5,81.5,1.95,19.5,625.5,808.47,621.36
2016,11,3,12,0,904.0,82.0,1.8,20.0,627.0,808.64,618.88
2016,11,3,12,15,901.5,82.0,1.65,20.0,621.0,803.23,613.81
2016,11,3,12,30,899.0,82.0,1.5,20.0,615.0,794.42,606.51
2016,11,3,12,45,892.5,81.5,1.4,20.5,600.5,778.66,593.93
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,759.75,579.37
2016,11,3,13,15,878.0,80.0,1.3,21.0,565.0,736.16,563.87
2016,11,3,13,30,870.0,79.0,1.3,21.0,544.0,709.77,546.41
2016,11,3,13,45,855.5,78.0,1.3,21.5,515.5,680.09,525.55
2016,11,3,14,0,841.0,77.0,1.3,22.0,487.0,644.31,499.35
2016,11,3,14,15,700.0,98.5,1.3,21.5,423.5,555.12,433.8
2016,11,3,14,30,559.0,120.0,1.3,21.0,360.0,470.37,370.2
2016,11,3,14,45,568.0,105.0,1.35,21.0,329.5,436.89,344.91
2016,11,3,15,0,577.0,90.0,1.4,21.0,299.0,401.04,316.41
2016,11,3,15,15,538.5,85.0,1.4,20.5,260.5,351.71,276.7
2016,11,3,15,30,500.0,80.0,1.4,20.0,222.0,304.44,237.52
2016,11,3,15,45,454.0,70.5,1.4,20.0,182.0,252.22,193.12
2016,11,3,16,0,408.0,61.0,1.4,20.0,142.0,203.62,150.93
2016,11,3,16,15,343.5,48.0,1.4,19.5,103.5,150.66,105.84
2016,11,3,16,30,279.0,35.0,1.4,19.0,65.0,104.23,65.29
2016,11,3,16,45,139.5,17.5,1.45,18.5,32.5,43.64,2.97
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,13.0,16.5,20.94,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,57.85,0.2
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.5,111.66,70.37
2016,11,4,7,30,452.0,44.0,2.4,14.0,112.0,174.38,124.27
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.5,229.48,173.1
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,291.2,227.22
2016,11,4,8,15,647.0,63.5,2.25,15.0,245.5,346.25,275.8
2016,11,4,8,30,694.0,69.0,2.1,15.0,290.0,404.31,325.47
2016,11,4,8,45,725.5,72.5,1.95,15.5,331.5,453.32,365.94
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,504.69,406.66
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,550.63,441.38
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,595.88,474.08
2016,11,4,9,45,678.0,117.0,1.2,17.5,440.5,582.55,460.39
2016,11,4,10,0,554.0,152.0,1.0,18.0,434.0,553.49,435.15
2016,11,4,10,15,705.5,120.5,0.8,18.5,497.0,644.1,500.74
2016,11,4,10,30,857.0,89.0,0.6,19.0,560.0,732.68,558.55
2016,11,4,10,45,865.0,89.5,0.45,20.0,577.5,755.44,567.68
2016,11,4,11,0,873.0,90.0,0.3,21.0,595.0,775.27,575.43
2016,11,4,11,15,877.0,90.5,0.35,21.0,605.0,788.94,584.62
2016,11,4,11,30,881.0,91.0,0.4,21.0,615.0,799.37,591.91
2016,11,4,11,45,882.0,90.5,0.5,21.0,617.0,798.2,592.6
2016,11,4,12,0,883.0,90.0,0.6,21.0,619.0,798.41,594.48
2016,11,4,12,15,881.0,90.0,0.75,21.0,612.5,793.49,593.78
2016,11,4,12,30,879.0,90.0,0.9,21.0,606.0,789.91,593.97
2016,11,4,12,45,876.0,88.0,1.05,21.5,593.0,775.26,585.42
2016,11,4,13,0,873.0,86.0,1.2,22.0,580.0,757.4,574.64
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.5,733.22,558.8
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,706.29,541.08
2016,11,4,13,45,843.0,82.0,1.3,22.0,509.0,673.62,520.15
2016,11,4,14,0,831.0,80.0,1.4,22.0,481.0,638.76,496.07
2016,11,4,14,15,812.5,77.5,1.4,21.5,447.0,597.34,466.53
2016,11,4,14,30,794.0,75.0,1.4,21.0,413.0,554.63,435.19
2016,11,4,14,45,769.0,72.0,1.4,21.0,373.5,506.82,398.24
2016,11,4,15,0,744.0,69.0,1.4,21.0,334.0,458.82,360.05
2016,11,4,15,15,706.5,64.5,1.4,20.5,290.5,403.59,315.79
2016,11,4,15,30,669.0,60.0,1.4,20.0,247.0,351.44,272.39
2016,11,4,15,45,613.0,54.5,1.4,20.0,202.0,292.11,221.8
2016,11,4,16,0,557.0,49.0,1.4,20.0,157.0,237.09,173.74
2016,11,4,16,15,465.0,40.5,1.35,19.5,114.0,174.17,120.43
2016,11,4,16,30,373.0,32.0,1.3,19.0,71.0,120.39,73.51
2016,11,4,16,45,186.5,16.0,1.3,18.5,35.5,49.64,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.5,10.0,1.5,13.0,15.5,20.61,0.0
2016,11,5,7,0,213.0,20.0,1.5,13.0,31.0,57.11,0.0
2016,11,5,7,15,332.5,30.5,1.55,13.5,69.5,109.6,67.68
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,170.16,120.24
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,224.13,168.11
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,284.2,220.74
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,337.51,267.25
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,393.76,314.71
2016,11,5,8,45,710.5,71.0,1.55,16.5,322.5,443.63,355.71
2016,11,5,9,0,741.0,75.0,1.5,17.0,363.0,492.73,394.7
2016,11,5,9,15,762.5,78.0,1.45,17.0,399.0,537.36,429.76
2016,11,5,9,30,784.0,81.0,1.4,17.0,435.0,581.3,463.28
2016,11,5,9,45,803.0,81.5,1.35,17.5,466.0,619.82,491.04
2016,11,5,10,0,822.0,82.0,1.3,18.0,497.0,656.85,516.94
2016,11,5,10,15,725.5,112.5,1.3,18.0,491.5,647.02,507.9
2016,11,5,10,30,629.0,143.0,1.3,18.0,486.0,627.41,491.97
2016,11,5,10,45,745.0,113.5,1.35,18.5,532.5,693.0,540.23
2016,11,5,11,0,861.0,84.0,1.4,19.0,579.0,752.06,580.23
2016,11,5,11,15,763.0,116.5,1.5,19.0,560.0,730.35,564.88
2016,11,5,11,30,665.0,149.0,1.6,19.0,541.0,696.48,541.3
2016,11,5,11,45,766.0,116.5,1.7,19.0,570.0,738.72,572.74
2016,11,5,12,0,867.0,84.0,1.8,19.0,599.0,776.34,599.73
2016,11,5,12,15,676.5,146.0,1.85,19.0,545.5,702.16,547.09
2016,11,5,12,30,486.0,208.0,1.9,19.0,492.0,614.69,480.52
2016,11,5,12,45,497.0,199.0,2.0,19.5,483.5,607.39,476.02
2016,11,5,13,0,508.0,190.0,2.1,20.0,475.0,597.86,469.18
2016,11,5,13,15,462.0,193.5,2.1,20.0,445.5,558.48,439.49
2016,11,5,13,30,416.0,197.0,2.1,20.0,416.0,519.18,409.76
2016,11,5,13,45,420.5,184.0,2.1,20.0,395.5,496.82,393.57
2016,11,5,14,0,425.0,171.0,2.1,20.0,375.0,472.76,375.7
2016,11,5,14,15,411.5,160.0,2.05,19.5,346.0,438.14,349.72
2016,11,5,14,30,398.0,149.0,2.0,19.0,317.0,403.16,322.96
2016,11,5,14,45,349.0,140.5,2.0,19.0,277.5,345.32,277.07
2016,11,5,15,0,300.0,132.0,2.0,19.0,238.0,297.26,238.15
2016,11,5,15,15,281.5,117.0,2.0,18.5,206.5,259.28,207.13
2016,11,5,15,30,263.0,102.0,2.0,18.0,175.0,222.38,176.16
2016,11,5,15,45,238.5,85.5,2.05,18.0,142.5,182.87,142.17
2016,11,5,16,0,214.0,69.0,2.1,18.0,110.0,145.4,109.4
2016,11,5,16,15,172.0,52.0,2.0,17.5,79.0,105.01,74.79
2016,11,5,16,30,130.0,35.0,1.9,17.0,48.0,68.84,42.71
2016,11,5,16,45,65.0,17.5,1.8,16.5,24.0,29.65,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,2.46,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,4.82,0.0
2016,11,6,7,15,0.0,12.0,0.9,15.0,12.0,11.57,3.27
2016,11,6,7,30,0.0,19.0,0.9,15.0,19.0,18.33,9.58
2016,11,6,7,45,0.0,27.0,0.95,15.5,27.0,26.05,16.33
2016,11,6,8,0,0.0,35.0,1.0,16.0,35.0,33.79,23.02
2016,11,6,8,15,0.0,43.0,1.05,16.0,43.0,41.52,29.68
2016,11,6,8,30,0.0,51.0,1.1,16.0,51.0,49.27,36.26
2016,11,6,8,45,0.0,58.5,1.15,16.5,58.5,56.53,42.26
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,63.79,48.18
2016,11,6,9,15,2.0,109.0,1.15,17.0,110.0,108.14,84.9
2016,11,6,9,30,4.0,152.0,1.1,17.0,154.0,153.9,122.0
2016,11,6,9,45,13.0,171.0,1.1,17.5,177.5,179.38,142.11
2016,11,6,10,0,22.0,190.0,1.1,18.0,201.0,205.48,162.52
2016,11,6,10,15,90.0,217.5,1.1,18.0,266.0,290.23,230.49
2016,11,6,10,30,158.0,245.0,1.1,18.0,331.0,379.5,299.81
2016,11,6,10,45,218.0,247.0,1.1,18.5,369.5,428.78,337.02
2016,11,6,11,0,278.0,249.0,1.1,19.0,408.0,487.84,380.88
2016,11,6,11,15,258.0,256.5,1.1,19.0,406.0,484.16,376.99
2016,11,6,11,30,238.0,264.0,1.1,19.0,404.0,470.45,366.39
2016,11,6,11,45,325.5,247.0,1.1,19.0,439.0,528.92,411.51
2016,11,6,12,0,413.0,230.0,1.1,19.0,474.0,586.27,454.42
2016,11,6,12,15,376.0,236.5,1.1,19.0,456.5,554.93,430.62
2016,11,6,12,30,339.0,243.0,1.1,19.0,439.0,531.04,412.74
2016,11,6,12,45,322.5,240.0,1.1,19.5,423.0,511.35,397.64
2016,11,6,13,0,306.0,237.0,1.1,20.0,407.0,490.9,381.91
2016,11,6,13,15,282.0,231.0,1.05,20.0,383.5,461.12,359.62
2016,11,6,13,30,258.0,225.0,1.0,20.0,360.0,431.34,337.23
2016,11,6,13,45,350.5,195.5,1.0,20.0,368.5,453.84,356.41
2016,11,6,14,0,443.0,166.0,1.0,20.0,377.0,477.8,375.58
2016,11,6,14,15,440.5,153.0,1.05,19.5,350.0,447.21,353.33
2016,11,6,14,30,438.0,140.0,1.1,19.0,323.0,415.44,329.96
2016,11,6,14,45,426.0,127.5,1.15,19.0,291.5,378.0,300.81
2016,11,6,15,0,414.0,115.0,1.2,19.0,260.0,340.37,270.71
2016,11,6,15,15,393.0,102.0,1.2,18.5,225.5,298.1,236.42
2016,11,6,15,30,372.0,89.0,1.2,18.0,191.0,256.83,201.91
2016,11,6,15,45,340.0,75.5,1.2,18.0,155.0,212.29,163.62
2016,11,6,16,0,308.0,62.0,1.2,18.0,119.0,170.33,126.85
2016,11,6,16,15,250.0,47.5,1.0,17.5,85.0,123.42,86.77
2016,11,6,16,30,192.0,33.0,0.8,17.0,51.0,82.48,50.12
2016,11,6,16,45,96.0,16.5,0.65,17.0,25.5,34.57,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.5,9.5,9.34,0.0
2016,11,7,7,0,0.0,19.0,2.0,15.0,19.0,18.78,0.0
2016,11,7,7,15,81.0,34.0,2.05,15.0,45.0,57.59,34.91
2016,11,7,7,30,162.0,49.0,2.1,15.0,71.0,98.41,70.12
2016,11,7,7,45,192.0,66.0,2.15,15.5,102.0,134.37,101.68
2016,11,7,8,0,222.0,83.0,2.2,16.0,133.0,173.12,135.43
2016,11,7,8,15,240.0,99.5,2.1,16.5,164.0,209.04,166.53
2016,11,7,8,30,258.0,116.0,2.0,17.0,195.0,246.22,197.92
2016,11,7,8,45,268.5,132.0,1.95,17.5,224.5,280.22,225.97
2016,11,7,9,0,279.0,148.0,1.9,18.0,254.0,314.5,253.5
2016,11,7,9,15,291.5,162.0,1.85,18.5,282.5,347.82,279.6
2016,11,7,9,30,304.0,176.0,1.8,19.0,311.0,381.27,305.19
2016,11,7,9,45,513.0,139.5,1.75,19.5,386.0,491.96,392.32
2016,11,7,10,0,722.0,103.0,1.7,20.0,461.0,610.49,481.92
2016,11,7,10,15,578.5,150.5,1.55,20.0,446.5,578.54,454.16
2016,11,7,10,30,435.0,198.0,1.4,20.0,432.0,541.19,423.04
2016,11,7,10,45,362.0,221.5,1.3,20.5,420.5,513.82,400.3
2016,11,7,11,0,289.0,245.0,1.2,21.0,409.0,490.92,380.45
2016,11,7,11,15,408.0,218.5,1.1,21.0,454.0,563.7,435.52
2016,11,7,11,30,527.0,192.0,1.0,21.0,499.0,629.63,483.59
2016,11,7,11,45,468.5,210.5,0.9,21.5,484.0,606.8,463.49
2016,11,7,12,0,410.0,229.0,0.8,22.0,469.0,573.24,436.99
2016,11,7,12,15,389.0,231.5,0.7,22.0,457.5,558.33,425.47
2016,11,7,12,30,368.0,234.0,0.6,22.0,446.0,542.18,412.87
2016,11,7,12,45,401.0,220.0,0.55,22.5,446.5,547.05,416.22
2016,11,7,13,0,434.0,206.0,0.5,23.0,447.0,557.96,423.3
2016,11,7,13,15,396.0,206.0,0.4,23.0,419.0,514.2,390.93
2016,11,7,13,30,358.0,206.0,0.3,23.0,391.0,478.99,364.83
2016,11,7,13,45,290.5,204.0,0.25,23.0,349.0,422.38,322.98
2016,11,7,14,0,223.0,202.0,0.2,23.0,307.0,361.51,277.69
2016,11,7,14,15,205.0,188.0,0.15,22.5,279.0,328.15,253.56
2016,11,7,14,30,187.0,174.0,0.1,22.0,251.0,295.47,229.27
2016,11,7,14,45,180.0,158.0,0.1,22.0,226.5,267.29,207.86
2016,11,7,15,0,173.0,142.0,0.1,22.0,202.0,239.28,186.08
2016,11,7,15,15,163.0,124.0,0.15,21.5,174.5,207.88,161.6
2016,11,7,15,30,153.0,106.0,0.2,21.0,147.0,177.08,136.9
2016,11,7,15,45,136.0,87.5,0.25,21.0,119.0,143.89,109.46
