Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,34.5,53.68,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,69.0,127.91,82.36
2016,11,18,7,45,473.0,38.5,3.8,10.0,110.5,182.1,132.7
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,244.84,188.37
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.5,299.07,237.77
2016,11,18,8,30,676.0,58.0,3.7,12.0,239.0,355.49,288.08
2016,11,18,8,45,713.5,62.0,3.65,12.5,280.0,406.92,333.25
2016,11,18,9,0,751.0,66.0,3.6,13.0,321.0,459.62,378.07
2016,11,18,9,15,775.5,69.0,3.85,13.5,357.0,505.09,416.39
2016,11,18,9,30,800.0,72.0,4.1,14.0,393.0,550.08,453.37
2016,11,18,9,45,822.0,73.0,4.35,15.0,425.0,590.51,485.32
2016,11,18,10,0,844.0,74.0,4.6,16.0,457.0,629.64,515.56
2016,11,18,10,15,854.5,75.5,4.7,16.0,481.0,660.14,539.94
2016,11,18,10,30,865.0,77.0,4.8,16.0,505.0,688.23,561.51
2016,11,18,10,45,871.0,78.0,4.95,16.5,521.5,709.98,576.9
2016,11,18,11,0,877.0,79.0,5.1,17.0,538.0,724.48,586.8
2016,11,18,11,15,879.5,79.5,5.25,17.0,547.5,737.03,596.47
2016,11,18,11,30,882.0,80.0,5.4,17.0,557.0,746.4,603.86
2016,11,18,11,45,881.5,80.5,5.55,17.5,558.5,750.31,606.08
2016,11,18,12,0,881.0,81.0,5.7,18.0,560.0,750.94,605.95
2016,11,18,12,15,877.5,80.5,5.85,18.0,554.0,744.93,602.08
2016,11,18,12,30,874.0,80.0,6.0,18.0,548.0,735.69,595.87
2016,11,18,12,45,870.0,78.5,6.15,18.0,535.0,721.79,586.18
2016,11,18,13,0,866.0,77.0,6.3,18.0,522.0,704.83,574.17
2016,11,18,13,15,857.0,76.0,6.35,18.0,502.0,686.11,560.52
2016,11,18,13,30,848.0,75.0,6.4,18.0,482.0,660.49,541.37
2016,11,18,13,45,835.5,73.5,6.5,18.0,455.5,629.55,516.95
2016,11,18,14,0,823.0,72.0,6.6,18.0,429.0,596.48,490.37
2016,11,18,14,15,804.0,69.5,6.55,17.5,396.5,556.58,458.41
2016,11,18,14,30,785.0,67.0,6.5,17.0,364.0,515.45,424.66
2016,11,18,14,45,757.5,64.0,6.5,17.0,326.5,468.46,384.59
2016,11,18,15,0,730.0,61.0,6.5,17.0,289.0,421.47,343.54
2016,11,18,15,15,688.5,57.0,6.35,16.5,247.5,367.72,296.51
2016,11,18,15,30,647.0,53.0,6.2,16.0,206.0,315.87,249.93
2016,11,18,15,45,581.5,47.0,6.05,16.0,163.0,257.97,197.55
2016,11,18,16,0,516.0,41.0,5.9,16.0,120.0,203.53,147.96
2016,11,18,16,15,404.5,32.0,5.7,15.0,81.0,140.66,93.0
2016,11,18,16,30,293.0,23.0,5.5,14.0,42.0,85.36,27.17
2016,11,18,16,45,146.5,11.5,5.3,13.5,21.0,31.26,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.2,14.0,5.0,4.82,0.0
2016,11,19,7,30,0.0,10.0,9.1,14.0,10.0,9.64,1.76
2016,11,19,7,45,0.0,17.0,9.0,14.0,17.0,16.39,7.93
2016,11,19,8,0,0.0,24.0,8.9,14.0,24.0,23.15,13.89
2016,11,19,8,15,0.0,31.5,8.85,14.0,31.5,30.4,20.23
2016,11,19,8,30,0.0,39.0,8.8,14.0,39.0,37.65,26.53
2016,11,19,8,45,0.0,46.0,8.75,14.5,46.0,44.43,32.3
2016,11,19,9,0,0.0,53.0,8.7,15.0,53.0,51.2,37.98
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,53.14,39.58
2016,11,19,9,30,0.0,57.0,8.6,15.0,57.0,55.08,41.16
2016,11,19,9,45,0.0,63.5,8.55,15.0,63.5,61.37,46.41
2016,11,19,10,0,0.0,70.0,8.5,15.0,70.0,67.67,51.64
2016,11,19,10,15,0.0,63.5,8.45,15.0,63.5,61.38,46.25
2016,11,19,10,30,0.0,57.0,8.4,15.0,57.0,55.09,40.89
2016,11,19,10,45,18.5,134.0,8.4,15.5,143.5,144.95,116.31
2016,11,19,11,0,37.0,211.0,8.4,16.0,230.0,247.87,200.92
2016,11,19,11,15,18.5,117.0,8.3,16.0,126.5,131.69,104.89
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,22.21,13.02
2016,11,19,11,45,0.0,58.0,8.1,16.5,58.0,56.07,41.3
2016,11,19,12,0,0.0,93.0,8.0,17.0,93.0,90.11,69.48
2016,11,19,12,15,0.0,94.0,7.9,17.0,94.0,91.12,70.31
2016,11,19,12,30,0.0,95.0,7.8,17.0,95.0,92.14,71.19
2016,11,19,12,45,0.0,85.5,7.75,17.0,85.5,82.71,63.41
2016,11,19,13,0,0.0,76.0,7.7,17.0,76.0,73.5,55.82
2016,11,19,13,15,0.0,74.5,7.65,17.0,74.5,72.04,54.68
2016,11,19,13,30,0.0,73.0,7.6,17.0,73.0,70.58,53.54
2016,11,19,13,45,0.0,65.0,7.55,17.0,65.0,62.83,47.15
2016,11,19,14,0,0.0,57.0,7.5,17.0,57.0,55.08,40.73
2016,11,19,14,15,0.0,35.0,7.4,16.5,35.0,33.79,22.95
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.54,5.0
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,11.09,3.78
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.64,2.55
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,8.19,1.31
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,6.75,0.06
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.5,12.0,11.58,0.0
2016,11,20,7,30,0.0,24.0,2.8,14.0,24.0,23.21,11.97
2016,11,20,7,45,0.0,40.0,2.8,14.5,40.0,39.59,27.04
2016,11,20,8,0,0.0,56.0,2.8,15.0,56.0,55.83,41.18
2016,11,20,8,15,0.0,72.5,2.8,15.0,72.5,72.56,55.68
2016,11,20,8,30,0.0,89.0,2.8,15.0,89.0,89.3,70.02
2016,11,20,8,45,3.0,103.5,2.85,15.0,104.5,105.24,83.51
2016,11,20,9,0,6.0,118.0,2.9,15.0,120.0,121.49,97.12
2016,11,20,9,15,3.0,125.5,2.9,15.0,126.5,127.24,101.78
2016,11,20,9,30,0.0,133.0,2.9,15.0,133.0,132.89,106.26
2016,11,20,9,45,0.0,114.0,2.95,15.5,114.0,112.3,88.82
2016,11,20,10,0,0.0,95.0,3.0,16.0,95.0,92.51,72.11
2016,11,20,10,15,0.0,73.0,3.0,15.5,73.0,70.58,53.86
2016,11,20,10,30,0.0,51.0,3.0,15.0,51.0,49.28,36.03
2016,11,20,10,45,0.0,49.0,3.0,15.0,49.0,47.35,34.37
2016,11,20,11,0,0.0,47.0,3.0,15.0,47.0,45.42,32.71
2016,11,20,11,15,2.5,112.5,2.75,15.0,114.0,111.63,87.97
2016,11,20,11,30,5.0,178.0,2.5,15.0,181.0,181.38,144.98
2016,11,20,11,45,2.5,136.0,2.3,15.0,137.5,135.63,107.37
2016,11,20,12,0,0.0,94.0,2.1,15.0,94.0,91.12,70.68
2016,11,20,12,15,10.5,147.0,1.9,15.0,153.0,152.89,121.9
2016,11,20,12,30,21.0,200.0,1.7,15.0,212.0,216.58,173.54
2016,11,20,12,45,10.5,154.0,1.5,15.0,160.0,160.19,127.51
2016,11,20,13,0,0.0,108.0,1.3,15.0,108.0,105.35,82.48
2016,11,20,13,15,0.0,122.5,1.2,15.0,122.5,120.29,94.98
2016,11,20,13,30,0.0,137.0,1.1,15.0,137.0,135.55,107.58
2016,11,20,13,45,0.0,87.0,1.05,15.0,87.0,84.37,65.42
2016,11,20,14,0,0.0,37.0,1.0,15.0,37.0,35.73,24.75
2016,11,20,14,15,9.5,88.5,0.9,15.0,92.0,91.7,72.15
2016,11,20,14,30,19.0,140.0,0.8,15.0,147.0,151.43,121.59
2016,11,20,14,45,15.5,126.0,0.75,15.0,131.5,134.77,107.67
2016,11,20,15,0,12.0,112.0,0.7,15.0,116.0,118.42,94.15
2016,11,20,15,15,6.5,96.5,0.55,15.0,99.0,99.88,78.62
2016,11,20,15,30,1.0,81.0,0.4,15.0,82.0,81.87,63.4
2016,11,20,15,45,0.5,64.0,0.3,15.0,64.5,64.38,48.43
2016,11,20,16,0,0.0,47.0,0.2,15.0,47.0,46.9,33.33
2016,11,20,16,15,0.0,31.0,0.25,14.5,31.0,30.59,18.77
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,14.48,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,7.37,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,14.0,4.05,11.5,30.0,48.33,0.0
2016,11,21,7,30,359.0,28.0,4.2,12.0,60.0,117.9,70.32
2016,11,21,7,45,456.5,35.5,4.35,12.5,100.5,170.68,121.27
2016,11,21,8,0,554.0,43.0,4.5,13.0,141.0,232.68,176.18
2016,11,21,8,15,610.5,48.0,4.55,13.0,182.5,283.81,223.46
2016,11,21,8,30,667.0,53.0,4.6,13.0,224.0,340.68,274.95
2016,11,21,8,45,707.5,56.0,4.7,13.5,264.0,391.54,320.25
2016,11,21,9,0,748.0,59.0,4.8,14.0,304.0,443.94,365.65
2016,11,21,9,15,773.0,61.5,4.8,14.0,340.0,488.69,404.32
2016,11,21,9,30,798.0,64.0,4.8,14.0,376.0,533.05,441.74
2016,11,21,9,45,804.5,69.0,4.85,14.5,404.5,568.48,470.35
2016,11,21,10,0,811.0,74.0,4.9,15.0,433.0,601.79,496.57
2016,11,21,10,15,824.0,75.5,4.9,15.0,457.5,633.04,521.58
2016,11,21,10,30,837.0,77.0,4.9,15.0,482.0,662.12,544.4
2016,11,21,10,45,844.5,78.0,4.95,15.5,499.5,684.42,560.02
2016,11,21,11,0,852.0,79.0,5.0,16.0,517.0,703.96,573.51
2016,11,21,11,15,857.0,80.0,4.95,16.0,527.5,718.8,584.12
2016,11,21,11,30,862.0,81.0,4.9,16.0,538.0,730.59,592.49
2016,11,21,11,45,864.0,81.0,4.9,16.0,540.5,735.87,596.27
2016,11,21,12,0,866.0,81.0,4.9,16.0,543.0,737.92,597.78
2016,11,21,12,15,864.0,80.5,4.9,16.0,538.0,733.23,594.32
2016,11,21,12,30,862.0,80.0,4.9,16.0,533.0,725.33,588.59
2016,11,21,12,45,863.0,77.5,4.9,16.0,522.0,709.77,577.16
2016,11,21,13,0,864.0,75.0,4.9,16.0,511.0,695.49,566.81
2016,11,21,13,15,855.0,74.0,4.9,16.0,491.0,677.06,553.32
2016,11,21,13,30,846.0,73.0,4.9,16.0,471.0,651.78,534.18
2016,11,21,13,45,831.0,71.5,4.95,16.0,444.5,619.61,508.87
2016,11,21,14,0,816.0,70.0,5.0,16.0,418.0,585.47,481.53
2016,11,21,14,15,796.0,68.0,5.0,16.0,385.5,546.13,449.35
2016,11,21,14,30,776.0,66.0,5.0,16.0,353.0,505.63,415.53
2016,11,21,14,45,745.0,63.0,5.0,16.0,315.5,457.57,374.82
2016,11,21,15,0,714.0,60.0,5.0,16.0,278.0,409.8,333.37
2016,11,21,15,15,670.5,56.0,4.9,15.5,237.5,356.27,286.72
2016,11,21,15,30,627.0,52.0,4.8,15.0,197.0,306.6,242.1
2016,11,21,15,45,556.0,46.0,4.7,14.5,154.5,246.52,188.65
2016,11,21,16,0,485.0,40.0,4.6,14.0,112.0,192.15,139.69
2016,11,21,16,15,368.5,31.0,4.45,13.5,74.5,130.17,85.07
2016,11,21,16,30,252.0,22.0,4.3,13.0,37.0,75.42,13.88
2016,11,21,16,45,126.0,11.0,4.15,13.0,18.5,27.74,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,149.0,15.0,1.15,11.0,28.0,39.14,0.0
2016,11,22,7,30,298.0,30.0,1.2,11.0,56.0,105.61,61.65
2016,11,22,7,45,394.5,39.0,1.25,11.5,94.5,156.7,111.15
2016,11,22,8,0,491.0,48.0,1.3,12.0,133.0,216.8,163.47
2016,11,22,8,15,551.5,54.5,1.4,12.0,174.0,269.69,210.97
2016,11,22,8,30,612.0,61.0,1.5,12.0,215.0,327.03,261.6
2016,11,22,8,45,651.0,65.5,1.6,12.5,254.5,376.42,304.58
2016,11,22,9,0,690.0,70.0,1.7,13.0,294.0,427.43,347.69
2016,11,22,9,15,636.5,85.0,1.75,13.0,310.0,442.63,361.72
2016,11,22,9,30,583.0,100.0,1.8,13.0,326.0,451.93,370.28
2016,11,22,9,45,566.0,114.0,1.9,13.5,347.5,476.38,389.65
2016,11,22,10,0,549.0,128.0,2.0,14.0,369.0,495.04,403.89
2016,11,22,10,15,531.5,141.0,2.05,14.0,385.0,512.7,417.52
2016,11,22,10,30,514.0,154.0,2.1,14.0,401.0,527.67,428.8
2016,11,22,10,45,502.5,163.5,2.15,14.5,412.0,540.33,437.51
2016,11,22,11,0,491.0,173.0,2.2,15.0,423.0,550.76,444.38
2016,11,22,11,15,441.0,189.0,2.2,15.0,417.0,538.55,433.86
2016,11,22,11,30,391.0,205.0,2.2,15.0,411.0,515.32,415.21
2016,11,22,11,45,423.0,198.5,2.25,15.5,422.5,541.67,435.29
2016,11,22,12,0,455.0,192.0,2.3,16.0,434.0,558.28,447.73
2016,11,22,12,15,415.5,199.0,2.3,16.0,418.5,535.76,429.77
2016,11,22,12,30,376.0,206.0,2.3,16.0,403.0,503.91,405.04
2016,11,22,12,45,475.0,176.0,2.3,16.0,418.5,545.34,438.95
2016,11,22,13,0,574.0,146.0,2.3,16.0,434.0,574.03,462.51
2016,11,22,13,15,573.5,139.5,2.35,15.5,418.0,559.38,452.21
2016,11,22,13,30,573.0,133.0,2.4,15.0,402.0,539.42,438.01
2016,11,22,13,45,542.5,131.5,2.45,15.0,374.5,500.87,408.01
2016,11,22,14,0,512.0,130.0,2.5,15.0,347.0,465.36,379.92
2016,11,22,14,15,506.5,119.5,2.55,15.0,320.0,434.31,355.22
2016,11,22,14,30,501.0,109.0,2.6,15.0,293.0,402.09,328.96
2016,11,22,14,45,470.0,103.5,2.65,15.0,261.5,361.58,295.18
2016,11,22,15,0,439.0,98.0,2.7,15.0,230.0,322.18,261.62
2016,11,22,15,15,408.0,87.0,2.7,14.5,196.0,278.09,223.97
2016,11,22,15,30,377.0,76.0,2.7,14.0,162.0,235.79,186.92
2016,11,22,15,45,336.5,62.5,2.7,14.0,127.0,189.62,145.89
2016,11,22,16,0,296.0,49.0,2.7,14.0,92.0,146.79,107.39
2016,11,22,16,15,215.5,35.5,2.75,13.5,61.0,98.29,64.7
2016,11,22,16,30,135.0,22.0,2.8,13.0,30.0,53.24,6.12
2016,11,22,16,45,67.5,11.0,2.9,13.0,15.0,19.85,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,101.5,17.0,3.1,11.5,25.5,33.07,0.0
2016,11,23,7,30,203.0,34.0,3.1,12.0,51.0,88.86,50.65
2016,11,23,7,45,299.5,46.0,3.1,12.5,88.0,137.97,98.29
2016,11,23,8,0,396.0,58.0,3.1,13.0,125.0,195.85,148.34
2016,11,23,8,15,463.5,66.0,3.15,13.0,165.5,248.53,195.29
2016,11,23,8,30,531.0,74.0,3.2,13.0,206.0,306.43,246.32
2016,11,23,8,45,574.5,80.0,3.3,13.5,245.5,356.19,289.8
2016,11,23,9,0,618.0,86.0,3.4,14.0,285.0,408.06,333.98
2016,11,23,9,15,649.5,90.0,3.35,14.0,320.5,453.17,372.19
2016,11,23,9,30,681.0,94.0,3.3,14.0,356.0,498.67,409.82
2016,11,23,9,45,547.0,124.5,3.25,14.0,345.5,472.28,388.47
2016,11,23,10,0,413.0,155.0,3.2,14.0,335.0,439.17,360.98
2016,11,23,10,15,405.0,166.5,3.2,14.0,351.0,457.75,375.79
2016,11,23,10,30,397.0,178.0,3.2,14.0,367.0,474.53,388.7
2016,11,23,10,45,603.0,137.0,3.2,14.0,436.5,582.11,476.15
2016,11,23,11,0,809.0,96.0,3.2,14.0,506.0,688.53,559.76
2016,11,23,11,15,593.5,151.0,3.2,14.0,455.0,607.56,493.98
2016,11,23,11,30,378.0,206.0,3.2,14.0,404.0,506.21,411.94
2016,11,23,11,45,602.5,151.0,3.2,14.5,468.5,622.11,505.44
2016,11,23,12,0,827.0,96.0,3.2,15.0,533.0,722.54,582.05
2016,11,23,12,15,825.0,95.5,3.25,15.0,528.0,718.1,578.33
2016,11,23,12,30,823.0,95.0,3.3,15.0,523.0,710.59,573.19
2016,11,23,12,45,814.5,95.0,3.4,15.0,510.0,695.99,563.04
2016,11,23,13,0,806.0,95.0,3.5,15.0,497.0,678.59,550.83
2016,11,23,13,15,795.5,93.5,3.65,15.0,477.5,655.52,533.84
2016,11,23,13,30,785.0,92.0,3.8,15.0,458.0,630.02,514.53
2016,11,23,13,45,772.5,89.0,4.0,15.0,432.5,599.37,490.99
2016,11,23,14,0,760.0,86.0,4.2,15.0,407.0,569.02,467.12
2016,11,23,14,15,738.0,83.0,4.25,14.5,374.5,529.23,435.76
2016,11,23,14,30,716.0,80.0,4.3,14.0,342.0,488.6,402.86
2016,11,23,14,45,685.5,76.0,4.4,14.0,305.5,442.01,363.59
2016,11,23,15,0,655.0,72.0,4.5,14.0,269.0,395.83,323.61
2016,11,23,15,15,607.5,66.5,4.35,13.5,228.5,341.57,276.36
2016,11,23,15,30,560.0,61.0,4.2,13.0,188.0,289.93,230.29
2016,11,23,15,45,487.0,53.5,4.05,13.0,147.0,230.72,177.45
2016,11,23,16,0,414.0,46.0,3.9,13.0,106.0,177.42,129.58
2016,11,23,16,15,295.0,34.5,3.75,12.5,69.5,115.95,75.83
2016,11,23,16,30,176.0,23.0,3.6,12.0,33.0,61.77,4.67
2016,11,23,16,45,88.0,11.5,3.5,11.5,16.5,23.06,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,16.0,2.05,8.0,25.0,33.75,0.0
2016,11,24,7,30,227.0,32.0,2.1,8.0,50.0,90.56,49.69
2016,11,24,7,45,338.0,43.0,2.15,8.5,89.0,143.63,102.67
2016,11,24,8,0,449.0,54.0,2.2,9.0,128.0,207.13,158.0
2016,11,24,8,15,515.5,61.5,2.25,9.0,170.0,261.19,206.95
2016,11,24,8,30,582.0,69.0,2.3,9.0,212.0,320.22,259.66
2016,11,24,8,45,632.0,73.0,2.4,9.5,253.0,372.66,305.89
2016,11,24,9,0,682.0,77.0,2.5,10.0,294.0,427.59,353.04
2016,11,24,9,15,712.0,80.5,2.45,10.5,330.5,473.57,391.49
2016,11,24,9,30,742.0,84.0,2.4,11.0,367.0,519.68,428.89
2016,11,24,9,45,766.0,86.0,2.35,11.5,398.5,560.34,460.95
2016,11,24,10,0,790.0,88.0,2.3,12.0,430.0,597.73,489.68
2016,11,24,10,15,804.5,90.0,2.05,12.0,455.0,630.05,513.59
2016,11,24,10,30,819.0,92.0,1.8,12.0,480.0,660.32,535.11
2016,11,24,10,45,829.5,93.0,1.6,12.5,498.0,684.48,550.65
2016,11,24,11,0,840.0,94.0,1.4,13.0,516.0,706.02,563.02
2016,11,24,11,15,844.5,94.5,1.1,13.0,526.5,719.94,569.33
2016,11,24,11,30,849.0,95.0,0.8,13.0,537.0,730.84,572.82
2016,11,24,11,45,851.5,94.5,0.55,13.5,540.0,736.04,571.4
2016,11,24,12,0,854.0,94.0,0.3,14.0,543.0,738.07,567.62
2016,11,24,12,15,851.5,94.0,0.4,14.0,538.0,733.83,566.35
2016,11,24,12,30,849.0,94.0,0.5,14.0,533.0,726.43,563.07
2016,11,24,12,45,717.0,117.5,0.65,14.5,482.0,653.47,512.03
2016,11,24,13,0,585.0,141.0,0.8,15.0,431.0,577.35,456.49
2016,11,24,13,15,701.0,115.0,0.85,15.0,449.5,616.95,488.51
2016,11,24,13,30,817.0,89.0,0.9,15.0,468.0,646.37,511.38
2016,11,24,13,45,801.5,87.0,0.95,15.0,441.5,614.26,487.51
2016,11,24,14,0,786.0,85.0,1.0,15.0,415.0,580.26,462.33
2016,11,24,14,15,763.5,82.0,0.95,15.0,382.0,541.72,432.23
2016,11,24,14,30,741.0,79.0,0.9,15.0,349.0,500.08,399.16
2016,11,24,14,45,710.0,75.0,0.9,15.0,311.5,452.43,361.0
2016,11,24,15,0,679.0,71.0,0.9,15.0,274.0,405.18,322.02
2016,11,24,15,15,631.5,66.0,0.95,14.5,233.0,350.6,276.92
2016,11,24,15,30,584.0,61.0,1.0,14.0,192.0,298.54,232.4
2016,11,24,15,45,513.0,53.0,1.05,13.5,150.0,238.48,180.74
2016,11,24,16,0,442.0,45.0,1.1,13.0,108.0,184.12,133.08
2016,11,24,16,15,321.5,33.5,1.2,12.5,70.5,121.06,78.24
2016,11,24,16,30,201.0,22.0,1.3,12.0,33.0,65.13,1.72
2016,11,24,16,45,100.5,11.0,1.45,12.0,16.5,24.21,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.5,3.35,9.5,12.5,12.29,0.0
2016,11,25,7,30,0.0,25.0,3.4,10.0,25.0,24.91,10.66
2016,11,25,7,45,17.5,42.5,3.45,10.5,45.0,49.72,34.8
2016,11,25,8,0,35.0,60.0,3.5,11.0,65.0,74.44,56.43
2016,11,25,8,15,46.0,77.5,3.6,11.0,87.0,98.4,77.58
2016,11,25,8,30,57.0,95.0,3.7,11.0,109.0,123.29,99.45
2016,11,25,8,45,64.5,112.0,3.8,11.5,130.5,146.95,119.89
2016,11,25,9,0,72.0,129.0,3.9,12.0,152.0,171.18,140.48
2016,11,25,9,15,79.5,143.0,3.9,12.0,171.0,192.41,158.54
2016,11,25,9,30,87.0,157.0,3.9,12.0,190.0,214.11,176.79
2016,11,25,9,45,208.0,162.0,3.9,12.5,249.0,298.79,248.17
2016,11,25,10,0,329.0,167.0,3.9,13.0,308.0,391.54,324.62
2016,11,25,10,15,226.5,187.0,3.9,13.0,287.0,356.92,294.62
2016,11,25,10,30,124.0,207.0,3.9,13.0,266.0,309.05,253.74
2016,11,25,10,45,154.5,215.0,3.95,13.5,291.0,341.02,279.77
2016,11,25,11,0,185.0,223.0,4.0,14.0,316.0,373.61,305.81
2016,11,25,11,15,173.0,228.5,4.05,14.0,316.5,373.36,305.12
2016,11,25,11,30,161.0,234.0,4.1,14.0,317.0,372.33,303.94
2016,11,25,11,45,195.0,232.5,4.15,14.5,334.0,395.85,322.97
2016,11,25,12,0,229.0,231.0,4.2,15.0,351.0,418.93,341.44
2016,11,25,12,15,253.5,225.5,4.2,15.0,357.5,438.14,357.03
2016,11,25,12,30,278.0,220.0,4.2,15.0,364.0,447.79,365.21
2016,11,25,12,45,236.0,219.5,4.2,15.0,339.5,406.64,331.97
2016,11,25,13,0,194.0,219.0,4.2,15.0,315.0,374.11,305.38
2016,11,25,13,15,180.0,210.5,4.2,15.0,297.0,351.92,287.64
2016,11,25,13,30,166.0,202.0,4.2,15.0,279.0,329.75,269.76
2016,11,25,13,45,122.0,189.0,4.2,15.0,243.5,283.64,231.85
2016,11,25,14,0,78.0,176.0,4.2,15.0,208.0,232.9,189.94
2016,11,25,14,15,121.5,163.0,4.2,15.0,209.0,247.82,203.02
2016,11,25,14,30,165.0,150.0,4.2,15.0,210.0,253.1,207.69
2016,11,25,14,45,154.0,136.0,4.25,15.0,187.5,226.47,185.26
2016,11,25,15,0,143.0,122.0,4.3,15.0,165.0,200.38,163.02
2016,11,25,15,15,130.5,105.0,4.2,14.5,140.0,170.77,137.76
2016,11,25,15,30,118.0,88.0,4.1,14.0,115.0,142.02,112.8
2016,11,25,15,45,103.0,70.0,4.0,14.0,90.0,112.17,86.48
2016,11,25,16,0,88.0,52.0,3.9,14.0,65.0,83.52,61.06
2016,11,25,16,15,44.0,35.5,3.85,13.5,42.0,51.18,32.86
2016,11,25,16,30,0.0,19.0,3.8,13.0,19.0,18.69,0.0
2016,11,25,16,45,0.0,9.5,3.8,12.5,9.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,5.8,11.0,4.5,4.42,0.0
2016,11,26,7,30,0.0,9.0,5.6,11.0,9.0,8.67,0.0
2016,11,26,7,45,0.0,16.5,5.45,11.0,16.5,15.91,7.41
2016,11,26,8,0,0.0,24.0,5.3,11.0,24.0,23.16,13.96
2016,11,26,8,15,0.0,33.0,5.05,11.0,33.0,31.86,21.66
2016,11,26,8,30,0.0,42.0,4.8,11.0,42.0,40.56,29.33
2016,11,26,8,45,0.0,50.0,4.6,11.0,50.0,48.3,36.11
2016,11,26,9,0,0.0,58.0,4.4,11.0,58.0,56.05,42.81
2016,11,26,9,15,0.0,66.0,4.5,11.0,66.0,63.8,49.44
2016,11,26,9,30,0.0,74.0,4.6,11.0,74.0,71.66,56.12
2016,11,26,9,45,2.5,111.0,4.75,11.5,112.0,110.98,89.41
2016,11,26,10,0,5.0,148.0,4.9,12.0,150.0,151.35,123.1
2016,11,26,10,15,2.5,147.5,5.15,12.0,148.5,148.81,120.72
2016,11,26,10,30,0.0,147.0,5.4,12.0,147.0,146.28,118.4
2016,11,26,10,45,96.5,184.0,5.7,12.0,232.0,265.71,220.24
2016,11,26,11,0,193.0,221.0,6.0,12.0,317.0,376.6,313.1
2016,11,26,11,15,239.0,220.5,6.15,12.0,342.0,410.65,341.73
2016,11,26,11,30,285.0,220.0,6.3,12.0,367.0,453.26,377.21
2016,11,26,11,45,194.0,226.5,6.45,12.0,326.5,387.95,322.15
2016,11,26,12,0,103.0,233.0,6.6,12.0,286.0,321.68,265.79
2016,11,26,12,15,51.5,150.0,6.6,12.0,176.5,191.05,157.05
2016,11,26,12,30,0.0,67.0,6.6,12.0,67.0,64.78,49.51
2016,11,26,12,45,0.0,80.0,6.6,12.5,80.0,77.37,60.14
2016,11,26,13,0,0.0,93.0,6.6,13.0,93.0,90.27,70.94
2016,11,26,13,15,0.0,87.0,6.5,13.0,87.0,84.28,65.97
2016,11,26,13,30,0.0,81.0,6.4,13.0,81.0,78.34,61.03
2016,11,26,13,45,0.0,93.0,6.3,13.0,93.0,90.54,71.44
2016,11,26,14,0,0.0,105.0,6.2,13.0,105.0,103.07,82.14
2016,11,26,14,15,112.5,125.0,6.15,13.0,165.5,199.1,165.04
2016,11,26,14,30,225.0,145.0,6.1,13.0,226.0,285.63,237.8
2016,11,26,14,45,196.0,134.5,6.1,13.0,200.0,245.74,203.61
2016,11,26,15,0,167.0,124.0,6.1,13.0,174.0,213.85,175.98
2016,11,26,15,15,148.5,107.0,6.25,12.5,146.5,180.76,147.43
2016,11,26,15,30,130.0,90.0,6.4,12.0,119.0,149.01,119.61
2016,11,26,15,45,98.0,72.5,6.55,12.0,91.5,113.67,88.57
2016,11,26,16,0,66.0,55.0,6.7,12.0,64.0,81.18,60.17
2016,11,26,16,15,33.0,36.5,6.75,12.0,41.0,47.18,30.13
2016,11,26,16,30,0.0,18.0,6.8,12.0,18.0,17.61,0.0
2016,11,26,16,45,0.0,9.0,6.9,12.0,9.0,8.85,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,88.0,14.5,6.4,11.0,21.0,27.58,0.0
2016,11,27,7,30,176.0,29.0,6.4,11.0,42.0,73.75,31.17
2016,11,27,7,45,307.0,39.0,6.45,11.5,80.0,129.13,89.48
2016,11,27,8,0,438.0,49.0,6.5,12.0,118.0,195.09,146.47
2016,11,27,8,15,507.0,56.0,6.55,12.0,158.5,248.27,195.01
2016,11,27,8,30,576.0,63.0,6.6,12.0,199.0,306.71,247.94
2016,11,27,8,45,630.5,66.0,6.7,12.5,239.5,359.21,295.17
2016,11,27,9,0,685.0,69.0,6.8,13.0,280.0,414.59,343.9
2016,11,27,9,15,637.5,81.5,6.7,13.0,296.5,430.64,359.62
2016,11,27,9,30,590.0,94.0,6.6,13.0,313.0,441.35,369.88
2016,11,27,9,45,490.5,123.5,6.5,13.5,316.0,432.68,362.0
2016,11,27,10,0,391.0,153.0,6.4,14.0,319.0,419.37,349.45
2016,11,27,10,15,527.0,130.0,6.25,14.0,367.5,490.75,409.77
2016,11,27,10,30,663.0,107.0,6.1,14.0,416.0,570.77,475.89
2016,11,27,10,45,755.0,94.5,5.95,14.0,458.5,629.45,523.5
2016,11,27,11,0,847.0,82.0,5.8,14.0,501.0,691.29,571.95
2016,11,27,11,15,852.0,82.5,5.65,14.0,511.5,705.75,582.05
2016,11,27,11,30,857.0,83.0,5.5,14.0,522.0,717.2,590.02
2016,11,27,11,45,858.0,83.0,5.4,14.5,524.5,722.09,592.06
2016,11,27,12,0,859.0,83.0,5.3,15.0,527.0,723.79,591.79
2016,11,27,12,15,856.0,83.0,5.2,15.0,522.0,719.43,588.11
2016,11,27,12,30,853.0,83.0,5.1,15.0,517.0,711.91,582.17
2016,11,27,12,45,724.5,109.0,5.0,15.0,472.0,645.25,529.84
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,575.48,473.2
2016,11,27,13,15,485.5,154.0,4.7,15.0,385.5,508.66,418.52
2016,11,27,13,30,375.0,173.0,4.5,15.0,344.0,439.82,361.81
2016,11,27,13,45,388.5,160.0,4.35,15.0,328.5,432.21,355.78
2016,11,27,14,0,402.0,147.0,4.2,15.0,313.0,414.99,341.77
2016,11,27,14,15,444.0,127.5,4.1,14.5,297.5,404.7,334.09
2016,11,27,14,30,486.0,108.0,4.0,14.0,282.0,390.25,322.43
2016,11,27,14,45,447.0,103.5,3.95,14.0,250.5,347.87,286.33
2016,11,27,15,0,408.0,99.0,3.9,14.0,219.0,307.21,251.17
2016,11,27,15,15,376.0,87.5,3.75,13.5,185.5,263.81,213.6
2016,11,27,15,30,344.0,76.0,3.6,13.0,152.0,222.34,176.92
2016,11,27,15,45,295.5,62.5,3.45,13.0,118.0,175.42,135.27
2016,11,27,16,0,247.0,49.0,3.3,13.0,84.0,132.64,97.1
2016,11,27,16,15,123.5,37.0,3.2,12.5,54.5,75.16,48.6
2016,11,27,16,30,0.0,25.0,3.1,12.0,25.0,25.76,0.0
2016,11,27,16,45,0.0,12.5,3.05,12.0,12.5,12.29,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
