Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,14.0,7.25,12.0,17.5,21.96,0.0
2016,11,28,7,30,110.0,28.0,7.5,12.0,35.0,56.17,19.87
2016,11,28,7,45,197.5,42.0,7.75,12.0,67.5,104.74,72.6
2016,11,28,8,0,285.0,56.0,8.0,12.0,100.0,155.75,117.47
2016,11,28,8,15,340.5,68.0,8.05,12.0,136.0,201.63,158.94
2016,11,28,8,30,396.0,80.0,8.1,12.0,172.0,252.12,204.43
2016,11,28,8,45,439.0,88.5,8.15,12.5,208.0,297.39,245.01
2016,11,28,9,0,482.0,97.0,8.2,13.0,244.0,345.26,287.14
2016,11,28,9,15,534.0,95.0,8.15,13.0,276.5,390.61,327.17
2016,11,28,9,30,586.0,93.0,8.1,13.0,309.0,436.53,367.21
2016,11,28,9,45,617.0,95.0,8.1,13.0,339.5,476.2,401.41
2016,11,28,10,0,648.0,97.0,8.1,13.0,370.0,515.78,435.03
2016,11,28,10,15,456.5,145.5,8.0,13.0,343.0,462.21,388.54
2016,11,28,10,30,265.0,194.0,7.9,13.0,316.0,393.85,328.9
2016,11,28,10,45,359.5,184.0,7.8,13.5,356.5,451.24,377.21
2016,11,28,11,0,454.0,174.0,7.7,14.0,397.0,519.39,433.18
2016,11,28,11,15,584.5,152.0,7.55,14.0,445.5,592.4,494.03
2016,11,28,11,30,715.0,130.0,7.4,14.0,494.0,669.86,557.42
2016,11,28,11,45,611.5,151.0,7.3,14.0,463.5,621.9,517.07
2016,11,28,12,0,508.0,172.0,7.2,14.0,433.0,568.67,472.62
2016,11,28,12,15,470.5,179.0,7.05,14.0,419.5,548.3,455.47
2016,11,28,12,30,433.0,186.0,6.9,14.0,406.0,526.4,436.96
2016,11,28,12,45,458.0,175.5,6.75,14.5,403.0,527.88,437.82
2016,11,28,13,0,483.0,165.0,6.6,15.0,400.0,527.03,436.67
2016,11,28,13,15,475.0,159.5,6.5,15.0,383.0,507.1,420.49
2016,11,28,13,30,467.0,154.0,6.4,15.0,366.0,485.78,403.1
2016,11,28,13,45,422.0,152.0,6.3,15.0,335.5,443.93,368.46
2016,11,28,14,0,377.0,150.0,6.2,15.0,305.0,402.92,334.28
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.5,426.74,354.9
2016,11,28,14,30,588.0,106.0,6.0,14.0,316.0,444.45,369.36
2016,11,28,14,45,566.0,97.5,5.9,14.0,282.0,402.2,332.78
2016,11,28,15,0,544.0,89.0,5.8,14.0,248.0,360.0,295.62
2016,11,28,15,15,491.5,81.5,5.55,13.5,209.0,305.3,247.93
2016,11,28,15,30,439.0,74.0,5.3,13.0,170.0,255.65,203.76
2016,11,28,15,45,382.0,62.0,5.05,13.0,132.5,203.32,156.82
2016,11,28,16,0,325.0,50.0,4.8,13.0,95.0,155.79,113.91
2016,11,28,16,15,162.5,38.5,4.65,12.5,61.0,89.72,58.31
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,28.27,0.0
2016,11,28,16,45,0.0,13.5,4.4,12.0,13.5,13.27,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,38.1,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,102.18,30.69
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,158.48,106.39
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,221.49,164.2
2016,11,29,8,15,654.5,38.5,4.7,10.0,166.0,275.37,214.89
2016,11,29,8,30,714.0,43.0,4.7,10.0,208.0,333.39,268.59
2016,11,29,8,45,751.0,46.5,4.75,10.5,248.0,384.24,315.22
2016,11,29,9,0,788.0,50.0,4.8,11.0,288.0,436.37,361.58
2016,11,29,9,15,813.0,52.0,4.6,11.0,324.0,478.68,399.05
2016,11,29,9,30,838.0,54.0,4.4,11.0,360.0,523.11,436.97
2016,11,29,9,45,854.0,56.0,4.25,11.5,390.5,561.61,468.25
2016,11,29,10,0,870.0,58.0,4.1,12.0,421.0,598.5,497.22
2016,11,29,10,15,881.5,59.0,3.9,12.0,445.5,629.49,521.79
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,658.13,543.85
2016,11,29,10,45,899.0,61.5,3.55,12.5,487.5,681.11,559.24
2016,11,29,11,0,905.0,63.0,3.4,13.0,505.0,701.18,572.26
2016,11,29,11,15,909.0,63.5,3.3,13.0,515.5,715.62,582.23
2016,11,29,11,30,913.0,64.0,3.2,13.0,526.0,726.88,589.85
2016,11,29,11,45,912.0,64.5,3.1,13.5,529.0,731.29,591.34
2016,11,29,12,0,911.0,65.0,3.0,14.0,532.0,732.36,590.47
2016,11,29,12,15,776.0,96.5,3.0,14.0,491.5,674.44,547.03
2016,11,29,12,30,641.0,128.0,3.0,14.0,451.0,612.24,498.36
2016,11,29,12,45,758.0,99.5,3.05,14.5,473.5,655.44,532.9
2016,11,29,13,0,875.0,71.0,3.1,15.0,496.0,686.27,555.87
2016,11,29,13,15,866.0,70.0,3.15,15.0,477.0,664.42,539.87
2016,11,29,13,30,857.0,69.0,3.2,15.0,458.0,643.75,524.21
2016,11,29,13,45,843.0,67.5,3.25,15.0,432.0,612.85,500.15
2016,11,29,14,0,829.0,66.0,3.3,15.0,406.0,579.87,474.02
2016,11,29,14,15,809.0,64.0,3.3,14.5,374.0,541.07,443.41
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,501.05,410.95
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,454.98,371.99
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,408.9,331.95
2016,11,29,15,15,689.5,52.0,3.15,13.5,229.0,355.55,285.41
2016,11,29,15,30,646.0,48.0,3.0,13.0,189.0,304.18,239.34
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.5,244.72,185.94
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,192.65,138.31
2016,11,29,16,15,386.5,27.0,2.7,12.5,69.0,129.34,80.92
2016,11,29,16,30,265.0,18.0,2.6,12.0,32.0,72.25,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,16.0,26.5,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,1.8,10.0,11.0,10.81,0.0
2016,11,30,7,30,0.0,22.0,1.7,10.0,22.0,21.95,1.9
2016,11,30,7,45,34.0,38.0,1.6,10.5,43.0,49.19,32.78
2016,11,30,8,0,68.0,54.0,1.5,11.0,64.0,80.88,60.45
2016,11,30,8,15,83.5,72.0,1.6,11.0,88.0,108.89,85.24
2016,11,30,8,30,99.0,90.0,1.7,11.0,112.0,138.13,110.98
2016,11,30,8,45,110.5,106.5,1.85,11.5,135.5,165.06,134.36
2016,11,30,9,0,122.0,123.0,2.0,12.0,159.0,192.79,158.02
2016,11,30,9,15,132.0,137.0,2.15,12.0,180.5,217.52,179.14
2016,11,30,9,30,142.0,151.0,2.3,12.0,202.0,242.74,200.4
2016,11,30,9,45,173.0,163.0,2.45,12.5,230.5,278.07,229.58
2016,11,30,10,0,204.0,175.0,2.6,13.0,259.0,314.9,259.6
2016,11,30,10,15,191.5,187.0,2.75,13.0,270.0,325.54,267.97
2016,11,30,10,30,179.0,199.0,2.9,13.0,281.0,335.04,275.38
2016,11,30,10,45,238.0,200.5,3.05,13.0,314.0,387.17,318.32
2016,11,30,11,0,297.0,202.0,3.2,13.0,347.0,433.1,355.91
2016,11,30,11,15,215.5,214.0,3.4,13.0,320.5,385.25,316.21
2016,11,30,11,30,134.0,226.0,3.6,13.0,294.0,343.09,280.71
2016,11,30,11,45,136.0,227.5,3.85,13.0,297.0,346.81,284.04
2016,11,30,12,0,138.0,229.0,4.1,13.0,300.0,350.14,286.95
2016,11,30,12,15,69.0,192.5,4.35,13.0,228.0,250.71,205.17
2016,11,30,12,30,0.0,156.0,4.6,13.0,156.0,155.21,124.84
2016,11,30,12,45,0.0,125.5,4.9,13.0,125.5,123.44,98.63
2016,11,30,13,0,0.0,95.0,5.2,13.0,95.0,92.33,72.67
2016,11,30,13,15,0.0,102.0,5.2,13.0,102.0,99.52,78.82
2016,11,30,13,30,0.0,109.0,5.2,13.0,109.0,106.84,85.07
2016,11,30,13,45,0.0,57.5,5.25,13.0,57.5,55.56,41.81
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,5.79,0.0
2016,11,30,14,15,13.5,70.5,5.2,13.0,75.5,77.91,61.27
2016,11,30,14,30,27.0,135.0,5.1,13.0,145.0,156.07,127.39
2016,11,30,14,45,22.5,121.5,5.05,13.0,129.0,134.08,108.74
2016,11,30,15,0,18.0,108.0,5.0,13.0,113.0,117.55,94.66
2016,11,30,15,15,277.5,84.5,4.85,12.5,145.0,218.9,178.52
2016,11,30,15,30,537.0,61.0,4.7,12.0,177.0,279.2,222.53
2016,11,30,15,45,450.5,54.0,4.6,12.0,136.5,217.74,167.67
2016,11,30,16,0,364.0,47.0,4.5,12.0,96.0,163.25,119.16
2016,11,30,16,15,246.5,34.0,4.4,11.5,62.0,104.08,66.36
2016,11,30,16,30,129.0,21.0,4.3,11.0,28.0,50.3,0.0
2016,11,30,16,45,64.5,10.5,4.2,11.0,14.0,18.93,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.0,10.0,3.95,8.5,19.5,32.03,0.0
2016,12,1,7,30,312.0,20.0,3.9,9.0,39.0,86.86,11.35
2016,12,1,7,45,431.0,28.0,3.9,9.5,77.5,142.58,93.72
2016,12,1,8,0,550.0,36.0,3.9,10.0,116.0,207.34,152.53
2016,12,1,8,15,614.5,41.5,4.15,10.0,157.5,261.71,203.19
2016,12,1,8,30,679.0,47.0,4.4,10.0,199.0,320.73,257.52
2016,12,1,8,45,723.0,50.0,4.7,10.5,239.5,372.45,304.98
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,426.03,352.93
2016,12,1,9,15,794.5,56.0,5.05,11.0,316.5,472.74,394.53
2016,12,1,9,30,822.0,59.0,5.1,11.0,353.0,519.26,434.95
2016,12,1,9,45,835.5,62.0,5.15,11.5,384.0,557.23,466.69
2016,12,1,10,0,849.0,65.0,5.2,12.0,415.0,593.48,496.22
2016,12,1,10,15,862.0,66.5,5.2,12.0,440.0,622.02,519.95
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,651.84,544.15
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.5,675.64,561.87
2016,12,1,11,0,892.0,70.0,5.3,13.0,502.0,696.69,576.82
2016,12,1,11,15,896.5,70.5,5.3,13.0,513.0,711.45,587.78
2016,12,1,11,30,901.0,71.0,5.3,13.0,524.0,723.08,596.43
2016,12,1,11,45,902.5,71.5,5.3,13.5,527.0,729.37,599.92
2016,12,1,12,0,904.0,72.0,5.3,14.0,530.0,732.37,601.02
2016,12,1,12,15,902.0,71.5,5.2,14.0,526.0,728.41,597.61
2016,12,1,12,30,900.0,71.0,5.1,14.0,522.0,721.18,591.85
2016,12,1,12,45,895.0,70.5,5.05,14.5,510.0,708.63,581.22
2016,12,1,13,0,890.0,70.0,5.0,15.0,498.0,692.98,568.37
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.5,670.76,551.61
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,645.85,531.98
2016,12,1,13,45,854.5,67.0,4.85,15.0,432.5,617.71,509.06
2016,12,1,14,0,838.0,66.0,4.8,15.0,406.0,583.73,481.28
2016,12,1,14,15,817.5,64.0,4.75,15.0,374.0,544.6,448.9
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,504.24,414.84
2016,12,1,14,45,766.0,59.0,4.7,15.0,305.0,456.61,374.23
2016,12,1,15,0,735.0,56.0,4.7,15.0,268.0,409.15,332.73
2016,12,1,15,15,691.0,52.0,4.55,14.5,227.5,355.69,285.77
2016,12,1,15,30,647.0,48.0,4.4,14.0,187.0,304.24,239.36
2016,12,1,15,45,577.0,42.0,4.25,13.5,146.0,244.56,185.92
2016,12,1,16,0,507.0,36.0,4.1,13.0,105.0,192.39,138.28
2016,12,1,16,15,384.0,27.0,4.15,12.5,68.0,128.89,80.25
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,71.5,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,26.29,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.5,9.5,5.6,7.5,19.0,33.23,0.0
2016,12,2,7,30,341.0,19.0,5.6,8.0,38.0,88.87,2.08
2016,12,2,7,45,451.5,27.0,5.7,8.5,76.0,145.41,94.71
2016,12,2,8,0,562.0,35.0,5.8,9.0,114.0,208.36,153.58
2016,12,2,8,15,626.0,40.0,5.95,9.5,155.5,262.4,204.27
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,321.02,258.39
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,371.51,305.26
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,423.47,352.21
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.5,469.34,392.89
2016,12,2,9,30,822.0,57.0,6.5,12.0,350.0,514.98,432.26
2016,12,2,9,45,836.5,60.0,6.55,12.5,380.5,553.52,464.8
2016,12,2,10,0,851.0,63.0,6.6,13.0,411.0,586.94,492.48
2016,12,2,10,15,863.5,64.5,6.5,13.0,436.0,618.71,518.79
2016,12,2,10,30,876.0,66.0,6.4,13.0,461.0,648.26,542.81
2016,12,2,10,45,883.5,67.0,6.3,13.5,479.0,671.47,559.86
2016,12,2,11,0,891.0,68.0,6.2,14.0,497.0,691.88,574.0
2016,12,2,11,15,895.5,68.5,6.1,14.0,508.0,706.69,584.8
2016,12,2,11,30,900.0,69.0,6.0,14.0,519.0,718.38,593.23
2016,12,2,11,45,901.5,69.0,5.9,14.5,522.5,724.16,596.02
2016,12,2,12,0,903.0,69.0,5.8,15.0,526.0,726.67,596.39
2016,12,2,12,15,901.0,69.0,5.75,15.0,521.5,723.39,593.74
2016,12,2,12,30,899.0,69.0,5.7,15.0,517.0,716.84,588.71
2016,12,2,12,45,893.0,68.5,5.7,15.0,505.0,703.7,578.89
2016,12,2,13,0,887.0,68.0,5.7,15.0,493.0,687.51,566.78
2016,12,2,13,15,877.5,67.0,5.7,15.0,474.0,665.45,550.15
2016,12,2,13,30,868.0,66.0,5.7,15.0,455.0,640.71,530.63
2016,12,2,13,45,850.5,65.5,5.7,15.0,428.5,612.72,507.72
2016,12,2,14,0,833.0,65.0,5.7,15.0,402.0,578.96,479.93
2016,12,2,14,15,812.0,63.0,5.65,15.0,370.0,539.8,447.21
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,499.48,412.86
2016,12,2,14,45,759.5,58.5,5.55,15.0,301.0,452.49,372.31
2016,12,2,15,0,728.0,56.0,5.5,15.0,264.0,405.7,330.99
2016,12,2,15,15,683.0,51.5,5.2,14.5,224.0,351.66,283.2
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,299.74,236.18
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.5,240.76,183.19
2016,12,2,16,0,496.0,36.0,4.4,13.0,103.0,189.37,136.18
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.5,126.44,78.58
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,69.53,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,25.6,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,133.0,9.5,2.65,9.0,16.5,27.68,0.0
2016,12,3,7,30,266.0,19.0,2.6,9.0,33.0,74.98,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,130.34,83.58
2016,12,3,8,0,496.0,36.0,2.6,10.0,105.0,191.23,139.58
2016,12,3,8,15,563.0,42.0,2.75,10.5,145.0,241.97,186.23
2016,12,3,8,30,630.0,48.0,2.9,11.0,185.0,299.88,238.35
2016,12,3,8,45,676.0,51.0,3.05,11.5,224.5,350.21,283.79
2016,12,3,9,0,722.0,54.0,3.2,12.0,264.0,402.66,329.89
2016,12,3,9,15,750.5,57.0,3.2,12.0,299.5,448.1,369.65
2016,12,3,9,30,779.0,60.0,3.2,12.0,335.0,493.54,408.38
2016,12,3,9,45,718.0,75.5,3.25,12.5,346.5,503.97,417.1
2016,12,3,10,0,657.0,91.0,3.3,13.0,358.0,506.82,419.19
2016,12,3,10,15,750.0,79.0,3.3,13.0,402.0,566.48,467.94
2016,12,3,10,30,843.0,67.0,3.3,13.0,446.0,626.31,515.82
2016,12,3,10,45,852.5,68.0,3.3,13.5,464.0,650.25,533.2
2016,12,3,11,0,862.0,69.0,3.3,14.0,482.0,671.58,547.86
2016,12,3,11,15,867.0,69.5,3.3,14.0,493.0,686.44,558.6
2016,12,3,11,30,872.0,70.0,3.3,14.0,504.0,698.3,567.18
2016,12,3,11,45,873.5,70.5,3.35,14.5,507.5,704.6,570.82
2016,12,3,12,0,875.0,71.0,3.4,15.0,511.0,707.73,572.22
2016,12,3,12,15,873.5,70.5,3.4,15.0,507.0,704.37,569.73
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,697.84,565.03
2016,12,3,12,45,687.5,113.0,3.45,15.5,449.5,617.88,502.19
2016,12,3,13,0,503.0,156.0,3.5,16.0,396.0,527.63,429.15
2016,12,3,13,15,676.0,111.0,3.45,16.0,420.5,587.37,478.48
2016,12,3,13,30,849.0,66.0,3.4,16.0,445.0,627.69,511.38
2016,12,3,13,45,676.5,94.5,3.4,16.0,386.0,539.3,440.23
2016,12,3,14,0,504.0,123.0,3.4,16.0,327.0,446.92,365.66
2016,12,3,14,15,642.5,91.5,3.3,16.0,330.0,477.87,390.76
2016,12,3,14,30,781.0,60.0,3.2,16.0,333.0,492.66,401.36
2016,12,3,14,45,748.0,58.0,3.15,16.0,296.5,445.96,361.76
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,399.58,321.73
2016,12,3,15,15,671.5,52.0,2.95,15.5,221.0,347.32,276.48
2016,12,3,15,30,628.0,48.0,2.8,15.0,182.0,297.05,231.72
2016,12,3,15,45,550.5,42.5,2.65,14.5,141.0,238.4,179.99
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,184.09,131.55
2016,12,3,16,15,352.0,27.5,2.5,13.5,64.5,122.22,75.48
2016,12,3,16,30,231.0,18.0,2.5,13.0,29.0,66.12,0.0
2016,12,3,16,45,115.5,9.0,2.5,12.5,14.5,24.38,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,23.79,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,64.2,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.5,119.89,75.65
2016,12,4,8,0,454.0,39.0,2.6,11.0,101.0,181.38,131.75
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.5,233.86,179.61
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,291.9,231.91
2016,12,4,8,45,642.5,56.0,3.05,11.5,219.5,341.89,276.93
2016,12,4,9,0,689.0,60.0,3.2,12.0,259.0,392.41,321.42
2016,12,4,9,15,719.5,63.5,3.3,12.5,294.5,438.21,360.94
2016,12,4,9,30,750.0,67.0,3.4,13.0,330.0,484.22,399.55
2016,12,4,9,45,632.0,94.5,3.5,13.5,329.5,475.31,392.44
2016,12,4,10,0,514.0,122.0,3.6,14.0,329.0,451.71,372.91
2016,12,4,10,15,517.5,130.0,3.55,14.0,350.0,476.68,393.25
2016,12,4,10,30,521.0,138.0,3.5,14.0,371.0,500.12,411.8
2016,12,4,10,45,571.5,130.5,3.5,14.0,395.5,538.94,443.09
2016,12,4,11,0,622.0,123.0,3.5,14.0,420.0,574.85,471.77
2016,12,4,11,15,712.5,107.0,3.55,14.0,454.5,627.73,514.06
2016,12,4,11,30,803.0,91.0,3.6,14.0,489.0,676.96,552.57
2016,12,4,11,45,807.5,90.0,3.65,14.5,492.5,683.46,556.17
2016,12,4,12,0,812.0,89.0,3.7,15.0,496.0,686.99,557.89
2016,12,4,12,15,694.5,116.0,3.9,15.0,462.5,635.76,518.32
2016,12,4,12,30,577.0,143.0,4.1,15.0,429.0,578.97,473.22
2016,12,4,12,45,519.0,154.0,4.3,15.0,407.0,542.55,444.75
2016,12,4,13,0,461.0,165.0,4.5,15.0,385.0,508.67,417.73
2016,12,4,13,15,397.0,170.0,4.6,15.0,354.0,463.99,381.64
2016,12,4,13,30,333.0,175.0,4.7,15.0,323.0,412.84,340.13
2016,12,4,13,45,301.0,168.5,4.8,15.0,296.5,378.07,311.91
2016,12,4,14,0,269.0,162.0,4.9,15.0,270.0,343.96,283.87
2016,12,4,14,15,335.0,140.0,4.8,14.5,264.0,348.26,288.45
2016,12,4,14,30,401.0,118.0,4.7,14.0,258.0,354.48,293.69
2016,12,4,14,45,363.5,114.0,4.65,14.0,230.5,316.88,261.31
2016,12,4,15,0,326.0,110.0,4.6,14.0,203.0,275.66,225.73
2016,12,4,15,15,292.5,96.5,4.4,13.5,171.0,233.6,189.34
2016,12,4,15,30,259.0,83.0,4.2,13.0,139.0,193.79,154.33
2016,12,4,15,45,225.5,67.0,4.05,13.0,108.0,153.52,118.43
2016,12,4,16,0,192.0,51.0,3.9,13.0,77.0,116.0,84.73
2016,12,4,16,15,96.0,36.0,3.85,12.5,49.0,68.22,43.19
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,21.19,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,14.5,4.05,9.5,14.5,13.98,5.04
2016,12,5,8,0,0.0,23.0,4.0,10.0,23.0,22.19,12.95
2016,12,5,8,15,0.0,32.0,4.0,10.0,32.0,30.89,20.75
2016,12,5,8,30,0.0,41.0,4.0,10.0,41.0,39.6,28.5
2016,12,5,8,45,0.0,50.0,4.0,10.5,50.0,48.31,36.12
2016,12,5,9,0,0.0,59.0,4.0,11.0,59.0,57.04,43.64
2016,12,5,9,15,0.0,67.0,3.95,11.0,67.0,64.94,50.45
2016,12,5,9,30,0.0,75.0,3.9,11.0,75.0,72.87,57.21
2016,12,5,9,45,0.0,83.5,3.85,11.5,83.5,81.34,64.25
2016,12,5,10,0,0.0,92.0,3.8,12.0,92.0,89.84,71.24
2016,12,5,10,15,0.0,109.5,3.75,12.0,109.5,107.69,86.22
2016,12,5,10,30,0.0,127.0,3.7,12.0,127.0,125.7,101.22
2016,12,5,10,45,0.0,128.0,3.65,12.0,128.0,126.49,101.74
2016,12,5,11,0,0.0,129.0,3.6,12.0,129.0,127.34,102.34
2016,12,5,11,15,9.5,157.5,3.65,12.0,162.0,163.75,132.89
2016,12,5,11,30,19.0,186.0,3.7,12.0,195.0,200.9,163.75
2016,12,5,11,45,13.5,180.5,3.75,12.0,187.5,191.05,155.35
2016,12,5,12,0,8.0,175.0,3.8,12.0,180.0,181.23,147.08
2016,12,5,12,15,59.0,197.0,3.85,12.0,226.5,248.8,204.25
2016,12,5,12,30,110.0,219.0,3.9,12.0,273.0,309.74,255.08
2016,12,5,12,45,83.0,209.0,3.95,12.0,249.5,278.84,229.21
2016,12,5,13,0,56.0,199.0,4.0,12.0,226.0,248.39,203.83
2016,12,5,13,15,92.5,196.5,3.9,12.0,238.5,269.37,222.13
2016,12,5,13,30,129.0,194.0,3.8,12.0,251.0,296.12,244.75
2016,12,5,13,45,104.0,181.0,3.75,12.0,225.5,256.3,211.7
2016,12,5,14,0,79.0,168.0,3.7,12.0,200.0,224.72,185.33
2016,12,5,14,15,71.5,156.5,3.65,12.0,184.0,206.04,169.8
2016,12,5,14,30,64.0,145.0,3.6,12.0,168.0,187.77,154.45
2016,12,5,14,45,60.5,130.0,3.6,12.0,149.5,167.84,137.62
2016,12,5,15,0,57.0,115.0,3.6,12.0,131.0,148.13,120.74
2016,12,5,15,15,48.5,98.0,3.55,11.5,110.5,124.19,100.26
2016,12,5,15,30,40.0,81.0,3.5,11.0,90.0,100.93,80.08
2016,12,5,15,45,29.5,64.0,3.45,11.0,69.5,77.69,59.66
2016,12,5,16,0,19.0,47.0,3.4,11.0,49.0,55.31,39.94
2016,12,5,16,15,9.5,30.5,3.35,11.0,31.5,34.52,20.49
2016,12,5,16,30,0.0,14.0,3.3,11.0,14.0,13.51,0.0
2016,12,5,16,45,0.0,7.0,3.25,11.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,11.8,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,24.94,0.0
2016,12,6,7,45,168.5,33.0,5.1,8.0,55.0,84.81,52.84
2016,12,6,8,0,337.0,42.0,5.2,9.0,86.0,149.66,109.52
2016,12,6,8,15,388.0,52.5,5.25,9.0,120.5,194.16,150.88
2016,12,6,8,30,439.0,63.0,5.3,9.0,155.0,242.71,195.52
2016,12,6,8,45,472.5,71.5,5.4,9.5,189.0,285.55,234.86
2016,12,6,9,0,506.0,80.0,5.5,10.0,223.0,330.06,274.82
2016,12,6,9,15,535.0,85.0,5.4,10.0,254.0,369.97,310.57
2016,12,6,9,30,564.0,90.0,5.3,10.0,285.0,410.48,346.05
2016,12,6,9,45,573.5,98.0,5.25,10.5,312.0,443.62,373.98
2016,12,6,10,0,583.0,106.0,5.2,11.0,339.0,475.59,400.23
2016,12,6,10,15,626.5,102.5,5.15,11.0,367.0,514.57,432.92
2016,12,6,10,30,670.0,99.0,5.1,11.0,395.0,553.39,465.02
2016,12,6,10,45,690.0,98.5,5.1,11.5,414.5,579.58,485.56
2016,12,6,11,0,710.0,98.0,5.1,12.0,434.0,604.04,504.44
2016,12,6,11,15,658.0,116.0,5.05,12.0,432.5,597.98,498.45
2016,12,6,11,30,606.0,134.0,5.0,12.0,431.0,587.8,489.2
2016,12,6,11,45,738.5,106.0,5.0,12.0,471.0,653.37,543.26
2016,12,6,12,0,871.0,78.0,5.0,12.0,511.0,713.8,590.65
2016,12,6,12,15,869.0,77.5,5.0,12.0,507.0,710.37,587.74
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,703.75,582.8
2016,12,6,12,45,720.0,107.0,5.05,12.0,455.5,631.32,525.23
2016,12,6,13,0,573.0,137.0,5.1,12.0,408.0,555.47,463.03
2016,12,6,13,15,705.5,105.5,5.2,12.0,426.0,599.03,500.29
2016,12,6,13,30,838.0,74.0,5.3,12.0,444.0,631.9,528.11
2016,12,6,13,45,822.5,72.5,5.45,12.0,419.0,601.25,503.25
2016,12,6,14,0,807.0,71.0,5.6,12.0,394.0,568.62,476.51
2016,12,6,14,15,786.5,68.5,5.6,12.0,363.0,530.32,444.23
2016,12,6,14,30,766.0,66.0,5.6,12.0,332.0,490.85,410.3
2016,12,6,14,45,735.5,63.0,5.65,12.0,296.0,445.0,370.4
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,399.29,329.64
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,346.21,282.27
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,297.39,237.43
2016,12,6,15,45,545.0,44.5,5.3,11.0,141.0,239.33,184.37
2016,12,6,16,0,476.0,38.0,5.2,11.0,101.0,186.6,135.63
2016,12,6,16,15,238.0,34.0,5.05,10.5,65.5,102.94,65.37
2016,12,6,16,30,0.0,30.0,4.9,10.0,30.0,32.39,0.0
2016,12,6,16,45,0.0,15.0,4.8,9.5,15.0,14.74,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,7.0,11.0,10.81,0.0
2016,12,7,7,30,0.0,22.0,2.7,7.0,22.0,22.61,0.0
2016,12,7,7,45,160.0,31.0,2.7,7.0,51.5,80.02,48.63
2016,12,7,8,0,320.0,40.0,2.7,7.0,81.0,142.18,104.04
2016,12,7,8,15,363.5,52.0,2.7,7.0,115.0,184.81,143.83
2016,12,7,8,30,407.0,64.0,2.7,7.0,149.0,229.75,185.24
2016,12,7,8,45,436.0,74.0,2.75,7.5,181.5,270.52,222.51
2016,12,7,9,0,465.0,84.0,2.8,8.0,214.0,312.8,260.18
2016,12,7,9,15,488.0,91.0,2.9,8.0,244.0,349.88,293.31
2016,12,7,9,30,511.0,98.0,3.0,8.0,274.0,387.4,326.1
2016,12,7,9,45,305.5,133.0,3.2,8.5,241.0,322.0,271.15
2016,12,7,10,0,100.0,168.0,3.4,9.0,208.0,237.0,197.76
2016,12,7,10,15,288.0,156.5,3.4,9.0,281.0,354.85,298.84
2016,12,7,10,30,476.0,145.0,3.4,9.0,354.0,476.41,400.04
2016,12,7,10,45,307.0,176.5,3.4,9.5,313.5,402.38,336.36
2016,12,7,11,0,138.0,208.0,3.4,10.0,273.0,321.81,266.87
2016,12,7,11,15,69.0,164.0,3.55,10.0,196.5,217.83,180.35
2016,12,7,11,30,0.0,120.0,3.7,10.0,120.0,117.84,94.9
2016,12,7,11,45,0.0,127.5,3.9,10.0,127.5,125.55,101.49
2016,12,7,12,0,0.0,135.0,4.1,10.0,135.0,133.33,108.03
2016,12,7,12,15,23.0,169.0,4.3,10.0,180.0,185.44,152.47
2016,12,7,12,30,46.0,203.0,4.5,10.0,225.0,246.53,203.83
2016,12,7,12,45,23.0,119.0,4.7,10.0,130.0,136.88,111.84
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,33.8,23.5
2016,12,7,13,15,47.5,113.0,5.05,10.0,134.0,146.2,120.85
2016,12,7,13,30,95.0,191.0,5.2,10.0,233.0,263.65,220.14
2016,12,7,13,45,50.5,166.0,5.4,10.0,188.5,205.88,170.92
2016,12,7,14,0,6.0,141.0,5.6,10.0,144.0,145.19,119.0
2016,12,7,14,15,3.5,131.0,5.7,10.0,132.5,133.52,109.24
2016,12,7,14,30,1.0,121.0,5.8,10.0,121.0,122.08,99.57
2016,12,7,14,45,0.5,108.0,5.95,10.0,108.0,108.6,88.11
2016,12,7,15,0,0.0,95.0,6.1,10.0,95.0,95.22,76.62
2016,12,7,15,15,0.0,80.5,6.1,10.0,80.5,80.5,63.84
2016,12,7,15,30,0.0,66.0,6.1,10.0,66.0,65.81,50.95
2016,12,7,15,45,0.0,51.0,6.15,10.0,51.0,50.57,37.48
2016,12,7,16,0,0.0,36.0,6.2,10.0,36.0,35.28,23.89
2016,12,7,16,15,0.0,23.0,6.15,9.5,23.0,22.21,11.44
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
