Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,12,45,931.5,67.5,4.05,9.5,508.0,720.67,597.31
2016,12,18,13,0,927.0,67.0,4.1,10.0,498.0,706.77,586.13
2016,12,18,13,15,918.5,66.0,4.2,10.0,480.5,686.5,571.48
2016,12,18,13,30,910.0,65.0,4.3,10.0,463.0,663.33,553.63
2016,12,18,13,45,896.5,63.5,4.4,10.0,438.0,633.74,530.13
2016,12,18,14,0,883.0,62.0,4.5,10.0,413.0,601.84,504.25
2016,12,18,14,15,864.0,60.5,4.45,10.0,382.5,564.73,473.05
2016,12,18,14,30,845.0,59.0,4.4,10.0,352.0,529.09,442.25
2016,12,18,14,45,816.5,56.5,4.4,10.0,315.5,483.0,402.41
2016,12,18,15,0,788.0,54.0,4.4,10.0,279.0,436.63,361.28
2016,12,18,15,15,747.0,50.0,4.25,9.5,239.0,383.32,313.79
2016,12,18,15,30,706.0,46.0,4.1,9.0,199.0,331.47,266.32
2016,12,18,15,45,640.5,41.0,4.0,8.5,157.0,272.09,212.07
2016,12,18,16,0,575.0,36.0,3.9,8.0,115.0,217.19,160.95
2016,12,18,16,15,458.0,27.5,3.85,7.5,76.5,151.3,99.98
2016,12,18,16,30,341.0,19.0,3.8,7.0,38.0,92.32,9.23
2016,12,18,16,45,170.5,9.5,3.8,7.0,19.0,34.79,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,4.5,38.5,67.85,15.79
2016,12,19,8,0,448.0,30.0,3.9,5.0,77.0,156.12,106.99
2016,12,19,8,15,530.5,37.0,3.95,5.0,117.0,207.84,157.2
2016,12,19,8,30,613.0,44.0,4.0,5.0,157.0,268.83,213.61
2016,12,19,8,45,665.5,48.0,4.05,5.5,197.0,321.12,262.54
2016,12,19,9,0,718.0,52.0,4.1,6.0,237.0,376.26,312.88
2016,12,19,9,15,750.5,55.5,4.1,6.5,274.0,423.87,355.82
2016,12,19,9,30,783.0,59.0,4.1,7.0,311.0,471.93,397.85
2016,12,19,9,45,802.0,62.0,4.15,7.5,342.5,512.2,432.48
2016,12,19,10,0,821.0,65.0,4.2,8.0,374.0,551.31,465.22
2016,12,19,10,15,836.5,66.5,4.2,8.5,401.0,585.17,492.79
2016,12,19,10,30,852.0,68.0,4.2,9.0,428.0,617.13,518.17
2016,12,19,10,45,861.0,70.0,4.25,9.5,447.5,643.36,538.64
2016,12,19,11,0,870.0,72.0,4.3,10.0,467.0,667.0,556.7
2016,12,19,11,15,876.0,72.5,4.3,10.0,480.0,684.11,569.82
2016,12,19,11,30,882.0,73.0,4.3,10.0,493.0,694.0,577.07
2016,12,19,11,45,817.0,82.0,4.3,10.5,474.5,669.97,556.97
2016,12,19,12,0,752.0,91.0,4.3,11.0,456.0,637.82,530.79
2016,12,19,12,15,817.5,82.5,4.3,11.0,477.5,673.67,559.03
2016,12,19,12,30,883.0,74.0,4.3,11.0,499.0,701.77,580.78
2016,12,19,12,45,784.5,88.5,4.3,11.0,460.5,648.65,539.27
2016,12,19,13,0,686.0,103.0,4.3,11.0,422.0,592.62,494.01
2016,12,19,13,15,644.5,109.5,4.25,11.0,400.5,562.4,469.39
2016,12,19,13,30,603.0,116.0,4.2,11.0,379.0,530.96,443.46
2016,12,19,13,45,567.0,116.0,4.2,11.0,353.5,495.19,414.19
2016,12,19,14,0,531.0,116.0,4.2,11.0,328.0,456.22,382.06
2016,12,19,14,15,659.0,90.0,4.1,11.0,332.5,488.0,407.91
2016,12,19,14,30,787.0,64.0,4.0,11.0,337.0,504.51,420.08
2016,12,19,14,45,757.0,61.0,3.9,11.0,302.0,459.06,380.72
2016,12,19,15,0,727.0,58.0,3.8,11.0,267.0,413.58,340.65
2016,12,19,15,15,683.0,54.0,3.65,10.5,228.0,361.33,294.66
2016,12,19,15,30,639.0,50.0,3.5,10.0,189.0,310.89,249.05
2016,12,19,15,45,568.5,44.5,3.35,9.5,148.5,254.22,197.85
2016,12,19,16,0,498.0,39.0,3.2,9.0,108.0,200.77,148.97
2016,12,19,16,15,382.0,30.0,3.15,8.5,71.5,138.14,92.12
2016,12,19,16,30,266.0,21.0,3.1,8.0,35.0,81.53,11.72
2016,12,19,16,45,133.0,10.5,3.1,8.0,17.5,30.37,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,193.0,15.5,4.5,5.5,35.0,61.67,11.28
2016,12,20,8,0,386.0,31.0,4.6,6.0,70.0,140.94,95.97
2016,12,20,8,15,470.0,38.0,4.55,6.5,108.0,192.31,144.88
2016,12,20,8,30,554.0,45.0,4.5,7.0,146.0,250.83,198.2
2016,12,20,8,45,605.5,50.0,4.45,7.5,184.5,301.0,244.78
2016,12,20,9,0,657.0,55.0,4.4,8.0,223.0,352.38,291.53
2016,12,20,9,15,691.0,58.0,4.3,8.5,258.5,397.85,332.3
2016,12,20,9,30,725.0,61.0,4.2,9.0,294.0,443.99,372.41
2016,12,20,9,45,755.5,62.0,4.1,9.5,326.5,486.31,408.26
2016,12,20,10,0,786.0,63.0,4.0,10.0,359.0,528.29,442.83
2016,12,20,10,15,801.5,65.0,3.95,10.5,384.5,561.82,469.86
2016,12,20,10,30,817.0,67.0,3.9,11.0,410.0,593.58,494.83
2016,12,20,10,45,827.5,68.0,3.9,11.5,429.5,618.95,514.38
2016,12,20,11,0,838.0,69.0,3.9,12.0,449.0,641.9,531.67
2016,12,20,11,15,670.0,112.5,3.8,12.0,422.0,592.89,490.44
2016,12,20,11,30,502.0,156.0,3.7,12.0,395.0,530.2,438.31
2016,12,20,11,45,678.0,113.5,3.65,12.5,440.0,612.0,504.9
2016,12,20,12,0,854.0,71.0,3.6,13.0,485.0,681.44,558.48
2016,12,20,12,15,853.5,71.0,3.6,13.0,483.5,681.08,557.76
2016,12,20,12,30,853.0,71.0,3.6,13.0,482.0,677.64,555.24
2016,12,20,12,45,656.5,116.0,3.6,13.0,428.5,594.98,489.41
2016,12,20,13,0,460.0,161.0,3.6,13.0,375.0,501.84,413.42
2016,12,20,13,15,638.0,116.5,3.55,13.0,402.0,566.21,467.32
2016,12,20,13,30,816.0,72.0,3.5,13.0,429.0,616.11,508.16
2016,12,20,13,45,802.5,70.5,3.5,13.0,406.0,588.51,485.69
2016,12,20,14,0,789.0,69.0,3.5,13.0,383.0,558.85,461.66
2016,12,20,14,15,769.5,66.5,3.45,13.0,354.0,522.78,431.96
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,485.46,400.64
2016,12,20,14,45,723.0,61.0,3.35,13.0,291.5,442.82,364.29
2016,12,20,15,0,696.0,58.0,3.3,13.0,258.0,400.02,326.92
2016,12,20,15,15,654.0,54.0,3.1,12.5,220.5,349.85,283.06
2016,12,20,15,30,612.0,50.0,2.9,12.0,183.0,303.35,241.16
2016,12,20,15,45,550.5,43.5,2.75,11.5,144.5,247.77,191.41
2016,12,20,16,0,489.0,37.0,2.6,11.0,106.0,196.7,144.87
2016,12,20,16,15,377.0,28.5,2.6,10.5,70.5,135.91,90.27
2016,12,20,16,30,265.0,20.0,2.6,10.0,35.0,80.99,15.21
2016,12,20,16,45,132.5,10.0,2.65,10.0,17.5,30.01,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,4.0,8.5,33.5,58.99,7.71
2016,12,21,8,0,364.0,31.0,4.2,9.0,67.0,134.84,90.27
2016,12,21,8,15,448.5,38.0,4.35,9.0,104.5,185.22,138.0
2016,12,21,8,30,533.0,45.0,4.5,9.0,142.0,242.84,190.32
2016,12,21,8,45,586.5,50.0,4.7,9.5,180.5,292.84,236.47
2016,12,21,9,0,640.0,55.0,4.9,10.0,219.0,346.12,284.69
2016,12,21,9,15,675.5,59.0,4.9,10.5,254.5,390.87,324.87
2016,12,21,9,30,711.0,63.0,4.9,11.0,290.0,438.36,366.2
2016,12,21,9,45,742.0,64.0,4.9,11.5,322.5,480.55,402.22
2016,12,21,10,0,773.0,65.0,4.9,12.0,355.0,522.49,437.13
2016,12,21,10,15,790.0,66.5,4.75,12.0,381.0,556.06,464.92
2016,12,21,10,30,807.0,68.0,4.6,12.0,407.0,587.97,490.75
2016,12,21,10,45,819.0,69.0,4.45,12.5,427.0,614.18,510.56
2016,12,21,11,0,831.0,70.0,4.3,13.0,447.0,638.06,528.04
2016,12,21,11,15,838.0,71.0,4.1,13.0,460.5,656.06,541.07
2016,12,21,11,30,845.0,72.0,3.9,13.0,474.0,671.26,551.75
2016,12,21,11,45,850.0,72.0,3.7,13.5,480.0,676.68,553.9
2016,12,21,12,0,855.0,72.0,3.5,14.0,486.0,683.33,557.08
2016,12,21,12,15,855.0,71.5,3.45,14.0,484.5,682.83,556.47
2016,12,21,12,30,855.0,71.0,3.4,14.0,483.0,679.25,553.67
2016,12,21,12,45,851.0,71.0,3.35,14.5,474.5,670.43,546.0
2016,12,21,13,0,847.0,71.0,3.3,15.0,466.0,662.78,539.39
2016,12,21,13,15,839.5,70.0,3.3,15.0,450.0,644.5,525.59
2016,12,21,13,30,832.0,69.0,3.3,15.0,434.0,623.52,509.2
2016,12,21,13,45,821.0,67.0,3.3,15.0,411.5,596.64,488.01
2016,12,21,14,0,810.0,65.0,3.3,15.0,389.0,567.54,464.7
2016,12,21,14,15,792.0,63.0,3.25,15.0,360.0,532.4,436.02
2016,12,21,14,30,774.0,61.0,3.2,15.0,331.0,495.86,405.6
2016,12,21,14,45,747.5,58.5,3.15,15.0,297.5,453.3,369.65
2016,12,21,15,0,721.0,56.0,3.1,15.0,264.0,410.47,332.58
2016,12,21,15,15,680.0,52.0,2.95,14.5,226.0,359.79,288.74
2016,12,21,15,30,639.0,48.0,2.8,14.0,188.0,310.69,245.09
2016,12,21,15,45,575.0,42.5,2.7,13.5,148.5,254.05,194.82
2016,12,21,16,0,511.0,37.0,2.6,13.0,109.0,204.06,149.42
2016,12,21,16,15,401.0,28.5,2.7,12.5,73.0,142.56,94.51
2016,12,21,16,30,291.0,20.0,2.8,12.0,37.0,86.94,20.29
2016,12,21,16,45,145.5,10.0,2.9,11.5,18.5,32.22,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.5,3.05,7.5,35.5,63.01,5.71
2016,12,22,8,0,409.0,31.0,3.0,8.0,71.0,145.38,96.94
2016,12,22,8,15,495.0,38.0,2.95,8.5,110.5,198.24,147.24
2016,12,22,8,30,581.0,45.0,2.9,9.0,150.0,258.43,201.37
2016,12,22,8,45,635.5,49.5,2.85,9.5,190.0,308.38,247.2
2016,12,22,9,0,690.0,54.0,2.8,10.0,230.0,363.68,296.43
2016,12,22,9,15,724.5,57.5,2.55,10.0,266.5,411.25,338.5
2016,12,22,9,30,759.0,61.0,2.3,10.0,303.0,459.49,379.71
2016,12,22,9,45,783.0,63.5,2.1,10.5,335.5,501.27,413.81
2016,12,22,10,0,807.0,66.0,1.9,11.0,368.0,542.27,445.96
2016,12,22,10,15,823.0,68.0,1.8,11.5,395.0,576.85,472.44
2016,12,22,10,30,839.0,70.0,1.7,12.0,422.0,609.62,496.71
2016,12,22,10,45,850.0,71.0,1.6,12.5,442.0,635.98,515.42
2016,12,22,11,0,861.0,72.0,1.5,13.0,462.0,659.86,531.77
2016,12,22,11,15,868.0,73.0,1.55,13.0,475.5,678.4,545.65
2016,12,22,11,30,875.0,74.0,1.6,13.0,489.0,694.03,557.06
2016,12,22,11,45,877.5,74.0,1.7,13.5,495.0,698.05,559.4
2016,12,22,12,0,880.0,74.0,1.8,14.0,501.0,703.17,562.74
2016,12,22,12,15,879.5,74.0,1.8,14.0,499.5,703.02,562.58
2016,12,22,12,30,879.0,74.0,1.8,14.0,498.0,699.69,560.24
2016,12,22,12,45,878.0,72.5,1.8,14.5,489.5,691.11,553.15
2016,12,22,13,0,877.0,71.0,1.8,15.0,481.0,679.4,543.92
2016,12,22,13,15,869.0,70.0,1.65,15.0,464.0,660.58,529.41
2016,12,22,13,30,861.0,69.0,1.5,15.0,447.0,642.87,514.79
2016,12,22,13,45,849.0,67.5,1.4,15.0,424.0,615.43,493.19
2016,12,22,14,0,837.0,66.0,1.3,15.0,401.0,585.69,469.6
2016,12,22,14,15,817.5,64.0,1.25,14.5,371.0,549.02,441.48
2016,12,22,14,30,798.0,62.0,1.2,14.0,341.0,510.93,411.55
2016,12,22,14,45,767.5,59.5,1.15,14.0,306.0,465.57,374.4
2016,12,22,15,0,737.0,57.0,1.1,14.0,271.0,420.14,336.26
2016,12,22,15,15,695.0,53.0,1.1,13.5,232.0,368.39,292.88
2016,12,22,15,30,653.0,49.0,1.1,13.0,193.0,318.24,249.43
2016,12,22,15,45,586.5,43.5,1.1,13.0,153.0,260.04,198.38
2016,12,22,16,0,520.0,38.0,1.1,13.0,113.0,208.75,152.29
2016,12,22,16,15,408.5,29.5,1.15,12.5,75.5,146.25,97.27
2016,12,22,16,30,297.0,21.0,1.2,12.0,38.0,89.97,25.01
2016,12,22,16,45,148.5,10.5,1.25,12.0,19.0,33.42,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,7.45,9.5,8.5,8.19,0.0
2016,12,23,8,0,0.0,17.0,7.3,10.0,17.0,16.4,7.32
2016,12,23,8,15,0.0,26.5,6.85,10.0,26.5,25.58,15.86
2016,12,23,8,30,0.0,36.0,6.4,10.0,36.0,34.76,24.09
2016,12,23,8,45,0.0,46.0,6.0,10.5,46.0,44.44,32.61
2016,12,23,9,0,0.0,56.0,5.6,11.0,56.0,54.27,41.17
2016,12,23,9,15,0.0,65.5,5.5,11.0,65.5,63.71,49.37
2016,12,23,9,30,0.0,75.0,5.4,11.0,75.0,73.18,57.51
2016,12,23,9,45,0.0,83.5,5.35,11.5,83.5,81.64,64.6
2016,12,23,10,0,0.0,92.0,5.3,12.0,92.0,90.13,71.63
2016,12,23,10,15,0.0,54.0,5.85,12.0,54.0,52.17,39.17
2016,12,23,10,30,0.0,16.0,6.4,12.0,16.0,15.44,7.63
2016,12,23,10,45,0.0,63.0,6.95,12.0,63.0,60.89,46.52
2016,12,23,11,0,0.0,110.0,7.5,12.0,110.0,107.88,86.35
2016,12,23,11,15,0.0,58.5,7.75,12.0,58.5,56.54,42.69
2016,12,23,11,30,0.0,7.0,8.0,12.0,7.0,6.76,0.13
2016,12,23,11,45,159.5,103.5,8.3,12.0,180.5,227.57,191.81
2016,12,23,12,0,319.0,200.0,8.6,12.0,354.0,449.78,378.17
2016,12,23,12,15,159.5,104.0,8.45,12.0,181.0,228.83,192.51
2016,12,23,12,30,0.0,8.0,8.3,12.0,8.0,7.72,0.95
2016,12,23,12,45,0.0,64.5,8.15,12.0,64.5,62.35,47.62
2016,12,23,13,0,0.0,121.0,8.0,12.0,121.0,119.12,95.75
2016,12,23,13,15,0.0,69.0,7.8,12.0,69.0,66.71,51.38
2016,12,23,13,30,0.0,17.0,7.6,12.0,17.0,16.41,8.44
2016,12,23,13,45,0.0,67.5,7.45,12.0,67.5,65.25,50.29
2016,12,23,14,0,0.0,118.0,7.3,12.0,118.0,116.96,94.33
2016,12,23,14,15,0.0,109.0,7.2,11.5,109.0,107.88,86.88
2016,12,23,14,30,0.0,100.0,7.1,11.0,100.0,98.85,79.44
2016,12,23,14,45,0.0,89.5,7.05,11.0,89.5,88.29,70.46
2016,12,23,15,0,0.0,79.0,7.0,11.0,79.0,77.77,61.43
2016,12,23,15,15,0.0,67.5,6.9,10.5,67.5,66.22,51.54
2016,12,23,15,30,0.0,56.0,6.8,10.0,56.0,54.71,41.54
2016,12,23,15,45,0.0,44.0,6.7,10.0,44.0,42.68,30.91
2016,12,23,16,0,0.0,32.0,6.6,10.0,32.0,30.9,20.45
2016,12,23,16,15,0.0,21.5,6.55,9.5,21.5,20.75,11.17
2016,12,23,16,30,0.0,11.0,6.5,9.0,11.0,10.61,0.0
2016,12,23,16,45,0.0,5.5,6.45,9.0,5.5,5.41,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,207.0,14.5,6.0,7.5,34.5,61.46,0.0
2016,12,24,8,0,414.0,29.0,6.1,8.0,69.0,143.34,94.5
2016,12,24,8,15,502.0,36.0,6.15,8.0,108.5,196.74,146.37
2016,12,24,8,30,590.0,43.0,6.2,8.0,148.0,255.69,200.74
2016,12,24,8,45,646.0,47.0,6.3,8.5,188.0,308.21,249.86
2016,12,24,9,0,702.0,51.0,6.4,9.0,228.0,363.97,300.97
2016,12,24,9,15,736.5,54.5,6.35,9.0,265.0,412.02,345.26
2016,12,24,9,30,771.0,58.0,6.3,9.0,302.0,460.74,389.09
2016,12,24,9,45,797.5,59.5,6.3,9.0,335.0,503.2,426.87
2016,12,24,10,0,824.0,61.0,6.3,9.0,368.0,545.01,463.29
2016,12,24,10,15,840.0,62.5,6.2,9.0,395.0,579.62,492.85
2016,12,24,10,30,856.0,64.0,6.1,9.0,422.0,608.69,517.43
2016,12,24,10,45,866.5,65.0,6.1,9.5,442.5,635.08,538.51
2016,12,24,11,0,877.0,66.0,6.1,10.0,463.0,658.96,557.13
2016,12,24,11,15,883.5,66.5,6.05,10.0,476.5,676.89,570.8
2016,12,24,11,30,890.0,67.0,6.0,10.0,490.0,691.88,582.16
2016,12,24,11,45,893.0,67.5,5.95,10.0,496.5,701.39,589.24
2016,12,24,12,0,896.0,68.0,5.9,10.0,503.0,707.72,593.92
2016,12,24,12,15,896.0,68.0,5.85,10.0,501.5,708.15,594.04
2016,12,24,12,30,896.0,68.0,5.8,10.0,500.0,705.33,591.74
2016,12,24,12,45,886.0,69.5,5.8,10.5,490.5,694.17,582.05
2016,12,24,13,0,876.0,71.0,5.8,11.0,481.0,680.0,570.14
2016,12,24,13,15,728.5,97.0,5.75,11.0,430.0,606.25,509.54
2016,12,24,13,30,581.0,123.0,5.7,11.0,379.0,526.91,443.34
2016,12,24,13,45,709.5,94.5,5.7,11.0,391.0,563.17,474.33
2016,12,24,14,0,838.0,66.0,5.7,11.0,403.0,588.27,495.23
2016,12,24,14,15,819.5,64.0,5.65,10.5,373.5,552.26,465.43
2016,12,24,14,30,801.0,62.0,5.6,10.0,344.0,514.77,433.86
2016,12,24,14,45,774.5,59.0,5.6,10.0,309.5,470.83,395.5
2016,12,24,15,0,748.0,56.0,5.6,10.0,275.0,426.53,355.9
2016,12,24,15,15,707.5,52.5,5.4,9.5,236.5,375.56,310.2
2016,12,24,15,30,667.0,49.0,5.2,9.0,198.0,326.01,264.63
2016,12,24,15,45,603.5,43.5,5.05,9.0,157.5,268.12,211.23
2016,12,24,16,0,540.0,38.0,4.9,9.0,117.0,214.55,161.17
2016,12,24,16,15,428.0,30.0,4.85,8.5,79.5,153.31,105.52
2016,12,24,16,30,316.0,22.0,4.8,8.0,42.0,96.67,35.52
2016,12,24,16,45,158.0,11.0,4.75,7.5,21.0,35.97,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.0,14.5,1.95,5.5,34.0,60.3,0.0
2016,12,25,8,0,406.0,29.0,2.1,6.0,68.0,140.86,92.8
2016,12,25,8,15,494.0,36.0,2.3,6.5,107.0,193.8,143.93
2016,12,25,8,30,582.0,43.0,2.5,7.0,146.0,252.29,197.06
2016,12,25,8,45,637.5,47.5,2.7,7.5,186.0,304.8,245.49
2016,12,25,9,0,693.0,52.0,2.9,8.0,226.0,360.57,295.8
2016,12,25,9,15,727.5,55.0,3.05,8.0,263.0,407.76,338.71
2016,12,25,9,30,762.0,58.0,3.2,8.0,300.0,455.64,381.18
2016,12,25,9,45,777.5,62.5,3.35,8.5,331.5,495.41,415.32
2016,12,25,10,0,793.0,67.0,3.5,9.0,363.0,533.91,447.52
2016,12,25,10,15,809.0,68.5,3.55,9.0,389.5,567.78,475.94
2016,12,25,10,30,825.0,70.0,3.6,9.0,416.0,599.89,502.43
2016,12,25,10,45,542.0,130.5,3.7,9.5,362.0,503.86,421.9
2016,12,25,11,0,259.0,191.0,3.8,10.0,308.0,388.14,323.53
2016,12,25,11,15,254.0,197.5,3.85,10.0,315.5,396.0,330.21
2016,12,25,11,30,249.0,204.0,3.9,10.0,323.0,402.86,335.58
2016,12,25,11,45,265.5,204.5,3.95,10.5,333.0,416.76,346.52
2016,12,25,12,0,282.0,205.0,4.0,11.0,343.0,429.92,356.77
2016,12,25,12,15,211.5,210.5,4.0,11.0,314.0,378.98,314.27
2016,12,25,12,30,141.0,216.0,4.0,11.0,285.0,335.86,277.79
2016,12,25,12,45,332.5,182.5,4.0,11.0,339.5,436.26,363.63
2016,12,25,13,0,524.0,149.0,4.0,11.0,394.0,533.34,444.2
2016,12,25,13,15,526.0,142.5,4.0,11.0,381.5,519.93,433.14
2016,12,25,13,30,528.0,136.0,4.0,11.0,369.0,504.58,420.94
2016,12,25,13,45,469.0,139.0,4.0,11.0,338.5,459.88,384.1
2016,12,25,14,0,410.0,142.0,4.0,11.0,308.0,416.15,347.77
2016,12,25,14,15,397.0,134.5,3.95,11.0,285.0,388.81,325.05
2016,12,25,14,30,384.0,127.0,3.9,11.0,262.0,360.98,301.49
2016,12,25,14,45,374.0,115.0,3.9,11.0,236.0,329.39,274.52
2016,12,25,15,0,364.0,103.0,3.9,11.0,210.0,297.46,246.69
2016,12,25,15,15,342.5,90.5,3.8,10.5,180.5,259.77,213.81
2016,12,25,15,30,321.0,78.0,3.7,10.0,151.0,223.01,181.0
2016,12,25,15,45,291.0,64.5,3.6,9.5,120.0,183.29,145.22
2016,12,25,16,0,261.0,51.0,3.5,9.0,89.0,145.75,110.87
2016,12,25,16,15,200.0,37.0,3.55,8.5,60.5,102.08,71.55
2016,12,25,16,30,139.0,23.0,3.6,8.0,32.0,60.78,23.87
2016,12,25,16,45,69.5,11.5,3.7,8.0,16.0,22.5,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,215.0,13.5,4.55,4.5,34.0,61.07,0.0
2016,12,26,8,0,430.0,27.0,4.6,5.0,68.0,141.67,92.84
2016,12,26,8,15,516.0,34.0,4.6,5.0,107.5,195.37,145.85
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,256.32,202.33
2016,12,26,8,45,652.5,46.0,4.6,5.5,187.0,308.26,251.28
2016,12,26,9,0,703.0,51.0,4.6,6.0,227.0,363.07,301.71
2016,12,26,9,15,737.5,54.0,4.55,6.5,264.0,410.68,345.01
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,458.97,387.59
2016,12,26,9,45,650.0,82.0,4.45,7.5,302.5,450.99,381.94
2016,12,26,10,0,528.0,107.0,4.4,8.0,304.0,427.66,362.54
2016,12,26,10,15,686.0,87.0,4.3,8.5,362.0,517.7,437.77
2016,12,26,10,30,844.0,67.0,4.2,9.0,420.0,607.96,511.1
2016,12,26,10,45,853.0,68.5,4.15,9.5,440.5,634.1,530.87
2016,12,26,11,0,862.0,70.0,4.1,10.0,461.0,657.7,548.52
2016,12,26,11,15,868.5,71.0,3.95,10.0,474.5,672.2,559.08
2016,12,26,11,30,875.0,72.0,3.8,10.0,488.0,687.81,570.25
2016,12,26,11,45,878.0,72.0,3.7,10.5,494.0,696.84,575.45
2016,12,26,12,0,881.0,72.0,3.6,11.0,500.0,702.74,578.35
2016,12,26,12,15,880.0,72.0,3.45,11.0,499.0,702.67,577.64
2016,12,26,12,30,879.0,72.0,3.3,11.0,498.0,699.41,574.63
2016,12,26,12,45,875.0,71.5,3.2,11.0,489.0,690.34,567.5
2016,12,26,13,0,871.0,71.0,3.1,11.0,480.0,678.2,558.17
2016,12,26,13,15,863.0,70.0,2.95,11.0,464.0,659.82,543.93
2016,12,26,13,30,855.0,69.0,2.8,11.0,448.0,642.6,529.75
2016,12,26,13,45,842.0,67.5,2.7,11.5,425.0,614.97,506.56
2016,12,26,14,0,829.0,66.0,2.6,12.0,402.0,585.09,481.42
2016,12,26,14,15,810.5,64.0,2.55,11.5,372.5,549.44,453.25
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,512.31,423.18
2016,12,26,14,45,764.0,59.5,2.45,11.0,308.5,468.53,386.23
2016,12,26,15,0,736.0,57.0,2.4,11.0,274.0,424.48,348.14
2016,12,26,15,15,695.5,53.0,2.4,10.5,236.0,373.38,304.04
2016,12,26,15,30,655.0,49.0,2.4,10.0,198.0,323.74,259.87
2016,12,26,15,45,592.5,43.5,2.4,9.5,158.0,266.57,208.75
2016,12,26,16,0,530.0,38.0,2.4,9.0,118.0,213.67,160.46
2016,12,26,16,15,425.0,30.0,2.5,8.5,80.5,154.2,107.01
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,99.44,43.31
2016,12,26,16,45,160.0,11.0,2.75,8.0,21.5,36.89,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,182.0,15.0,2.6,5.5,32.0,56.15,0.0
2016,12,27,8,0,364.0,30.0,2.6,6.0,64.0,130.78,85.6
2016,12,27,8,15,452.0,37.5,2.7,6.0,102.0,182.2,135.54
2016,12,27,8,30,540.0,45.0,2.8,6.0,140.0,241.31,189.36
2016,12,27,8,45,599.0,50.0,2.95,6.5,179.5,293.64,237.59
2016,12,27,9,0,658.0,55.0,3.1,7.0,219.0,347.85,286.7
2016,12,27,9,15,694.0,58.5,3.0,7.5,256.0,395.06,328.83
2016,12,27,9,30,730.0,62.0,2.9,8.0,293.0,443.17,370.4
2016,12,27,9,45,757.5,64.0,2.85,8.5,326.0,485.6,406.26
2016,12,27,10,0,785.0,66.0,2.8,9.0,359.0,527.57,440.7
2016,12,27,10,15,802.0,68.0,2.85,9.5,386.0,562.54,468.94
2016,12,27,10,30,819.0,70.0,2.9,10.0,413.0,595.85,495.22
2016,12,27,10,45,829.0,71.5,2.95,10.5,433.5,622.19,515.52
2016,12,27,11,0,839.0,73.0,3.0,11.0,454.0,646.11,533.58
2016,12,27,11,15,846.0,74.0,3.1,11.0,467.5,664.84,548.36
2016,12,27,11,30,853.0,75.0,3.2,11.0,481.0,680.75,560.49
2016,12,27,11,45,856.5,75.0,3.35,11.5,487.5,690.13,566.88
2016,12,27,12,0,860.0,75.0,3.5,12.0,494.0,696.43,571.04
2016,12,27,12,15,712.0,109.5,3.45,12.0,456.0,635.75,523.08
2016,12,27,12,30,564.0,144.0,3.4,12.0,418.0,565.37,466.1
2016,12,27,12,45,559.5,142.5,3.4,12.0,410.5,556.87,459.8
2016,12,27,13,0,555.0,141.0,3.4,12.0,403.0,546.39,451.55
2016,12,27,13,15,632.0,116.0,3.35,12.0,404.5,565.73,467.94
2016,12,27,13,30,709.0,91.0,3.3,12.0,406.0,576.36,477.16
2016,12,27,13,45,543.5,119.5,3.25,12.5,354.0,489.18,404.88
2016,12,27,14,0,378.0,148.0,3.2,13.0,302.0,404.61,334.37
2016,12,27,14,15,400.5,133.0,3.2,12.5,286.0,390.35,323.82
2016,12,27,14,30,423.0,118.0,3.2,12.0,270.0,373.5,310.37
2016,12,27,14,45,397.5,111.0,3.2,12.0,242.5,338.25,280.43
2016,12,27,15,0,372.0,104.0,3.2,12.0,215.0,303.66,250.56
2016,12,27,15,15,347.0,92.5,3.1,11.5,185.0,265.22,217.35
2016,12,27,15,30,322.0,81.0,3.0,11.0,155.0,227.97,184.43
2016,12,27,15,45,287.5,67.0,2.95,10.5,123.5,185.97,147.12
2016,12,27,16,0,253.0,53.0,2.9,10.0,92.0,146.53,111.59
2016,12,27,16,15,190.5,39.0,2.95,9.5,63.0,102.63,72.61
2016,12,27,16,30,128.0,25.0,3.0,9.0,34.0,61.93,28.56
2016,12,27,16,45,64.0,12.5,3.05,9.0,17.0,22.85,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,60.2,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,140.15,90.66
2016,12,28,8,15,514.5,34.0,4.4,6.5,106.5,193.81,143.46
2016,12,28,8,30,601.0,41.0,4.4,7.0,146.0,254.79,199.27
2016,12,28,8,45,657.0,45.0,4.4,7.5,186.5,307.72,248.6
2016,12,28,9,0,713.0,49.0,4.4,8.0,227.0,363.96,299.81
2016,12,28,9,15,746.5,52.0,4.35,8.5,264.0,411.56,342.79
2016,12,28,9,30,780.0,55.0,4.3,9.0,301.0,459.79,384.97
2016,12,28,9,45,808.5,56.0,4.3,9.5,334.5,503.27,422.23
2016,12,28,10,0,837.0,57.0,4.3,10.0,368.0,542.97,455.5
2016,12,28,10,15,852.0,58.5,4.3,10.5,395.5,577.47,483.61
2016,12,28,10,30,867.0,60.0,4.3,11.0,423.0,610.09,509.52
2016,12,28,10,45,877.5,60.5,4.35,11.5,443.5,636.53,530.21
2016,12,28,11,0,888.0,61.0,4.4,12.0,464.0,660.45,548.25
2016,12,28,11,15,894.0,62.0,4.35,12.0,477.5,679.22,562.03
2016,12,28,11,30,900.0,63.0,4.3,12.0,491.0,695.02,573.52
2016,12,28,11,45,902.5,63.0,4.25,12.5,497.5,704.12,578.82
2016,12,28,12,0,905.0,63.0,4.2,13.0,504.0,709.99,581.76
2016,12,28,12,15,904.5,63.0,4.1,13.0,503.0,710.5,581.66
2016,12,28,12,30,904.0,63.0,4.0,13.0,502.0,707.74,579.29
2016,12,28,12,45,898.0,63.5,3.95,13.5,493.0,698.5,571.23
2016,12,28,13,0,892.0,64.0,3.9,14.0,484.0,686.14,560.95
2016,12,28,13,15,885.0,63.0,3.8,14.0,468.5,668.31,547.47
2016,12,28,13,30,878.0,62.0,3.7,14.0,453.0,647.62,531.6
2016,12,28,13,45,866.5,61.0,3.65,14.0,430.5,621.36,510.66
2016,12,28,14,0,855.0,60.0,3.6,14.0,408.0,592.73,487.54
2016,12,28,14,15,838.0,58.0,3.5,13.5,379.0,557.57,459.57
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,520.79,429.62
2016,12,28,14,45,796.0,53.5,3.3,13.0,316.0,480.84,395.48
2016,12,28,15,0,771.0,51.0,3.2,13.0,282.0,437.19,357.58
2016,12,28,15,15,733.5,48.0,3.0,12.5,244.0,387.22,314.1
2016,12,28,15,30,696.0,45.0,2.8,12.0,206.0,338.37,270.36
2016,12,28,15,45,638.0,40.5,2.65,11.5,165.5,282.04,219.83
2016,12,28,16,0,580.0,36.0,2.5,11.0,125.0,229.48,171.67
2016,12,28,16,15,481.5,29.0,2.5,10.5,87.0,167.87,116.45
2016,12,28,16,30,383.0,22.0,2.5,10.0,49.0,113.29,55.23
2016,12,28,16,45,191.5,11.0,2.55,10.0,24.5,42.79,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,198.0,14.5,5.3,6.5,33.0,58.03,0.0
2016,12,29,8,0,396.0,29.0,5.5,7.0,66.0,136.58,88.33
2016,12,29,8,15,487.5,36.5,5.5,7.0,105.5,190.37,141.14
2016,12,29,8,30,579.0,44.0,5.5,7.0,145.0,252.21,197.86
2016,12,29,8,45,633.0,49.5,5.5,7.5,185.5,302.94,245.52
2016,12,29,9,0,687.0,55.0,5.5,8.0,226.0,359.1,296.92
2016,12,29,9,15,723.5,58.5,5.5,8.5,264.0,407.8,341.14
2016,12,29,9,30,760.0,62.0,5.5,9.0,302.0,457.38,384.9
2016,12,29,9,45,768.5,68.5,5.55,9.5,333.0,495.89,418.41
2016,12,29,10,0,777.0,75.0,5.6,10.0,364.0,532.7,449.55
2016,12,29,10,15,795.0,77.0,5.5,10.5,392.0,568.3,478.72
2016,12,29,10,30,813.0,79.0,5.4,11.0,420.0,602.3,505.83
2016,12,29,10,45,829.0,79.5,5.3,11.5,442.0,631.48,528.51
2016,12,29,11,0,845.0,80.0,5.2,12.0,464.0,658.46,548.96
2016,12,29,11,15,852.0,81.0,4.95,12.0,478.0,677.52,563.21
2016,12,29,11,30,859.0,82.0,4.7,12.0,492.0,693.73,574.36
2016,12,29,11,45,864.0,81.5,4.5,12.5,499.0,703.86,579.84
2016,12,29,12,0,869.0,81.0,4.3,13.0,506.0,710.9,582.94
2016,12,29,12,15,868.5,81.0,4.05,13.0,504.5,711.49,582.19
2016,12,29,12,30,868.0,81.0,3.8,13.0,503.0,708.89,579.41
2016,12,29,12,45,871.5,78.0,3.6,13.5,496.0,702.42,572.9
2016,12,29,13,0,875.0,75.0,3.4,14.0,489.0,692.72,564.07
2016,12,29,13,15,866.5,74.0,3.3,14.0,473.0,674.09,550.01
2016,12,29,13,30,858.0,73.0,3.2,14.0,457.0,652.66,533.04
2016,12,29,13,45,844.5,71.5,3.1,14.5,433.5,624.84,509.98
2016,12,29,14,0,831.0,70.0,3.0,15.0,410.0,594.76,484.94
2016,12,29,14,15,812.0,68.0,2.9,14.5,381.0,558.87,456.77
2016,12,29,14,30,793.0,66.0,2.8,14.0,352.0,521.5,426.75
2016,12,29,14,45,764.0,63.5,2.7,14.0,317.0,477.17,389.68
2016,12,29,15,0,735.0,61.0,2.6,14.0,282.0,432.6,351.57
2016,12,29,15,15,694.5,57.0,2.45,13.5,243.5,381.39,307.76
2016,12,29,15,30,654.0,53.0,2.3,13.0,205.0,331.59,263.93
2016,12,29,15,45,587.5,47.5,2.15,12.5,164.5,274.75,213.75
2016,12,29,16,0,521.0,42.0,2.0,12.0,124.0,220.65,165.27
2016,12,29,16,15,417.0,33.5,2.05,11.5,86.0,158.55,110.84
2016,12,29,16,30,313.0,25.0,2.1,11.0,48.0,104.2,53.68
2016,12,29,16,45,156.5,12.5,2.15,11.0,24.0,38.75,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,58.0,16.5,1.7,9.5,22.0,30.45,0.0
2016,12,30,8,0,116.0,33.0,1.6,10.0,44.0,69.44,44.43
2016,12,30,8,15,156.5,49.0,1.5,10.0,71.5,104.22,77.09
2016,12,30,8,30,197.0,65.0,1.4,10.0,99.0,142.55,111.06
2016,12,30,8,45,218.5,80.5,1.35,10.5,127.5,176.48,141.3
2016,12,30,9,0,240.0,96.0,1.3,11.0,156.0,211.89,172.22
2016,12,30,9,15,256.0,110.0,1.2,11.5,183.0,244.3,199.96
2016,12,30,9,30,272.0,124.0,1.1,12.0,210.0,277.39,227.49
2016,12,30,9,45,291.0,135.0,1.05,12.5,236.0,309.09,253.32
2016,12,30,10,0,310.0,146.0,1.0,13.0,262.0,341.31,278.93
2016,12,30,10,15,321.5,154.5,1.15,13.0,282.0,366.49,299.62
2016,12,30,10,30,333.0,163.0,1.3,13.0,302.0,391.35,319.87
2016,12,30,10,45,328.5,174.5,1.45,13.5,317.5,408.94,333.31
2016,12,30,11,0,324.0,186.0,1.6,14.0,333.0,425.28,345.6
2016,12,30,11,15,325.5,191.5,1.7,14.0,343.5,437.53,355.31
2016,12,30,11,30,327.0,197.0,1.8,14.0,354.0,448.71,364.15
2016,12,30,11,45,285.5,206.5,1.9,14.0,344.5,433.47,351.61
2016,12,30,12,0,244.0,216.0,2.0,14.0,335.0,416.69,337.89
2016,12,30,12,15,248.0,213.5,2.05,14.0,334.5,416.89,338.4
2016,12,30,12,30,252.0,211.0,2.1,14.0,334.0,416.22,338.13
2016,12,30,12,45,399.5,178.5,2.2,14.0,369.5,488.11,397.52
2016,12,30,13,0,547.0,146.0,2.3,14.0,405.0,548.57,446.81
2016,12,30,13,15,679.0,112.5,2.4,14.0,424.0,595.87,485.08
2016,12,30,13,30,811.0,79.0,2.5,14.0,443.0,630.12,513.1
2016,12,30,13,45,797.0,78.0,2.65,14.0,421.0,603.53,492.62
2016,12,30,14,0,783.0,77.0,2.8,14.0,399.0,574.84,470.45
2016,12,30,14,15,764.0,74.5,2.9,13.5,370.5,539.67,443.34
2016,12,30,14,30,745.0,72.0,3.0,13.0,342.0,503.15,414.37
2016,12,30,14,45,715.5,69.0,3.2,13.0,308.0,459.51,378.29
2016,12,30,15,0,686.0,66.0,3.4,13.0,274.0,417.86,342.72
2016,12,30,15,15,645.5,62.0,3.5,12.5,237.0,368.52,300.38
2016,12,30,15,30,605.0,58.0,3.6,12.0,200.0,320.74,258.14
2016,12,30,15,45,535.0,52.0,3.7,12.0,160.0,262.04,205.95
2016,12,30,16,0,465.0,46.0,3.8,12.0,120.0,208.39,157.61
2016,12,30,16,15,364.0,36.5,3.85,11.5,83.5,148.37,104.96
2016,12,30,16,30,263.0,27.0,3.9,11.0,47.0,96.3,52.08
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.5,35.79,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
